ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/15/2016 00:00,2,0.000,ALERT,213.51,303.88,59.986,1465963203,"201051344000645","219011344069620",0.00,15.00,0,301.47,305.08,0.0,0.0,0.000,444452.2,444452.2,34695,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465963205,634076.00
06/15/2016 00:00,2,0.000,ALERT,212.16,301.77,59.996,1465963203,"274151322000085","219011344069620",0.00,15.30,0,299.07,303.28,0.0,0.0,0.000,700500.8,700500.8,28229,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465963206,634077.00
06/15/2016 00:00,2,0.000,ALERT,213.51,303.28,60.023,1465963203,"201051344000633","219011344069620",0.00,14.30,0,299.67,304.78,0.0,0.0,0.000,435632.3,435632.3,35181,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465963208,634078.00
06/15/2016 00:00,2,0.000,ALERT,213.06,303.58,59.991,1465963203,"201051344000469","219011344069620",0.00,14.00,0,300.27,304.78,0.0,0.0,0.000,437124.0,437124.0,35111,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465963210,634079.00
06/15/2016 00:00,2,0.000,ALERT,211.93,302.07,59.991,1465963203,"201051344000646","219011344069620",0.00,14.30,0,298.77,302.98,0.0,0.0,0.000,440177.1,440177.1,39657,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465963212,634080.00
06/15/2016 00:00,2,0.000,ALERT,211.93,302.07,59.975,1465963203,"274151322000052","219011344069620",0.00,15.30,0,298.77,303.58,0.0,0.0,0.000,714859.9,714859.9,28455,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465963214,634081.00
06/15/2016 00:00,2,0.000,ALERT,212.61,302.37,59.991,1465963203,"201051344000585","219011344069620",0.00,14.70,0,298.77,303.28,0.0,0.0,0.000,447400.5,447400.5,39665,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465963216,634082.00
06/15/2016 00:00,2,0.000,ALERT,212.38,302.68,59.981,1465963203,"201051344001230","219011344069620",0.00,14.30,0,299.67,303.58,0.0,0.0,0.000,443691.6,443691.6,39468,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465963217,634083.00
06/15/2016 00:00,2,0.000,ALERT,212.61,302.98,59.975,1465963203,"201051344000582","219011344069620",0.00,14.00,0,299.97,303.88,0.0,0.0,0.000,437041.8,437041.8,39622,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465963219,634084.00
06/15/2016 00:00,2,0.000,ALERT,211.93,302.37,59.996,1465963203,"201051344000955","219011344069620",0.00,14.70,0,299.07,303.28,0.0,0.0,0.000,449690.8,449690.8,39556,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465963221,634085.00
06/15/2016 00:00,2,0.000,ALERT,212.16,301.17,59.981,1465963203,"274151322000094","219011344069620",0.00,14.70,0,298.47,302.68,0.0,0.0,0.000,578967.9,578967.9,29544,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465963223,634086.00
06/15/2016 00:00,2,0.000,ALERT,212.83,304.18,59.991,1465963203,"201051344000579","219011344069620",0.00,14.70,0,301.77,305.98,0.0,0.0,0.000,451268.9,451268.9,15182,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465963224,634087.00
06/15/2016 00:00,2,0.000,ALERT,212.16,302.68,59.991,1465963203,"201051344000890","219011344069620",0.00,14.70,0,299.67,304.18,0.0,0.0,0.000,446864.7,446864.7,39575,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465963226,634088.00
06/15/2016 00:00,2,0.000,ALERT,212.16,302.07,59.981,1465963203,"201051344000438","219011344069620",0.00,14.30,0,299.67,303.58,0.0,0.0,0.000,448827.5,448827.5,39580,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465963228,634089.00
06/15/2016 00:00,2,0.000,ALERT,212.16,301.17,59.981,1465963203,"201051344000417","219011344069620",0.00,14.70,0,298.77,302.68,0.0,0.0,0.000,441131.2,441131.2,39744,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465963230,634090.00
06/15/2016 00:00,2,0.000,ALERT,212.16,302.37,59.954,1465963203,"274151322000083","219011344069620",0.00,15.00,0,299.37,303.58,0.0,0.0,0.000,708410.2,708410.2,28535,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465963232,634091.00
06/15/2016 00:00,2,0.000,ALERT,212.61,301.47,59.928,1465963203,"274151322000076","219011344069620",0.00,15.00,0,299.07,303.58,0.0,0.0,0.000,754588.0,754588.0,28529,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465963234,634092.00
06/15/2016 00:00,2,0.000,ALERT,213.06,304.48,59.986,1465963203,"201051344000868","219011344069620",0.00,14.30,0,302.07,305.98,0.0,0.0,0.000,436154.5,436154.5,34831,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465963236,634093.00
06/15/2016 00:00,2,0.000,ALERT,212.16,302.37,59.970,1465963203,"274151322000095","219011344069620",0.00,14.70,0,299.97,303.88,0.0,0.0,0.000,746823.2,746823.2,28450,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465963237,634094.00
06/15/2016 00:00,2,0.000,ALERT,212.83,303.58,59.975,1465963203,"201051344000988","219011344069620",0.00,14.70,0,299.37,305.08,0.0,0.0,0.000,433160.9,433160.9,35125,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465963239,634095.00
06/15/2016 00:00,2,0.000,ALERT,212.16,301.47,59.975,1465963203,"201051344001025","219011344069620",0.00,14.00,0,298.77,303.88,0.0,0.0,0.000,446992.5,446992.5,39632,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465963241,634096.00
06/15/2016 00:00,2,0.000,ALERT,212.83,303.88,60.012,1465963203,"201051344000458","219011344069620",0.00,15.30,0,301.77,305.98,0.0,0.0,0.000,444013.0,444013.0,35049,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465963243,634097.00
06/15/2016 00:00,2,0.000,ALERT,213.51,303.58,59.991,1465963203,"201051344000853","219011344069620",0.00,14.30,0,301.77,305.38,0.0,0.0,0.000,442732.3,442732.3,34653,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465963245,634098.00
06/15/2016 00:00,2,0.000,ALERT,212.61,302.37,59.991,1465963203,"201051344000685","219011344069620",0.00,14.70,0,299.07,303.28,0.0,0.0,0.000,448204.7,448204.7,39481,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465963246,634099.00
06/15/2016 00:00,2,0.000,ALERT,212.38,301.77,59.981,1465963203,"201051344000917","219011344069620",0.00,15.30,0,297.57,302.68,0.0,0.0,0.000,444974.4,444974.4,39481,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465963248,634100.00
06/15/2016 00:00,2,0.000,ALERT,212.38,302.37,59.996,1465963203,"201051344001145","219011344069620",0.00,14.30,0,299.37,304.18,0.0,0.0,0.000,450216.1,450216.1,39331,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465963250,634101.00
06/15/2016 00:00,2,0.000,ALERT,212.38,301.47,59.981,1465963203,"201051344000651","219011344069620",0.00,13.70,0,298.47,302.68,0.0,0.0,0.000,442703.6,442703.6,39684,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465963252,634102.00
06/15/2016 00:00,2,0.000,ALERT,211.93,301.47,59.944,1465963203,"274151322000088","219011344069620",0.00,15.50,0,298.77,302.98,0.0,0.0,0.000,684363.9,684363.9,28191,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465963254,634103.00
06/15/2016 00:00,2,0.000,ALERT,212.83,300.57,59.970,1465963203,"274151322000068","219011344069620",0.00,15.50,0,298.47,302.37,0.0,0.0,0.000,578875.6,578875.6,29754,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465963255,634104.00
06/15/2016 00:00,2,0.000,ALERT,211.93,302.07,59.975,1465963203,"201051344001135","219011344069620",0.00,14.30,0,299.07,303.88,0.0,0.0,0.000,438725.7,438725.7,39620,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465963258,634105.00
06/15/2016 00:00,2,0.000,ALERT,212.83,304.48,59.986,1465963203,"201051344000594","219011344069620",0.00,14.30,0,301.47,305.68,0.0,0.0,0.000,448006.5,448006.5,35095,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465963259,634106.00
06/15/2016 00:00,2,0.000,ALERT,212.38,301.77,59.981,1465963203,"201051344001203","219011344069620",0.00,14.30,0,299.07,305.08,0.0,0.0,0.000,445856.2,445856.2,39660,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465963261,634107.00
06/15/2016 00:00,2,0.000,ALERT,211.93,301.17,59.965,1465963203,"274151322000054","219011344069620",0.00,15.50,0,298.77,303.58,0.0,0.0,0.000,698946.2,698946.2,28216,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465963263,634108.00
06/15/2016 00:00,2,0.000,ALERT,213.29,303.58,59.975,1465963203,"201051344000867","219011344069620",0.00,15.00,0,300.87,305.68,0.0,0.0,0.000,435370.4,435370.4,35093,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465963265,634109.00
06/15/2016 00:00,2,0.000,ALERT,212.16,302.07,59.975,1465963203,"201051344001093","219011344069620",0.00,15.30,0,298.77,303.28,0.0,0.0,0.000,444236.8,444236.8,39538,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465963267,634110.00
06/15/2016 00:00,2,0.000,ALERT,213.06,303.88,59.981,1465963203,"201051344000900","219011344069620",0.00,14.30,0,301.17,305.08,0.0,0.0,0.000,451080.1,451080.1,34486,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465963268,634111.00
06/15/2016 00:00,2,0.000,ALERT,213.29,303.28,59.986,1465963203,"201051344000648","219011344069620",0.00,14.00,0,300.87,305.38,0.0,0.0,0.000,442684.4,442684.4,34777,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465963270,634112.00
06/15/2016 00:00,2,0.000,ALERT,213.06,304.48,59.949,1465963203,"201051344000569","219011344069620",0.00,14.70,0,302.37,305.98,0.0,0.0,0.000,452167.3,452167.3,34409,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465963272,634113.00
06/15/2016 00:00,2,0.000,ALERT,213.06,303.88,59.986,1465963203,"201051344000983","219011344069620",0.00,14.70,0,301.77,305.68,0.0,0.0,0.000,443755.6,443755.6,34890,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465963274,634114.00
06/15/2016 00:00,2,0.000,ALERT,213.06,303.28,60.002,1465963203,"201051344001158","219011344069620",0.00,14.00,0,300.87,304.78,0.0,0.0,0.000,437824.7,437824.7,35157,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465963276,634115.00
06/15/2016 00:00,2,0.000,ALERT,213.29,304.18,59.991,1465963203,"201051344000576","219011344069620",0.00,14.30,0,301.47,305.38,0.0,0.0,0.000,444886.7,444886.7,34561,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465963278,634116.00
06/15/2016 00:00,2,0.000,ALERT,212.16,301.17,59.996,1465963203,"274151322000087","219011344069620",0.00,15.80,0,298.47,302.68,0.0,0.0,0.000,672321.7,672321.7,28332,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465963279,634117.00
06/15/2016 00:15,2,0.000,ALERT,213.74,304.78,59.970,1465964103,"201051344000645","219011344069620",0.00,14.70,0,301.47,306.28,0.0,0.0,0.000,444452.2,444452.2,34697,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465964105,634118.00
06/15/2016 00:15,2,0.000,ALERT,212.38,302.07,59.959,1465964103,"274151322000085","219011344069620",0.00,15.30,0,298.77,304.18,0.0,0.0,0.000,700500.8,700500.8,28231,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465964107,634119.00
06/15/2016 00:15,2,0.000,ALERT,213.74,304.18,59.970,1465964103,"201051344000633","219011344069620",0.00,14.00,0,299.37,305.68,0.0,0.0,0.000,435632.3,435632.3,35183,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465964109,634120.00
06/15/2016 00:15,2,0.000,ALERT,213.51,304.48,59.954,1465964103,"201051344000469","219011344069620",0.00,13.70,0,300.27,305.68,0.0,0.0,0.000,437124.0,437124.0,35113,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465964111,634121.00
06/15/2016 00:15,2,0.000,ALERT,212.61,302.68,59.975,1465964103,"201051344000646","219011344069620",0.00,14.30,0,298.47,303.88,0.0,0.0,0.000,440177.1,440177.1,39659,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465964113,634122.00
06/15/2016 00:15,2,0.000,ALERT,212.16,303.28,59.996,1465964103,"274151322000052","219011344069620",0.00,15.30,0,298.47,304.48,0.0,0.0,0.000,714859.9,714859.9,28457,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465964114,634123.00
06/15/2016 00:15,2,0.000,ALERT,213.06,303.28,59.970,1465964103,"201051344000585","219011344069620",0.00,14.70,0,298.47,303.88,0.0,0.0,0.000,447400.5,447400.5,39667,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465964116,634124.00
06/15/2016 00:15,2,0.000,ALERT,212.61,302.98,59.981,1465964103,"201051344001230","219011344069620",0.00,14.30,0,299.37,304.18,0.0,0.0,0.000,443691.6,443691.6,39470,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465964118,634125.00
06/15/2016 00:15,2,0.000,ALERT,213.29,303.58,59.981,1465964103,"201051344000582","219011344069620",0.00,14.00,0,299.67,304.78,0.0,0.0,0.000,437041.8,437041.8,39624,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465964120,634126.00
06/15/2016 00:15,2,0.000,ALERT,212.38,302.68,59.970,1465964103,"201051344000955","219011344069620",0.00,14.30,0,299.07,303.88,0.0,0.0,0.000,449690.8,449690.8,39558,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465964122,634127.00
06/15/2016 00:15,2,0.000,ALERT,212.38,301.77,59.949,1465964103,"274151322000094","219011344069620",0.00,14.70,0,298.17,303.28,0.0,0.0,0.000,578967.9,578967.9,29546,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465964123,634128.00
06/15/2016 00:15,2,0.000,ALERT,213.29,305.08,59.975,1465964103,"201051344000579","219011344069620",0.00,14.30,0,302.07,306.88,0.0,0.0,0.000,451268.9,451268.9,15184,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465964125,634129.00
06/15/2016 00:15,2,0.000,ALERT,212.61,302.68,59.981,1465964103,"201051344000890","219011344069620",0.00,14.70,0,299.67,305.08,0.0,0.0,0.000,446864.7,446864.7,39577,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465964127,634130.00
06/15/2016 00:15,2,0.000,ALERT,212.61,302.37,59.981,1465964103,"201051344000438","219011344069620",0.00,14.00,0,299.37,304.18,0.0,0.0,0.000,448827.5,448827.5,39582,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465964129,634131.00
06/15/2016 00:15,2,0.000,ALERT,213.06,302.07,59.986,1465964103,"201051344000417","219011344069620",0.00,14.30,0,298.47,303.28,0.0,0.0,0.000,441131.2,441131.2,39746,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465964131,634132.00
06/15/2016 00:15,2,0.000,ALERT,212.38,302.98,59.959,1465964103,"274151322000083","219011344069620",0.00,15.00,0,298.77,304.48,0.0,0.0,0.000,708410.2,708410.2,28537,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465964132,634133.00
06/15/2016 00:15,2,0.000,ALERT,212.83,302.07,59.986,1465964103,"274151322000076","219011344069620",0.00,15.00,0,298.77,304.48,0.0,0.0,0.000,754588.0,754588.0,28531,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465964134,634134.00
06/15/2016 00:15,2,0.000,ALERT,213.06,304.78,60.012,1465964103,"201051344000868","219011344069620",0.00,14.30,0,302.07,307.18,0.0,0.0,0.000,436154.5,436154.5,34833,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465964136,634135.00
06/15/2016 00:15,2,0.000,ALERT,212.16,303.58,59.986,1465964103,"274151322000095","219011344069620",0.00,14.70,0,299.67,304.78,0.0,0.0,0.000,746823.2,746823.2,28452,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465964138,634136.00
06/15/2016 00:15,2,0.000,ALERT,213.06,304.18,59.986,1465964103,"201051344000988","219011344069620",0.00,14.30,0,298.77,305.98,0.0,0.0,0.000,433160.9,433160.9,35127,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465964140,634137.00
06/15/2016 00:15,2,0.000,ALERT,212.61,302.37,59.981,1465964103,"201051344001025","219011344069620",0.00,14.00,0,298.47,304.48,0.0,0.0,0.000,446992.5,446992.5,39634,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465964142,634138.00
06/15/2016 00:15,2,0.000,ALERT,213.06,304.48,59.986,1465964103,"201051344000458","219011344069620",0.00,15.30,0,301.47,306.88,0.0,0.0,0.000,444013.0,444013.0,35051,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465964143,634139.00
06/15/2016 00:15,2,0.000,ALERT,213.96,304.48,59.986,1465964103,"201051344000853","219011344069620",0.00,14.30,0,301.17,306.28,0.0,0.0,0.000,442732.3,442732.3,34655,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465964145,634140.00
06/15/2016 00:15,2,0.000,ALERT,213.06,302.68,60.034,1465964103,"201051344000685","219011344069620",0.00,14.30,0,299.07,303.88,0.0,0.0,0.000,448204.7,448204.7,39483,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465964147,634141.00
06/15/2016 00:15,2,0.000,ALERT,212.61,302.07,59.986,1465964103,"201051344000917","219011344069620",0.00,15.30,0,297.57,303.28,0.0,0.0,0.000,444974.4,444974.4,39483,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465964149,634142.00
06/15/2016 00:15,2,0.000,ALERT,213.06,303.28,59.986,1465964103,"201051344001145","219011344069620",0.00,14.00,0,299.67,304.78,0.0,0.0,0.000,450216.1,450216.1,39333,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465964151,634143.00
06/15/2016 00:15,2,0.000,ALERT,212.83,302.07,60.028,1465964103,"201051344000651","219011344069620",0.00,13.70,0,298.47,303.58,0.0,0.0,0.000,442703.6,442703.6,39686,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465964152,634144.00
06/15/2016 00:15,2,0.000,ALERT,211.93,302.07,59.991,1465964103,"274151322000088","219011344069620",0.00,15.30,0,298.47,303.88,0.0,0.0,0.000,684363.9,684363.9,28193,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465964154,634145.00
06/15/2016 00:15,2,0.000,ALERT,212.83,301.77,59.938,1465964103,"274151322000068","219011344069620",0.00,15.50,0,298.17,302.98,0.0,0.0,0.000,578875.6,578875.6,29756,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465964156,634146.00
06/15/2016 00:15,2,0.000,ALERT,212.38,302.68,59.975,1465964103,"201051344001135","219011344069620",0.00,14.30,0,299.07,304.48,0.0,0.0,0.000,438725.7,438725.7,39622,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465964158,634147.00
06/15/2016 00:15,2,0.000,ALERT,212.83,305.08,59.981,1465964103,"201051344000594","219011344069620",0.00,14.30,0,301.17,306.88,0.0,0.0,0.000,448006.5,448006.5,35097,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465964159,634148.00
06/15/2016 00:15,2,0.000,ALERT,212.83,302.68,59.981,1465964103,"201051344001203","219011344069620",0.00,14.30,0,299.07,305.68,0.0,0.0,0.000,445856.2,445856.2,39662,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465964161,634149.00
06/15/2016 00:15,2,0.000,ALERT,212.16,302.98,59.981,1465964103,"274151322000054","219011344069620",0.00,15.50,0,298.47,304.48,0.0,0.0,0.000,698946.2,698946.2,28218,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465964163,634150.00
06/15/2016 00:15,2,0.000,ALERT,213.29,303.88,60.028,1465964103,"201051344000867","219011344069620",0.00,15.00,0,301.17,306.58,0.0,0.0,0.000,435370.4,435370.4,35095,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465964165,634151.00
06/15/2016 00:15,2,0.000,ALERT,212.83,302.68,59.975,1465964103,"201051344001093","219011344069620",0.00,15.00,0,298.77,303.88,0.0,0.0,0.000,444236.8,444236.8,39540,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465964167,634152.00
06/15/2016 00:15,2,0.000,ALERT,213.29,304.78,59.933,1465964103,"201051344000900","219011344069620",0.00,14.30,0,300.87,305.98,0.0,0.0,0.000,451080.1,451080.1,34488,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465964169,634153.00
06/15/2016 00:15,2,0.000,ALERT,213.51,303.88,59.986,1465964103,"201051344000648","219011344069620",0.00,14.00,0,300.87,306.28,0.0,0.0,0.000,442684.4,442684.4,34779,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465964171,634154.00
06/15/2016 00:15,2,0.000,ALERT,213.29,304.78,59.970,1465964103,"201051344000569","219011344069620",0.00,14.70,0,301.77,307.18,0.0,0.0,0.000,452167.3,452167.3,34411,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465964172,634155.00
06/15/2016 00:15,2,0.000,ALERT,213.06,304.48,59.970,1465964103,"201051344000983","219011344069620",0.00,14.70,0,301.47,306.58,0.0,0.0,0.000,443755.6,443755.6,34892,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465964174,634156.00
06/15/2016 00:15,2,0.000,ALERT,213.06,303.88,59.965,1465964103,"201051344001158","219011344069620",0.00,14.00,0,300.57,305.68,0.0,0.0,0.000,437824.7,437824.7,35159,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465964176,634157.00
06/15/2016 00:15,2,0.000,ALERT,213.74,304.78,59.970,1465964103,"201051344000576","219011344069620",0.00,14.30,0,301.17,306.28,0.0,0.0,0.000,444886.7,444886.7,34563,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465964178,634158.00
06/15/2016 00:15,2,0.000,ALERT,212.38,302.37,59.970,1465964103,"274151322000087","219011344069620",0.00,15.80,0,298.17,303.58,0.0,0.0,0.000,672321.7,672321.7,28334,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465964180,634159.00
06/15/2016 00:30,2,0.000,ALERT,213.51,303.58,59.970,1465965003,"201051344000645","219011344069620",0.00,14.70,0,301.77,306.28,0.0,0.0,0.000,444452.2,444452.2,34699,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465965005,634160.00
06/15/2016 00:30,2,0.000,ALERT,212.83,302.68,59.975,1465965003,"274151322000085","219011344069620",0.00,15.30,0,300.27,304.18,0.0,0.0,0.000,700500.8,700500.8,28233,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465965007,634161.00
06/15/2016 00:30,2,0.000,ALERT,213.74,302.98,59.970,1465965003,"201051344000633","219011344069620",0.00,14.00,0,299.97,305.38,0.0,0.0,0.000,435632.3,435632.3,35185,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465965009,634162.00
06/15/2016 00:30,2,0.000,ALERT,213.29,303.88,59.965,1465965003,"201051344000469","219011344069620",0.00,13.70,0,300.57,305.68,0.0,0.0,0.000,437124.0,437124.0,35115,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465965011,634163.00
06/15/2016 00:30,2,0.000,ALERT,212.38,302.07,59.975,1465965003,"201051344000646","219011344069620",0.00,14.30,0,299.67,304.18,0.0,0.0,0.000,440177.1,440177.1,39661,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465965013,634164.00
06/15/2016 00:30,2,0.000,ALERT,212.16,302.98,59.959,1465965003,"274151322000052","219011344069620",0.00,15.30,0,299.97,304.48,0.0,0.0,0.000,714859.9,714859.9,28459,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465965014,634165.00
06/15/2016 00:30,2,0.000,ALERT,212.83,302.68,59.970,1465965003,"201051344000585","219011344069620",0.00,14.70,0,299.97,304.18,0.0,0.0,0.000,447400.5,447400.5,39669,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465965016,634166.00
06/15/2016 00:30,2,0.000,ALERT,212.61,302.68,59.965,1465965003,"201051344001230","219011344069620",0.00,14.30,0,300.57,304.48,0.0,0.0,0.000,443691.6,443691.6,39472,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465965018,634167.00
06/15/2016 00:30,2,0.000,ALERT,213.06,302.98,59.970,1465965003,"201051344000582","219011344069620",0.00,14.00,0,301.17,304.78,0.0,0.0,0.000,437041.8,437041.8,39626,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465965020,634168.00
06/15/2016 00:30,2,0.000,ALERT,212.38,302.07,59.970,1465965003,"201051344000955","219011344069620",0.00,14.30,0,300.27,304.18,0.0,0.0,0.000,449690.8,449690.8,39560,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465965022,634169.00
06/15/2016 00:30,2,0.000,ALERT,212.61,301.77,60.002,1465965003,"274151322000094","219011344069620",0.00,14.70,0,299.67,303.28,0.0,0.0,0.000,578967.9,578967.9,29548,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465965023,634170.00
06/15/2016 00:30,2,0.000,ALERT,213.06,304.48,59.965,1465965003,"201051344000579","219011344069620",0.00,14.70,0,302.37,306.58,0.0,0.0,0.000,451268.9,451268.9,15186,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465965025,634171.00
06/15/2016 00:30,2,0.000,ALERT,212.38,302.68,59.965,1465965003,"201051344000890","219011344069620",0.00,14.70,0,300.87,305.08,0.0,0.0,0.000,446864.7,446864.7,39579,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465965027,634172.00
06/15/2016 00:30,2,0.000,ALERT,212.83,302.07,59.933,1465965003,"201051344000438","219011344069620",0.00,14.00,0,300.27,304.48,0.0,0.0,0.000,448827.5,448827.5,39584,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465965029,634173.00
06/15/2016 00:30,2,0.000,ALERT,212.83,301.47,59.965,1465965003,"201051344000417","219011344069620",0.00,14.30,0,299.97,303.88,0.0,0.0,0.000,441131.2,441131.2,39748,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465965031,634174.00
06/15/2016 00:30,2,0.000,ALERT,212.61,302.37,59.991,1465965003,"274151322000083","219011344069620",0.00,15.00,0,300.57,304.48,0.0,0.0,0.000,708410.2,708410.2,28539,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465965033,634175.00
06/15/2016 00:30,2,0.000,ALERT,213.06,302.37,59.970,1465965003,"274151322000076","219011344069620",0.00,15.00,0,300.27,304.48,0.0,0.0,0.000,754588.0,754588.0,28533,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465965035,634176.00
06/15/2016 00:30,2,0.000,ALERT,213.06,304.48,59.970,1465965003,"201051344000868","219011344069620",0.00,14.30,0,302.68,306.58,0.0,0.0,0.000,436154.5,436154.5,34835,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465965037,634177.00
06/15/2016 00:30,2,0.000,ALERT,212.61,303.28,59.965,1465965003,"274151322000095","219011344069620",0.00,14.70,0,301.17,304.78,0.0,0.0,0.000,746823.2,746823.2,28454,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465965038,634178.00
06/15/2016 00:30,2,0.000,ALERT,213.06,303.58,59.975,1465965003,"201051344000988","219011344069620",0.00,14.70,0,299.37,305.68,0.0,0.0,0.000,433160.9,433160.9,35129,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465965040,634179.00
06/15/2016 00:30,2,0.000,ALERT,212.61,301.77,59.970,1465965003,"201051344001025","219011344069620",0.00,14.00,0,299.67,305.08,0.0,0.0,0.000,446992.5,446992.5,39636,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465965042,634180.00
06/15/2016 00:30,2,0.000,ALERT,213.06,303.58,59.975,1465965003,"201051344000458","219011344069620",0.00,15.30,0,302.07,306.88,0.0,0.0,0.000,444013.0,444013.0,35053,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465965044,634181.00
06/15/2016 00:30,2,0.000,ALERT,213.74,303.58,59.970,1465965003,"201051344000853","219011344069620",0.00,14.30,0,301.77,306.28,0.0,0.0,0.000,442732.3,442732.3,34657,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465965046,634182.00
06/15/2016 00:30,2,0.000,ALERT,213.06,302.68,59.970,1465965003,"201051344000685","219011344069620",0.00,14.30,0,300.27,304.18,0.0,0.0,0.000,448204.7,448204.7,39485,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465965047,634183.00
06/15/2016 00:30,2,0.000,ALERT,212.83,301.47,59.933,1465965003,"201051344000917","219011344069620",0.00,15.30,0,299.07,303.58,0.0,0.0,0.000,444974.4,444974.4,39485,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465965049,634184.00
06/15/2016 00:30,2,0.000,ALERT,213.06,302.98,59.991,1465965003,"201051344001145","219011344069620",0.00,14.00,0,300.57,305.08,0.0,0.0,0.000,450216.1,450216.1,39335,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465965051,634185.00
06/15/2016 00:30,2,0.000,ALERT,212.83,302.07,59.970,1465965003,"201051344000651","219011344069620",0.00,13.70,0,299.97,303.58,0.0,0.0,0.000,442703.6,442703.6,39688,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465965053,634186.00
06/15/2016 00:30,2,0.000,ALERT,212.16,302.68,59.965,1465965003,"274151322000088","219011344069620",0.00,15.30,0,299.97,303.88,0.0,0.0,0.000,684363.9,684363.9,28195,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465965055,634187.00
06/15/2016 00:30,2,0.000,ALERT,213.06,301.77,59.944,1465965003,"274151322000068","219011344069620",0.00,15.50,0,299.67,302.98,0.0,0.0,0.000,578875.6,578875.6,29758,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465965056,634188.00
06/15/2016 00:30,2,0.000,ALERT,212.38,302.37,59.970,1465965003,"201051344001135","219011344069620",0.00,14.30,0,300.57,304.48,0.0,0.0,0.000,438725.7,438725.7,39624,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465965058,634189.00
06/15/2016 00:30,2,0.000,ALERT,212.83,304.48,59.970,1465965003,"201051344000594","219011344069620",0.00,14.30,0,301.77,306.28,0.0,0.0,0.000,448006.5,448006.5,35099,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465965060,634190.00
06/15/2016 00:30,2,0.000,ALERT,212.83,302.37,59.981,1465965003,"201051344001203","219011344069620",0.00,14.30,0,300.27,305.68,0.0,0.0,0.000,445856.2,445856.2,39664,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465965062,634191.00
06/15/2016 00:30,2,0.000,ALERT,212.16,302.68,59.970,1465965003,"274151322000054","219011344069620",0.00,15.50,0,299.97,304.48,0.0,0.0,0.000,698946.2,698946.2,28220,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465965063,634192.00
06/15/2016 00:30,2,0.000,ALERT,213.29,303.58,60.023,1465965003,"201051344000867","219011344069620",0.00,14.70,0,301.47,306.28,0.0,0.0,0.000,435370.4,435370.4,35097,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465965065,634193.00
06/15/2016 00:30,2,0.000,ALERT,212.83,302.68,59.986,1465965003,"201051344001093","219011344069620",0.00,15.00,0,300.27,304.18,0.0,0.0,0.000,444236.8,444236.8,39542,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465965067,634194.00
06/15/2016 00:30,2,0.000,ALERT,213.06,303.58,59.975,1465965003,"201051344000900","219011344069620",0.00,14.30,0,301.47,305.98,0.0,0.0,0.000,451080.1,451080.1,34490,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465965069,634195.00
06/15/2016 00:30,2,0.000,ALERT,213.29,302.98,59.996,1465965003,"201051344000648","219011344069620",0.00,14.00,0,301.17,305.98,0.0,0.0,0.000,442684.4,442684.4,34781,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465965071,634196.00
06/15/2016 00:30,2,0.000,ALERT,213.29,304.18,59.981,1465965003,"201051344000569","219011344069620",0.00,14.70,0,302.37,306.88,0.0,0.0,0.000,452167.3,452167.3,34413,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465965073,634197.00
06/15/2016 00:30,2,0.000,ALERT,213.06,303.58,59.965,1465965003,"201051344000983","219011344069620",0.00,14.70,0,302.07,306.28,0.0,0.0,0.000,443755.6,443755.6,34894,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465965075,634198.00
06/15/2016 00:30,2,0.000,ALERT,213.29,303.28,59.986,1465965003,"201051344001158","219011344069620",0.00,14.00,0,301.17,305.38,0.0,0.0,0.000,437824.7,437824.7,35161,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465965076,634199.00
06/15/2016 00:30,2,0.000,ALERT,213.51,303.88,59.981,1465965003,"201051344000576","219011344069620",0.00,14.30,0,301.77,306.28,0.0,0.0,0.000,444886.7,444886.7,34565,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465965078,634200.00
06/15/2016 00:30,2,0.000,ALERT,212.61,301.77,59.975,1465965003,"274151322000087","219011344069620",0.00,15.80,0,299.67,303.58,0.0,0.0,0.000,672321.7,672321.7,28336,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465965080,634201.00
06/15/2016 00:45,2,0.000,ALERT,213.74,303.88,59.996,1465965903,"201051344000645","219011344069620",0.00,15.00,0,301.77,305.68,0.0,0.0,0.000,444452.2,444452.2,34701,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465965905,634202.00
06/15/2016 00:45,2,0.000,ALERT,212.61,302.68,60.012,1465965903,"274151322000085","219011344069620",0.00,15.50,0,299.97,304.48,0.0,0.0,0.000,700500.8,700500.8,28235,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465965907,634203.00
06/15/2016 00:45,2,0.000,ALERT,213.96,303.88,60.002,1465965903,"201051344000633","219011344069620",0.00,14.30,0,299.67,305.08,0.0,0.0,0.000,435632.3,435632.3,35187,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465965909,634204.00
06/15/2016 00:45,2,0.000,ALERT,213.51,303.88,59.970,1465965903,"201051344000469","219011344069620",0.00,14.30,0,300.57,305.38,0.0,0.0,0.000,437124.0,437124.0,35117,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465965911,634205.00
06/15/2016 00:45,2,0.000,ALERT,212.61,302.68,60.002,1465965903,"201051344000646","219011344069620",0.00,14.70,0,299.37,303.88,0.0,0.0,0.000,440177.1,440177.1,39663,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465965912,634206.00
06/15/2016 00:45,2,0.000,ALERT,212.38,302.98,59.991,1465965903,"274151322000052","219011344069620",0.00,15.30,0,299.67,304.78,0.0,0.0,0.000,714859.9,714859.9,28461,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465965914,634207.00
06/15/2016 00:45,2,0.000,ALERT,213.06,302.98,60.028,1465965903,"201051344000585","219011344069620",0.00,15.00,0,299.67,303.88,0.0,0.0,0.000,447400.5,447400.5,39671,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465965916,634208.00
06/15/2016 00:45,2,0.000,ALERT,212.83,303.28,60.018,1465965903,"201051344001230","219011344069620",0.00,14.70,0,300.27,304.18,0.0,0.0,0.000,443691.6,443691.6,39474,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465965918,634209.00
06/15/2016 00:45,2,0.000,ALERT,213.29,303.58,60.012,1465965903,"201051344000582","219011344069620",0.00,14.30,0,300.87,304.78,0.0,0.0,0.000,437041.8,437041.8,39628,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465965920,634210.00
06/15/2016 00:45,2,0.000,ALERT,212.61,302.98,60.002,1465965903,"201051344000955","219011344069620",0.00,14.70,0,299.97,303.88,0.0,0.0,0.000,449690.8,449690.8,39562,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465965921,634211.00
06/15/2016 00:45,2,0.000,ALERT,212.83,302.07,60.002,1465965903,"274151322000094","219011344069620",0.00,14.70,0,299.67,303.58,0.0,0.0,0.000,578967.9,578967.9,29550,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465965923,634212.00
06/15/2016 00:45,2,0.000,ALERT,213.29,304.48,59.996,1465965903,"201051344000579","219011344069620",0.00,14.70,0,302.07,306.28,0.0,0.0,0.000,451268.9,451268.9,15188,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465965925,634213.00
06/15/2016 00:45,2,0.000,ALERT,212.61,302.98,60.012,1465965903,"201051344000890","219011344069620",0.00,15.00,0,300.27,305.08,0.0,0.0,0.000,446864.7,446864.7,39581,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465965927,634214.00
06/15/2016 00:45,2,0.000,ALERT,213.06,302.68,60.007,1465965903,"201051344000438","219011344069620",0.00,14.30,0,300.27,304.18,0.0,0.0,0.000,448827.5,448827.5,39586,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465965929,634215.00
06/15/2016 00:45,2,0.000,ALERT,213.06,302.37,59.991,1465965903,"201051344000417","219011344069620",0.00,14.70,0,299.67,303.28,0.0,0.0,0.000,441131.2,441131.2,39750,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465965930,634216.00
06/15/2016 00:45,2,0.000,ALERT,212.61,303.28,60.034,1465965903,"274151322000083","219011344069620",0.00,15.30,0,300.27,304.78,0.0,0.0,0.000,708410.2,708410.2,28541,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465965932,634217.00
06/15/2016 00:45,2,0.000,ALERT,213.06,302.37,60.002,1465965903,"274151322000076","219011344069620",0.00,15.30,0,299.97,304.48,0.0,0.0,0.000,754588.0,754588.0,28535,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465965934,634218.00
06/15/2016 00:45,2,0.000,ALERT,213.29,304.78,60.002,1465965903,"201051344000868","219011344069620",0.00,14.70,0,302.37,306.28,0.0,0.0,0.000,436154.5,436154.5,34837,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465965936,634219.00
06/15/2016 00:45,2,0.000,ALERT,212.61,303.88,60.007,1465965903,"274151322000095","219011344069620",0.00,14.70,0,301.17,305.08,0.0,0.0,0.000,746823.2,746823.2,28456,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465965938,634220.00
