ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/15/2016 00:45,2,0.000,ALERT,213.29,304.18,59.996,1465965903,"201051344000988","219011344069620",0.00,15.00,0,299.37,305.38,0.0,0.0,0.000,433160.9,433160.9,35131,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465965939,634221.00
06/15/2016 00:45,2,0.000,ALERT,212.61,302.07,59.996,1465965903,"201051344001025","219011344069620",0.00,14.00,0,299.67,304.78,0.0,0.0,0.000,446992.5,446992.5,39638,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465965941,634222.00
06/15/2016 00:45,2,0.000,ALERT,213.29,304.18,60.007,1465965903,"201051344000458","219011344069620",0.00,15.50,0,301.77,306.28,0.0,0.0,0.000,444013.0,444013.0,35055,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465965943,634223.00
06/15/2016 00:45,2,0.000,ALERT,213.96,303.88,60.007,1465965903,"201051344000853","219011344069620",0.00,14.70,0,301.47,305.68,0.0,0.0,0.000,442732.3,442732.3,34659,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465965945,634224.00
06/15/2016 00:45,2,0.000,ALERT,213.29,302.98,59.981,1465965903,"201051344000685","219011344069620",0.00,15.00,0,299.97,304.18,0.0,0.0,0.000,448204.7,448204.7,39487,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465965947,634225.00
06/15/2016 00:45,2,0.000,ALERT,213.06,302.37,60.002,1465965903,"201051344000917","219011344069620",0.00,15.50,0,298.77,303.58,0.0,0.0,0.000,444974.4,444974.4,39487,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465965949,634226.00
06/15/2016 00:45,2,0.000,ALERT,213.06,302.98,60.039,1465965903,"201051344001145","219011344069620",0.00,14.70,0,300.57,304.78,0.0,0.0,0.000,450216.1,450216.1,39337,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465965950,634227.00
06/15/2016 00:45,2,0.000,ALERT,213.29,302.37,59.996,1465965903,"201051344000651","219011344069620",0.00,14.00,0,299.37,303.58,0.0,0.0,0.000,442703.6,442703.6,39690,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465965952,634228.00
06/15/2016 00:45,2,0.000,ALERT,212.38,302.37,59.949,1465965903,"274151322000088","219011344069620",0.00,15.50,0,299.97,304.18,0.0,0.0,0.000,684363.9,684363.9,28197,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465965954,634229.00
06/15/2016 00:45,2,0.000,ALERT,213.29,301.77,60.018,1465965903,"274151322000068","219011344069620",0.00,15.80,0,299.37,303.28,0.0,0.0,0.000,578875.6,578875.6,29760,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465965956,634230.00
06/15/2016 00:45,2,0.000,ALERT,212.38,302.68,59.986,1465965903,"201051344001135","219011344069620",0.00,14.70,0,300.27,304.78,0.0,0.0,0.000,438725.7,438725.7,39626,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465965958,634231.00
06/15/2016 00:45,2,0.000,ALERT,213.06,304.78,59.996,1465965903,"201051344000594","219011344069620",0.00,14.70,0,301.47,305.98,0.0,0.0,0.000,448006.5,448006.5,35101,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465965960,634232.00
06/15/2016 00:45,2,0.000,ALERT,212.83,302.37,59.970,1465965903,"201051344001203","219011344069620",0.00,14.70,0,299.97,305.98,0.0,0.0,0.000,445856.2,445856.2,39666,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465965961,634233.00
06/15/2016 00:45,2,0.000,ALERT,212.38,302.68,60.028,1465965903,"274151322000054","219011344069620",0.00,15.80,0,299.67,304.78,0.0,0.0,0.000,698946.2,698946.2,28222,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465965963,634234.00
06/15/2016 00:45,2,0.000,ALERT,213.51,304.18,59.991,1465965903,"201051344000867","219011344069620",0.00,15.00,0,300.87,305.98,0.0,0.0,0.000,435370.4,435370.4,35099,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465965965,634235.00
06/15/2016 00:45,2,0.000,ALERT,212.83,302.68,60.002,1465965903,"201051344001093","219011344069620",0.00,15.30,0,299.97,303.88,0.0,0.0,0.000,444236.8,444236.8,39544,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465965967,634236.00
06/15/2016 00:45,2,0.000,ALERT,213.29,304.18,60.028,1465965903,"201051344000900","219011344069620",0.00,14.70,0,301.17,305.38,0.0,0.0,0.000,451080.1,451080.1,34492,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465965969,634237.00
06/15/2016 00:45,2,0.000,ALERT,213.51,303.58,59.991,1465965903,"201051344000648","219011344069620",0.00,14.00,0,300.87,305.68,0.0,0.0,0.000,442684.4,442684.4,34783,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465965971,634238.00
06/15/2016 00:45,2,0.000,ALERT,213.51,305.08,60.007,1465965903,"201051344000569","219011344069620",0.00,15.00,0,302.07,306.58,0.0,0.0,0.000,452167.3,452167.3,34415,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465965972,634239.00
06/15/2016 00:45,2,0.000,ALERT,213.51,304.48,59.996,1465965903,"201051344000983","219011344069620",0.00,15.00,0,302.07,305.98,0.0,0.0,0.000,443755.6,443755.6,34896,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465965974,634240.00
06/15/2016 00:45,2,0.000,ALERT,213.29,303.88,59.996,1465965903,"201051344001158","219011344069620",0.00,14.30,0,300.87,305.08,0.0,0.0,0.000,437824.7,437824.7,35163,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465965976,634241.00
06/15/2016 00:45,2,0.000,ALERT,213.74,304.48,60.007,1465965903,"201051344000576","219011344069620",0.00,14.70,0,301.47,305.68,0.0,0.0,0.000,444886.7,444886.7,34567,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465965978,634242.00
06/15/2016 00:45,2,0.000,ALERT,212.83,302.37,59.996,1465965903,"274151322000087","219011344069620",0.00,15.80,0,299.37,303.88,0.0,0.0,0.000,672321.7,672321.7,28338,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465965980,634243.00
06/15/2016 01:00,2,0.000,ALERT,213.96,304.18,59.986,1465966803,"201051344000645","219011344069620",0.00,15.30,0,301.77,305.98,0.0,0.0,0.000,444452.2,444452.2,34703,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465966805,634244.00
06/15/2016 01:00,2,0.000,ALERT,212.83,302.98,60.012,1465966803,"274151322000085","219011344069620",0.00,15.80,0,300.27,304.78,0.0,0.0,0.000,700500.8,700500.8,28237,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465966807,634245.00
06/15/2016 01:00,2,0.000,ALERT,213.74,303.88,59.981,1465966803,"201051344000633","219011344069620",0.00,14.70,0,299.97,305.38,0.0,0.0,0.000,435632.3,435632.3,35189,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465966809,634246.00
06/15/2016 01:00,2,0.000,ALERT,213.51,304.18,59.986,1465966803,"201051344000469","219011344069620",0.00,14.30,0,300.87,305.68,0.0,0.0,0.000,437124.0,437124.0,35119,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465966811,634247.00
06/15/2016 01:00,2,0.000,ALERT,212.83,303.28,59.986,1465966803,"201051344000646","219011344069620",0.00,15.00,0,299.67,304.48,0.0,0.0,0.000,440177.1,440177.1,39665,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465966813,634248.00
06/15/2016 01:00,2,0.000,ALERT,212.38,303.28,59.970,1465966803,"274151322000052","219011344069620",0.00,15.80,0,300.27,305.08,0.0,0.0,0.000,714859.9,714859.9,28463,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465966814,634249.00
06/15/2016 01:00,2,0.000,ALERT,213.06,303.28,60.028,1465966803,"201051344000585","219011344069620",0.00,15.30,0,299.97,304.78,0.0,0.0,0.000,447400.5,447400.5,39673,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465966816,634250.00
06/15/2016 01:00,2,0.000,ALERT,213.06,303.28,59.986,1465966803,"201051344001230","219011344069620",0.00,15.00,0,300.87,304.78,0.0,0.0,0.000,443691.6,443691.6,39476,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465966818,634251.00
06/15/2016 01:00,2,0.000,ALERT,213.51,304.18,59.965,1465966803,"201051344000582","219011344069620",0.00,14.70,0,301.17,305.38,0.0,0.0,0.000,437041.8,437041.8,39630,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465966820,634252.00
06/15/2016 01:00,2,0.000,ALERT,212.83,303.58,59.970,1465966803,"201051344000955","219011344069620",0.00,15.30,0,300.27,304.48,0.0,0.0,0.000,449690.8,449690.8,39564,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465966822,634253.00
06/15/2016 01:00,2,0.000,ALERT,212.83,302.68,59.986,1465966803,"274151322000094","219011344069620",0.00,15.30,0,299.97,303.88,0.0,0.0,0.000,578967.9,578967.9,29552,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465966823,634254.00
06/15/2016 01:00,2,0.000,ALERT,213.51,304.78,59.986,1465966803,"201051344000579","219011344069620",0.00,15.30,0,302.37,306.58,0.0,0.0,0.000,451268.9,451268.9,15190,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465966825,634255.00
06/15/2016 01:00,2,0.000,ALERT,213.06,303.88,59.986,1465966803,"201051344000890","219011344069620",0.00,15.30,0,301.17,305.68,0.0,0.0,0.000,446864.7,446864.7,39583,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465966827,634256.00
06/15/2016 01:00,2,0.000,ALERT,213.29,302.98,60.023,1465966803,"201051344000438","219011344069620",0.00,15.00,0,300.57,305.08,0.0,0.0,0.000,448827.5,448827.5,39588,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465966829,634257.00
06/15/2016 01:00,2,0.000,ALERT,213.29,302.68,59.975,1465966803,"201051344000417","219011344069620",0.00,15.30,0,299.97,303.88,0.0,0.0,0.000,441131.2,441131.2,39752,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465966831,634258.00
06/15/2016 01:00,2,0.000,ALERT,212.83,303.28,60.002,1465966803,"274151322000083","219011344069620",0.00,15.50,0,300.57,304.78,0.0,0.0,0.000,708410.2,708410.2,28543,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465966832,634259.00
06/15/2016 01:00,2,0.000,ALERT,213.29,302.68,59.991,1465966803,"274151322000076","219011344069620",0.00,15.50,0,300.27,304.78,0.0,0.0,0.000,754588.0,754588.0,28537,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465966834,634260.00
06/15/2016 01:00,2,0.000,ALERT,213.29,305.08,59.996,1465966803,"201051344000868","219011344069620",0.00,15.30,0,302.37,306.88,0.0,0.0,0.000,436154.5,436154.5,34839,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465966836,634261.00
06/15/2016 01:00,2,0.000,ALERT,212.61,303.88,59.975,1465966803,"274151322000095","219011344069620",0.00,15.00,0,301.47,305.38,0.0,0.0,0.000,746823.2,746823.2,28458,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465966838,634262.00
06/15/2016 01:00,2,0.000,ALERT,213.06,303.88,60.002,1465966803,"201051344000988","219011344069620",0.00,15.30,0,299.37,305.68,0.0,0.0,0.000,433160.9,433160.9,35133,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465966840,634263.00
06/15/2016 01:00,2,0.000,ALERT,213.06,302.68,59.996,1465966803,"201051344001025","219011344069620",0.00,14.70,0,299.97,305.38,0.0,0.0,0.000,446992.5,446992.5,39640,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465966841,634264.00
06/15/2016 01:00,2,0.000,ALERT,213.29,304.18,59.996,1465966803,"201051344000458","219011344069620",0.00,15.80,0,302.07,306.88,0.0,0.0,0.000,444013.0,444013.0,35057,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465966843,634265.00
06/15/2016 01:00,2,0.000,ALERT,213.96,304.18,60.002,1465966803,"201051344000853","219011344069620",0.00,15.00,0,301.77,306.28,0.0,0.0,0.000,442732.3,442732.3,34661,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465966845,634266.00
06/15/2016 01:00,2,0.000,ALERT,213.29,302.98,60.002,1465966803,"201051344000685","219011344069620",0.00,15.30,0,300.27,304.48,0.0,0.0,0.000,448204.7,448204.7,39489,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465966847,634267.00
06/15/2016 01:00,2,0.000,ALERT,213.29,302.98,59.996,1465966803,"201051344000917","219011344069620",0.00,15.80,0,299.07,303.88,0.0,0.0,0.000,444974.4,444974.4,39489,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465966849,634268.00
06/15/2016 01:00,2,0.000,ALERT,213.29,303.58,59.986,1465966803,"201051344001145","219011344069620",0.00,15.00,0,300.87,305.38,0.0,0.0,0.000,450216.1,450216.1,39339,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465966850,634269.00
06/15/2016 01:00,2,0.000,ALERT,213.29,302.68,59.991,1465966803,"201051344000651","219011344069620",0.00,14.30,0,299.97,304.18,0.0,0.0,0.000,442703.6,442703.6,39692,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465966852,634270.00
06/15/2016 01:00,2,0.000,ALERT,212.38,302.37,60.002,1465966803,"274151322000088","219011344069620",0.00,15.80,0,300.27,304.48,0.0,0.0,0.000,684363.9,684363.9,28199,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465966854,634271.00
06/15/2016 01:00,2,0.000,ALERT,213.51,302.37,59.975,1465966803,"274151322000068","219011344069620",0.00,16.00,0,299.67,303.58,0.0,0.0,0.000,578875.6,578875.6,29762,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465966856,634272.00
06/15/2016 01:00,2,0.000,ALERT,212.83,303.28,60.034,1465966803,"201051344001135","219011344069620",0.00,15.00,0,300.57,305.08,0.0,0.0,0.000,438725.7,438725.7,39628,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465966858,634273.00
06/15/2016 01:00,2,0.000,ALERT,213.29,305.08,60.002,1465966803,"201051344000594","219011344069620",0.00,15.00,0,301.77,306.28,0.0,0.0,0.000,448006.5,448006.5,35103,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465966859,634274.00
06/15/2016 01:00,2,0.000,ALERT,213.06,302.98,59.991,1465966803,"201051344001203","219011344069620",0.00,15.00,0,300.27,306.58,0.0,0.0,0.000,445856.2,445856.2,39668,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465966861,634275.00
06/15/2016 01:00,2,0.000,ALERT,212.61,302.98,59.996,1465966803,"274151322000054","219011344069620",0.00,16.00,0,300.27,305.08,0.0,0.0,0.000,698946.2,698946.2,28224,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465966863,634276.00
06/15/2016 01:00,2,0.000,ALERT,213.74,304.18,59.954,1465966803,"201051344000867","219011344069620",0.00,15.50,0,301.47,306.58,0.0,0.0,0.000,435370.4,435370.4,35101,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465966865,634277.00
06/15/2016 01:00,2,0.000,ALERT,213.06,302.98,59.981,1465966803,"201051344001093","219011344069620",0.00,15.50,0,300.27,304.48,0.0,0.0,0.000,444236.8,444236.8,39546,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465966867,634278.00
06/15/2016 01:00,2,0.000,ALERT,213.06,303.88,59.991,1465966803,"201051344000900","219011344069620",0.00,15.00,0,301.47,305.68,0.0,0.0,0.000,451080.1,451080.1,34494,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465966868,634279.00
06/15/2016 01:00,2,0.000,ALERT,213.74,303.88,59.996,1465966803,"201051344000648","219011344069620",0.00,14.70,0,301.17,305.98,0.0,0.0,0.000,442684.4,442684.4,34785,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465966870,634280.00
06/15/2016 01:00,2,0.000,ALERT,213.51,304.78,59.991,1465966803,"201051344000569","219011344069620",0.00,15.30,0,302.37,306.88,0.0,0.0,0.000,452167.3,452167.3,34417,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465966872,634281.00
06/15/2016 01:00,2,0.000,ALERT,213.51,304.48,60.028,1465966803,"201051344000983","219011344069620",0.00,15.30,0,302.07,306.58,0.0,0.0,0.000,443755.6,443755.6,34898,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465966874,634282.00
06/15/2016 01:00,2,0.000,ALERT,213.51,304.18,59.986,1465966803,"201051344001158","219011344069620",0.00,14.70,0,301.17,305.38,0.0,0.0,0.000,437824.7,437824.7,35165,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465966876,634283.00
06/15/2016 01:00,2,0.000,ALERT,213.74,304.48,60.012,1465966803,"201051344000576","219011344069620",0.00,15.00,0,301.77,305.98,0.0,0.0,0.000,444886.7,444886.7,34569,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465966877,634284.00
06/15/2016 01:00,2,0.000,ALERT,213.06,302.68,59.986,1465966803,"274151322000087","219011344069620",0.00,16.00,0,299.67,304.18,0.0,0.0,0.000,672321.7,672321.7,28340,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465966879,634285.00
06/15/2016 01:15,2,0.000,ALERT,213.96,304.48,59.944,1465967703,"201051344000645","219011344069620",0.00,15.50,0,302.37,305.98,0.0,0.0,0.000,444452.2,444452.2,34705,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465967705,634286.00
06/15/2016 01:15,2,0.000,ALERT,212.83,303.28,59.996,1465967703,"274151322000085","219011344069620",0.00,15.80,0,301.47,305.08,0.0,0.0,0.000,700500.8,700500.8,28239,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465967707,634287.00
06/15/2016 01:15,2,0.000,ALERT,213.96,304.18,59.970,1465967703,"201051344000633","219011344069620",0.00,15.00,0,300.57,305.38,0.0,0.0,0.000,435632.3,435632.3,35191,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465967709,634288.00
06/15/2016 01:15,2,0.000,ALERT,213.51,304.78,59.933,1465967703,"201051344000469","219011344069620",0.00,14.70,0,301.17,305.68,0.0,0.0,0.000,437124.0,437124.0,35121,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465967711,634289.00
06/15/2016 01:15,2,0.000,ALERT,213.06,303.58,59.981,1465967703,"201051344000646","219011344069620",0.00,15.00,0,300.87,304.78,0.0,0.0,0.000,440177.1,440177.1,39667,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465967712,634290.00
06/15/2016 01:15,2,0.000,ALERT,212.61,303.88,59.970,1465967703,"274151322000052","219011344069620",0.00,15.80,0,301.17,305.38,0.0,0.0,0.000,714859.9,714859.9,28465,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465967714,634291.00
06/15/2016 01:15,2,0.000,ALERT,213.29,303.88,59.965,1465967703,"201051344000585","219011344069620",0.00,15.50,0,300.57,305.08,0.0,0.0,0.000,447400.5,447400.5,39675,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465967716,634292.00
06/15/2016 01:15,2,0.000,ALERT,213.29,304.18,59.996,1465967703,"201051344001230","219011344069620",0.00,15.30,0,301.47,305.08,0.0,0.0,0.000,443691.6,443691.6,39478,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465967718,634293.00
06/15/2016 01:15,2,0.000,ALERT,213.96,304.78,59.975,1465967703,"201051344000582","219011344069620",0.00,15.00,0,302.37,305.68,0.0,0.0,0.000,437041.8,437041.8,39632,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465967720,634294.00
06/15/2016 01:15,2,0.000,ALERT,213.06,303.88,59.944,1465967703,"201051344000955","219011344069620",0.00,15.30,0,301.47,304.78,0.0,0.0,0.000,449690.8,449690.8,39566,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465967721,634295.00
06/15/2016 01:15,2,0.000,ALERT,213.06,302.98,59.981,1465967703,"274151322000094","219011344069620",0.00,15.30,0,301.17,304.18,0.0,0.0,0.000,578967.9,578967.9,29554,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465967723,634296.00
06/15/2016 01:15,2,0.000,ALERT,213.51,305.08,59.986,1465967703,"201051344000579","219011344069620",0.00,15.50,0,302.68,306.88,0.0,0.0,0.000,451268.9,451268.9,15192,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465967725,634297.00
06/15/2016 01:15,2,0.000,ALERT,213.29,304.18,59.949,1465967703,"201051344000890","219011344069620",0.00,15.50,0,301.77,305.98,0.0,0.0,0.000,446864.7,446864.7,39585,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465967727,634298.00
06/15/2016 01:15,2,0.000,ALERT,213.51,303.88,59.986,1465967703,"201051344000438","219011344069620",0.00,15.00,0,301.47,305.38,0.0,0.0,0.000,448827.5,448827.5,39590,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465967729,634299.00
06/15/2016 01:15,2,0.000,ALERT,213.51,303.28,59.981,1465967703,"201051344000417","219011344069620",0.00,15.30,0,300.87,304.48,0.0,0.0,0.000,441131.2,441131.2,39754,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465967730,634300.00
06/15/2016 01:15,2,0.000,ALERT,212.83,303.58,59.986,1465967703,"274151322000083","219011344069620",0.00,15.50,0,301.77,305.38,0.0,0.0,0.000,708410.2,708410.2,28545,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465967732,634301.00
06/15/2016 01:15,2,0.000,ALERT,213.51,303.88,59.981,1465967703,"274151322000076","219011344069620",0.00,15.50,0,301.47,305.38,0.0,0.0,0.000,754588.0,754588.0,28539,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465967734,634302.00
06/15/2016 01:15,2,0.000,ALERT,213.51,305.38,59.986,1465967703,"201051344000868","219011344069620",0.00,15.30,0,303.28,306.88,0.0,0.0,0.000,436154.5,436154.5,34841,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465967736,634303.00
06/15/2016 01:15,2,0.000,ALERT,212.61,304.48,59.986,1465967703,"274151322000095","219011344069620",0.00,15.30,0,302.68,305.68,0.0,0.0,0.000,746823.2,746823.2,28460,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465967738,634304.00
06/15/2016 01:15,2,0.000,ALERT,213.29,304.18,59.975,1465967703,"201051344000988","219011344069620",0.00,15.30,0,299.67,305.98,0.0,0.0,0.000,433160.9,433160.9,35135,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465967739,634305.00
06/15/2016 01:15,2,0.000,ALERT,213.06,303.28,59.959,1465967703,"201051344001025","219011344069620",0.00,14.70,0,300.87,305.68,0.0,0.0,0.000,446992.5,446992.5,39642,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465967742,634306.00
06/15/2016 01:15,2,0.000,ALERT,213.51,304.78,59.991,1465967703,"201051344000458","219011344069620",0.00,16.00,0,302.68,306.88,0.0,0.0,0.000,444013.0,444013.0,35059,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465967743,634307.00
06/15/2016 01:15,2,0.000,ALERT,214.19,304.48,60.023,1465967703,"201051344000853","219011344069620",0.00,15.30,0,302.37,306.28,0.0,0.0,0.000,442732.3,442732.3,34663,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465967745,634308.00
06/15/2016 01:15,2,0.000,ALERT,213.74,303.88,60.023,1465967703,"201051344000685","219011344069620",0.00,15.30,0,301.17,304.78,0.0,0.0,0.000,448204.7,448204.7,39491,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465967747,634309.00
06/15/2016 01:15,2,0.000,ALERT,213.51,303.58,60.002,1465967703,"201051344000917","219011344069620",0.00,16.00,0,300.27,304.48,0.0,0.0,0.000,444974.4,444974.4,39491,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465967749,634310.00
06/15/2016 01:15,2,0.000,ALERT,213.51,304.18,59.996,1465967703,"201051344001145","219011344069620",0.00,15.00,0,301.77,305.68,0.0,0.0,0.000,450216.1,450216.1,39341,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465967750,634311.00
06/15/2016 01:15,2,0.000,ALERT,213.51,303.28,60.007,1465967703,"201051344000651","219011344069620",0.00,14.70,0,301.17,304.48,0.0,0.0,0.000,442703.6,442703.6,39694,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465967752,634312.00
06/15/2016 01:15,2,0.000,ALERT,212.38,303.88,60.028,1465967703,"274151322000088","219011344069620",0.00,16.00,0,301.17,305.08,0.0,0.0,0.000,684363.9,684363.9,28201,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465967754,634313.00
06/15/2016 01:15,2,0.000,ALERT,213.51,302.98,60.018,1465967703,"274151322000068","219011344069620",0.00,16.30,0,300.87,304.18,0.0,0.0,0.000,578875.6,578875.6,29764,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465967756,634314.00
06/15/2016 01:15,2,0.000,ALERT,213.06,303.88,60.002,1465967703,"201051344001135","219011344069620",0.00,15.30,0,301.47,305.68,0.0,0.0,0.000,438725.7,438725.7,39630,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465967758,634315.00
06/15/2016 01:15,2,0.000,ALERT,213.06,305.38,60.007,1465967703,"201051344000594","219011344069620",0.00,15.30,0,302.37,306.58,0.0,0.0,0.000,448006.5,448006.5,35105,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465967759,634316.00
06/15/2016 01:15,2,0.000,ALERT,213.51,303.88,60.002,1465967703,"201051344001203","219011344069620",0.00,15.30,0,301.47,306.88,0.0,0.0,0.000,445856.2,445856.2,39670,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465967761,634317.00
06/15/2016 01:15,2,0.000,ALERT,212.61,304.18,60.002,1465967703,"274151322000054","219011344069620",0.00,16.00,0,301.47,305.38,0.0,0.0,0.000,698946.2,698946.2,28226,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465967763,634318.00
06/15/2016 01:15,2,0.000,ALERT,213.74,304.78,60.012,1465967703,"201051344000867","219011344069620",0.00,15.50,0,302.07,306.58,0.0,0.0,0.000,435370.4,435370.4,35103,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465967765,634319.00
06/15/2016 01:15,2,0.000,ALERT,213.29,303.58,60.007,1465967703,"201051344001093","219011344069620",0.00,15.80,0,301.17,304.78,0.0,0.0,0.000,444236.8,444236.8,39548,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465967767,634320.00
06/15/2016 01:15,2,0.000,ALERT,213.29,304.48,59.996,1465967703,"201051344000900","219011344069620",0.00,15.30,0,302.07,305.98,0.0,0.0,0.000,451080.1,451080.1,34496,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465967769,634321.00
06/15/2016 01:15,2,0.000,ALERT,213.74,304.18,60.034,1465967703,"201051344000648","219011344069620",0.00,14.70,0,301.47,306.28,0.0,0.0,0.000,442684.4,442684.4,34787,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465967770,634322.00
06/15/2016 01:15,2,0.000,ALERT,213.51,305.38,60.012,1465967703,"201051344000569","219011344069620",0.00,15.30,0,302.98,306.88,0.0,0.0,0.000,452167.3,452167.3,34419,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465967772,634323.00
06/15/2016 01:15,2,0.000,ALERT,213.51,304.78,60.007,1465967703,"201051344000983","219011344069620",0.00,15.50,0,302.68,306.58,0.0,0.0,0.000,443755.6,443755.6,34900,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465967774,634324.00
06/15/2016 01:15,2,0.000,ALERT,213.51,304.78,60.018,1465967703,"201051344001158","219011344069620",0.00,15.00,0,301.77,305.68,0.0,0.0,0.000,437824.7,437824.7,35167,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465967776,634325.00
06/15/2016 01:15,2,0.000,ALERT,213.96,305.08,60.007,1465967703,"201051344000576","219011344069620",0.00,15.00,0,302.07,306.28,0.0,0.0,0.000,444886.7,444886.7,34571,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465967778,634326.00
06/15/2016 01:15,2,0.000,ALERT,213.06,303.58,60.023,1465967703,"274151322000087","219011344069620",0.00,16.30,0,300.87,304.78,0.0,0.0,0.000,672321.7,672321.7,28342,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465967779,634327.00
06/15/2016 01:30,2,0.000,ALERT,213.96,304.48,59.991,1465968603,"201051344000645","219011344069620",0.00,15.50,0,302.37,306.58,0.0,0.0,0.000,444452.2,444452.2,34707,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465968605,634328.00
06/15/2016 01:30,2,0.000,ALERT,213.29,303.88,60.002,1465968603,"274151322000085","219011344069620",0.00,16.00,0,302.07,305.38,0.0,0.0,0.000,700500.8,700500.8,28241,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465968607,634329.00
06/15/2016 01:30,2,0.000,ALERT,214.19,304.48,60.002,1465968603,"201051344000633","219011344069620",0.00,15.30,0,300.57,306.28,0.0,0.0,0.000,435632.3,435632.3,35193,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465968609,634330.00
06/15/2016 01:30,2,0.000,ALERT,213.51,304.48,59.996,1465968603,"201051344000469","219011344069620",0.00,15.00,0,301.47,306.28,0.0,0.0,0.000,437124.0,437124.0,35123,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465968611,634331.00
06/15/2016 01:30,2,0.000,ALERT,213.06,303.88,59.996,1465968603,"201051344000646","219011344069620",0.00,15.30,0,301.17,305.38,0.0,0.0,0.000,440177.1,440177.1,39669,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465968613,634332.00
06/15/2016 01:30,2,0.000,ALERT,212.83,304.48,59.996,1465968603,"274151322000052","219011344069620",0.00,16.00,0,301.77,305.68,0.0,0.0,0.000,714859.9,714859.9,28467,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465968615,634333.00
06/15/2016 01:30,2,0.000,ALERT,213.51,303.88,59.991,1465968603,"201051344000585","219011344069620",0.00,15.50,0,301.47,305.68,0.0,0.0,0.000,447400.5,447400.5,39677,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465968616,634334.00
06/15/2016 01:30,2,0.000,ALERT,213.29,304.18,59.959,1465968603,"201051344001230","219011344069620",0.00,15.50,0,302.07,305.68,0.0,0.0,0.000,443691.6,443691.6,39480,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465968618,634335.00
06/15/2016 01:30,2,0.000,ALERT,213.96,304.78,59.991,1465968603,"201051344000582","219011344069620",0.00,15.00,0,302.37,306.28,0.0,0.0,0.000,437041.8,437041.8,39634,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465968620,634336.00
06/15/2016 01:30,2,0.000,ALERT,212.83,303.88,59.986,1465968603,"201051344000955","219011344069620",0.00,15.30,0,301.77,305.38,0.0,0.0,0.000,449690.8,449690.8,39568,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465968622,634337.00
06/15/2016 01:30,2,0.000,ALERT,213.29,303.58,60.002,1465968603,"274151322000094","219011344069620",0.00,15.50,0,301.47,304.78,0.0,0.0,0.000,578967.9,578967.9,29556,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465968624,634338.00
06/15/2016 01:30,2,0.000,ALERT,213.74,305.68,60.002,1465968603,"201051344000579","219011344069620",0.00,15.50,0,302.98,307.48,0.0,0.0,0.000,451268.9,451268.9,15194,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465968625,634339.00
06/15/2016 01:30,2,0.000,ALERT,213.29,304.18,59.996,1465968603,"201051344000890","219011344069620",0.00,15.50,0,302.37,306.58,0.0,0.0,0.000,446864.7,446864.7,39587,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465968627,634340.00
06/15/2016 01:30,2,0.000,ALERT,213.29,303.58,59.996,1465968603,"201051344000438","219011344069620",0.00,15.30,0,302.07,305.98,0.0,0.0,0.000,448827.5,448827.5,39592,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465968629,634341.00
06/15/2016 01:30,2,0.000,ALERT,213.51,303.28,60.012,1465968603,"201051344000417","219011344069620",0.00,15.50,0,301.17,305.08,0.0,0.0,0.000,441131.2,441131.2,39756,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465968631,634342.00
06/15/2016 01:30,2,0.000,ALERT,213.06,304.18,59.991,1465968603,"274151322000083","219011344069620",0.00,15.80,0,302.37,305.68,0.0,0.0,0.000,708410.2,708410.2,28547,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465968633,634343.00
06/15/2016 01:30,2,0.000,ALERT,213.74,304.18,59.991,1465968603,"274151322000076","219011344069620",0.00,15.80,0,301.77,305.68,0.0,0.0,0.000,754588.0,754588.0,28541,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465968635,634344.00
06/15/2016 01:30,2,0.000,ALERT,213.29,305.38,59.986,1465968603,"201051344000868","219011344069620",0.00,15.30,0,303.28,307.48,0.0,0.0,0.000,436154.5,436154.5,34843,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465968636,634345.00
06/15/2016 01:30,2,0.000,ALERT,213.06,304.48,59.986,1465968603,"274151322000095","219011344069620",0.00,15.30,0,302.98,306.28,0.0,0.0,0.000,746823.2,746823.2,28462,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465968638,634346.00
06/15/2016 01:30,2,0.000,ALERT,213.51,304.78,60.023,1465968603,"201051344000988","219011344069620",0.00,15.50,0,299.97,306.58,0.0,0.0,0.000,433160.9,433160.9,35137,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465968640,634347.00
06/15/2016 01:30,2,0.000,ALERT,213.06,302.68,59.991,1465968603,"201051344001025","219011344069620",0.00,15.00,0,301.47,305.98,0.0,0.0,0.000,446992.5,446992.5,39644,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465968642,634348.00
06/15/2016 01:30,2,0.000,ALERT,213.51,305.08,59.986,1465968603,"201051344000458","219011344069620",0.00,16.00,0,302.68,307.48,0.0,0.0,0.000,444013.0,444013.0,35061,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465968644,634349.00
06/15/2016 01:30,2,0.000,ALERT,214.19,304.78,59.991,1465968603,"201051344000853","219011344069620",0.00,15.30,0,302.37,306.88,0.0,0.0,0.000,442732.3,442732.3,34665,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465968645,634350.00
06/15/2016 01:30,2,0.000,ALERT,213.74,303.88,59.954,1465968603,"201051344000685","219011344069620",0.00,15.50,0,301.77,305.68,0.0,0.0,0.000,448204.7,448204.7,39493,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465968647,634351.00
06/15/2016 01:30,2,0.000,ALERT,213.29,303.28,59.949,1465968603,"201051344000917","219011344069620",0.00,16.00,0,300.57,305.08,0.0,0.0,0.000,444974.4,444974.4,39493,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465968649,634352.00
06/15/2016 01:30,2,0.000,ALERT,213.51,303.88,59.986,1465968603,"201051344001145","219011344069620",0.00,15.30,0,302.37,306.28,0.0,0.0,0.000,450216.1,450216.1,39343,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465968651,634353.00
06/15/2016 01:30,2,0.000,ALERT,213.51,303.28,59.986,1465968603,"201051344000651","219011344069620",0.00,14.70,0,301.47,305.08,0.0,0.0,0.000,442703.6,442703.6,39696,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465968653,634354.00
06/15/2016 01:30,2,0.000,ALERT,212.61,303.58,59.981,1465968603,"274151322000088","219011344069620",0.00,16.30,0,302.07,305.08,0.0,0.0,0.000,684363.9,684363.9,28203,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465968655,634355.00
06/15/2016 01:30,2,0.000,ALERT,213.74,302.98,59.970,1465968603,"274151322000068","219011344069620",0.00,16.30,0,301.77,304.48,0.0,0.0,0.000,578875.6,578875.6,29766,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465968656,634356.00
06/15/2016 01:30,2,0.000,ALERT,212.83,303.28,60.018,1465968603,"201051344001135","219011344069620",0.00,15.30,0,302.07,305.98,0.0,0.0,0.000,438725.7,438725.7,39632,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465968658,634357.00
06/15/2016 01:30,2,0.000,ALERT,213.29,305.68,59.975,1465968603,"201051344000594","219011344069620",0.00,15.30,0,302.37,307.18,0.0,0.0,0.000,448006.5,448006.5,35107,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465968660,634358.00
06/15/2016 01:30,2,0.000,ALERT,213.29,303.28,59.986,1465968603,"201051344001203","219011344069620",0.00,15.30,0,301.77,307.18,0.0,0.0,0.000,445856.2,445856.2,39672,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465968662,634359.00
06/15/2016 01:30,2,0.000,ALERT,213.06,304.78,59.981,1465968603,"274151322000054","219011344069620",0.00,16.30,0,302.07,305.68,0.0,0.0,0.000,698946.2,698946.2,28228,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465968664,634360.00
06/15/2016 01:30,2,0.000,ALERT,213.74,304.48,60.018,1465968603,"201051344000867","219011344069620",0.00,15.80,0,302.37,307.18,0.0,0.0,0.000,435370.4,435370.4,35105,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465968666,634361.00
06/15/2016 01:30,2,0.000,ALERT,213.29,303.58,59.954,1465968603,"201051344001093","219011344069620",0.00,16.00,0,301.47,305.38,0.0,0.0,0.000,444236.8,444236.8,39550,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465968668,634362.00
06/15/2016 01:30,2,0.000,ALERT,213.51,304.78,59.959,1465968603,"201051344000900","219011344069620",0.00,15.50,0,302.07,306.58,0.0,0.0,0.000,451080.1,451080.1,34498,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465968670,634363.00
06/15/2016 01:30,2,0.000,ALERT,213.74,304.48,59.986,1465968603,"201051344000648","219011344069620",0.00,15.00,0,301.77,306.88,0.0,0.0,0.000,442684.4,442684.4,34789,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465968671,634364.00
06/15/2016 01:30,2,0.000,ALERT,213.74,305.68,59.991,1465968603,"201051344000569","219011344069620",0.00,15.50,0,302.98,307.48,0.0,0.0,0.000,452167.3,452167.3,34421,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465968673,634365.00
