ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/15/2016 01:30,2,0.000,ALERT,213.51,305.38,59.986,1465968603,"201051344000983","219011344069620",0.00,15.50,0,302.68,307.18,0.0,0.0,0.000,443755.6,443755.6,34902,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465968675,634366.00
06/15/2016 01:30,2,0.000,ALERT,213.51,304.78,59.991,1465968603,"201051344001158","219011344069620",0.00,15.00,0,301.77,306.28,0.0,0.0,0.000,437824.7,437824.7,35169,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465968677,634367.00
06/15/2016 01:30,2,0.000,ALERT,213.96,305.38,59.981,1465968603,"201051344000576","219011344069620",0.00,15.30,0,302.37,306.88,0.0,0.0,0.000,444886.7,444886.7,34573,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465968679,634368.00
06/15/2016 01:30,2,0.000,ALERT,213.29,303.28,59.970,1465968603,"274151322000087","219011344069620",0.00,16.30,0,301.47,305.08,0.0,0.0,0.000,672321.7,672321.7,28344,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465968680,634369.00
06/15/2016 01:45,2,0.000,ALERT,213.96,305.08,59.991,1465969503,"201051344000645","219011344069620",0.00,16.00,0,302.68,306.88,0.0,0.0,0.000,444452.2,444452.2,34709,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465969505,634370.00
06/15/2016 01:45,2,0.000,ALERT,212.83,302.98,59.991,1465969503,"274151322000085","219011344069620",0.00,16.30,0,301.47,305.98,0.0,0.0,0.000,700500.8,700500.8,28243,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465969507,634371.00
06/15/2016 01:45,2,0.000,ALERT,213.96,304.48,59.991,1465969503,"201051344000633","219011344069620",0.00,15.50,0,300.87,306.28,0.0,0.0,0.000,435632.3,435632.3,35195,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465969508,634372.00
06/15/2016 01:45,2,0.000,ALERT,213.51,304.78,60.002,1465969503,"201051344000469","219011344069620",0.00,15.30,0,301.77,306.58,0.0,0.0,0.000,437124.0,437124.0,35125,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465969510,634373.00
06/15/2016 01:45,2,0.000,ALERT,213.06,303.58,59.996,1465969503,"201051344000646","219011344069620",0.00,15.50,0,301.17,305.38,0.0,0.0,0.000,440177.1,440177.1,39671,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465969512,634374.00
06/15/2016 01:45,2,0.000,ALERT,212.38,303.58,59.986,1465969503,"274151322000052","219011344069620",0.00,16.30,0,301.17,306.28,0.0,0.0,0.000,714859.9,714859.9,28469,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465969514,634375.00
06/15/2016 01:45,2,0.000,ALERT,213.29,303.58,59.996,1465969503,"201051344000585","219011344069620",0.00,15.80,0,301.17,305.68,0.0,0.0,0.000,447400.5,447400.5,39679,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465969516,634376.00
06/15/2016 01:45,2,0.000,ALERT,213.06,303.88,59.986,1465969503,"201051344001230","219011344069620",0.00,15.80,0,302.07,305.68,0.0,0.0,0.000,443691.6,443691.6,39482,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465969518,634377.00
06/15/2016 01:45,2,0.000,ALERT,213.74,304.48,60.002,1465969503,"201051344000582","219011344069620",0.00,15.30,0,302.68,306.28,0.0,0.0,0.000,437041.8,437041.8,39636,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465969520,634378.00
06/15/2016 01:45,2,0.000,ALERT,212.83,303.58,59.991,1465969503,"201051344000955","219011344069620",0.00,15.80,0,301.77,305.38,0.0,0.0,0.000,449690.8,449690.8,39570,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465969522,634379.00
06/15/2016 01:45,2,0.000,ALERT,212.16,302.37,59.975,1465969503,"274151322000094","219011344069620",0.00,15.80,0,301.17,305.08,0.0,0.0,0.000,578967.9,578967.9,29558,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465969523,634380.00
06/15/2016 01:45,2,0.000,ALERT,213.51,305.68,60.012,1465969503,"201051344000579","219011344069620",0.00,15.80,0,303.58,307.48,0.0,0.0,0.000,451268.9,451268.9,15196,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465969525,634381.00
06/15/2016 01:45,2,0.000,ALERT,213.29,304.18,59.986,1465969503,"201051344000890","219011344069620",0.00,16.00,0,302.37,306.58,0.0,0.0,0.000,446864.7,446864.7,39589,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465969527,634382.00
06/15/2016 01:45,2,0.000,ALERT,213.29,303.58,59.970,1465969503,"201051344000438","219011344069620",0.00,15.50,0,302.07,305.68,0.0,0.0,0.000,448827.5,448827.5,39594,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465969529,634383.00
06/15/2016 01:45,2,0.000,ALERT,213.29,302.98,59.954,1465969503,"201051344000417","219011344069620",0.00,15.80,0,301.17,304.78,0.0,0.0,0.000,441131.2,441131.2,39758,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465969531,634384.00
06/15/2016 01:45,2,0.000,ALERT,213.06,303.58,60.002,1465969503,"274151322000083","219011344069620",0.00,16.00,0,301.47,306.28,0.0,0.0,0.000,708410.2,708410.2,28549,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465969532,634385.00
06/15/2016 01:45,2,0.000,ALERT,213.29,303.88,59.991,1465969503,"274151322000076","219011344069620",0.00,16.00,0,301.47,305.98,0.0,0.0,0.000,754588.0,754588.0,28543,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465969534,634386.00
06/15/2016 01:45,2,0.000,ALERT,213.29,305.68,59.991,1465969503,"201051344000868","219011344069620",0.00,15.80,0,303.28,307.78,0.0,0.0,0.000,436154.5,436154.5,34845,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465969536,634387.00
06/15/2016 01:45,2,0.000,ALERT,212.61,304.18,59.991,1465969503,"274151322000095","219011344069620",0.00,15.80,0,302.37,306.58,0.0,0.0,0.000,746823.2,746823.2,28464,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465969538,634388.00
06/15/2016 01:45,2,0.000,ALERT,213.29,305.08,59.996,1465969503,"201051344000988","219011344069620",0.00,15.80,0,300.57,306.58,0.0,0.0,0.000,433160.9,433160.9,35139,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465969540,634389.00
06/15/2016 01:45,2,0.000,ALERT,213.06,302.98,59.991,1465969503,"201051344001025","219011344069620",0.00,15.30,0,301.17,305.98,0.0,0.0,0.000,446992.5,446992.5,39646,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465969542,634390.00
06/15/2016 01:45,2,0.000,ALERT,213.29,305.08,59.986,1465969503,"201051344000458","219011344069620",0.00,16.30,0,302.98,307.48,0.0,0.0,0.000,444013.0,444013.0,35063,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465969543,634391.00
06/15/2016 01:45,2,0.000,ALERT,213.96,304.78,59.986,1465969503,"201051344000853","219011344069620",0.00,15.50,0,302.98,307.18,0.0,0.0,0.000,442732.3,442732.3,34667,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465969545,634392.00
06/15/2016 01:45,2,0.000,ALERT,213.74,303.88,59.996,1465969503,"201051344000685","219011344069620",0.00,15.80,0,301.77,305.38,0.0,0.0,0.000,448204.7,448204.7,39495,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465969547,634393.00
06/15/2016 01:45,2,0.000,ALERT,213.29,302.98,60.028,1465969503,"201051344000917","219011344069620",0.00,16.30,0,300.57,305.08,0.0,0.0,0.000,444974.4,444974.4,39495,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465969549,634394.00
06/15/2016 01:45,2,0.000,ALERT,213.51,303.58,59.986,1465969503,"201051344001145","219011344069620",0.00,15.50,0,302.07,306.28,0.0,0.0,0.000,450216.1,450216.1,39345,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465969550,634395.00
06/15/2016 01:45,2,0.000,ALERT,213.51,302.98,59.996,1465969503,"201051344000651","219011344069620",0.00,15.00,0,301.47,305.08,0.0,0.0,0.000,442703.6,442703.6,39698,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465969552,634396.00
06/15/2016 01:45,2,0.000,ALERT,212.38,302.68,60.018,1465969503,"274151322000088","219011344069620",0.00,16.70,0,301.17,305.68,0.0,0.0,0.000,684363.9,684363.9,28205,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465969554,634397.00
06/15/2016 01:45,2,0.000,ALERT,213.29,302.37,59.991,1465969503,"274151322000068","219011344069620",0.00,16.70,0,300.57,304.78,0.0,0.0,0.000,578875.6,578875.6,29768,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465969556,634398.00
06/15/2016 01:45,2,0.000,ALERT,212.83,303.28,60.018,1465969503,"201051344001135","219011344069620",0.00,15.50,0,301.77,305.98,0.0,0.0,0.000,438725.7,438725.7,39634,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465969558,634399.00
06/15/2016 01:45,2,0.000,ALERT,213.06,305.68,59.991,1465969503,"201051344000594","219011344069620",0.00,15.80,0,302.68,307.48,0.0,0.0,0.000,448006.5,448006.5,35109,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465969559,634400.00
06/15/2016 01:45,2,0.000,ALERT,213.29,303.58,59.986,1465969503,"201051344001203","219011344069620",0.00,15.50,0,301.47,307.18,0.0,0.0,0.000,445856.2,445856.2,39674,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465969561,634401.00
06/15/2016 01:45,2,0.000,ALERT,212.38,303.58,59.991,1465969503,"274151322000054","219011344069620",0.00,16.70,0,301.17,306.28,0.0,0.0,0.000,698946.2,698946.2,28230,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465969563,634402.00
06/15/2016 01:45,2,0.000,ALERT,213.74,305.08,59.975,1465969503,"201051344000867","219011344069620",0.00,16.00,0,302.68,307.48,0.0,0.0,0.000,435370.4,435370.4,35107,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465969565,634403.00
06/15/2016 01:45,2,0.000,ALERT,213.06,303.28,59.996,1465969503,"201051344001093","219011344069620",0.00,16.30,0,301.47,305.38,0.0,0.0,0.000,444236.8,444236.8,39552,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465969567,634404.00
06/15/2016 01:45,2,0.000,ALERT,213.29,305.08,60.039,1465969503,"201051344000900","219011344069620",0.00,15.80,0,302.37,306.88,0.0,0.0,0.000,451080.1,451080.1,34500,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465969568,634405.00
06/15/2016 01:45,2,0.000,ALERT,213.51,304.18,59.986,1465969503,"201051344000648","219011344069620",0.00,15.30,0,302.68,307.18,0.0,0.0,0.000,442684.4,442684.4,34791,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465969570,634406.00
06/15/2016 01:45,2,0.000,ALERT,213.51,305.68,60.002,1465969503,"201051344000569","219011344069620",0.00,15.80,0,303.88,307.78,0.0,0.0,0.000,452167.3,452167.3,34423,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465969572,634407.00
06/15/2016 01:45,2,0.000,ALERT,213.29,305.08,60.039,1465969503,"201051344000983","219011344069620",0.00,16.00,0,303.58,307.48,0.0,0.0,0.000,443755.6,443755.6,34904,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465969574,634408.00
06/15/2016 01:45,2,0.000,ALERT,213.29,304.78,60.002,1465969503,"201051344001158","219011344069620",0.00,15.50,0,302.68,306.58,0.0,0.0,0.000,437824.7,437824.7,35171,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465969576,634409.00
06/15/2016 01:45,2,0.000,ALERT,213.74,305.38,60.002,1465969503,"201051344000576","219011344069620",0.00,15.50,0,303.28,307.18,0.0,0.0,0.000,444886.7,444886.7,34575,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465969578,634410.00
06/15/2016 01:45,2,0.000,ALERT,212.83,302.37,59.996,1465969503,"274151322000087","219011344069620",0.00,16.70,0,300.57,305.38,0.0,0.0,0.000,672321.7,672321.7,28346,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465969579,634411.00
06/15/2016 02:00,2,0.000,ALERT,213.96,305.08,59.970,1465970403,"201051344000645","219011344069620",0.00,16.30,0,302.98,306.58,0.0,0.0,0.000,444452.2,444452.2,34711,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465970405,634412.00
06/15/2016 02:00,2,0.000,ALERT,212.83,303.58,59.933,1465970403,"274151322000085","219011344069620",0.00,16.70,0,301.77,305.38,0.0,0.0,0.000,700500.8,700500.8,28245,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465970407,634413.00
06/15/2016 02:00,2,0.000,ALERT,214.19,305.08,59.933,1465970403,"201051344000633","219011344069620",0.00,15.80,0,301.17,306.28,0.0,0.0,0.000,435632.3,435632.3,35197,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465970409,634414.00
06/15/2016 02:00,2,0.000,ALERT,213.51,305.08,59.944,1465970403,"201051344000469","219011344069620",0.00,15.50,0,302.07,306.28,0.0,0.0,0.000,437124.0,437124.0,35127,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465970411,634415.00
06/15/2016 02:00,2,0.000,ALERT,213.06,303.88,59.970,1465970403,"201051344000646","219011344069620",0.00,15.80,0,300.87,305.08,0.0,0.0,0.000,440177.1,440177.1,39673,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465970413,634416.00
06/15/2016 02:00,2,0.000,ALERT,212.83,303.88,59.986,1465970403,"274151322000052","219011344069620",0.00,16.70,0,301.47,305.68,0.0,0.0,0.000,714859.9,714859.9,28471,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465970414,634417.00
06/15/2016 02:00,2,0.000,ALERT,213.51,304.18,59.975,1465970403,"201051344000585","219011344069620",0.00,16.00,0,301.17,305.38,0.0,0.0,0.000,447400.5,447400.5,39681,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465970416,634418.00
06/15/2016 02:00,2,0.000,ALERT,213.29,304.18,59.975,1465970403,"201051344001230","219011344069620",0.00,16.00,0,301.77,305.38,0.0,0.0,0.000,443691.6,443691.6,39484,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465970418,634419.00
06/15/2016 02:00,2,0.000,ALERT,213.74,304.48,59.975,1465970403,"201051344000582","219011344069620",0.00,15.50,0,302.37,305.98,0.0,0.0,0.000,437041.8,437041.8,39638,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465970420,634420.00
06/15/2016 02:00,2,0.000,ALERT,213.06,304.18,59.991,1465970403,"201051344000955","219011344069620",0.00,16.00,0,301.77,305.38,0.0,0.0,0.000,449690.8,449690.8,39572,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465970421,634421.00
06/15/2016 02:00,2,0.000,ALERT,213.06,303.58,60.007,1465970403,"274151322000094","219011344069620",0.00,16.00,0,301.17,304.48,0.0,0.0,0.000,578967.9,578967.9,29560,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465970423,634422.00
06/15/2016 02:00,2,0.000,ALERT,213.51,305.68,59.975,1465970403,"201051344000579","219011344069620",0.00,16.00,0,303.88,307.48,0.0,0.0,0.000,451268.9,451268.9,15198,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465970425,634423.00
06/15/2016 02:00,2,0.000,ALERT,213.06,304.18,59.975,1465970403,"201051344000890","219011344069620",0.00,16.00,0,301.77,306.28,0.0,0.0,0.000,446864.7,446864.7,39591,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465970427,634424.00
06/15/2016 02:00,2,0.000,ALERT,213.51,303.88,59.986,1465970403,"201051344000438","219011344069620",0.00,15.80,0,301.77,305.38,0.0,0.0,0.000,448827.5,448827.5,39596,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465970429,634425.00
06/15/2016 02:00,2,0.000,ALERT,213.29,302.98,59.986,1465970403,"201051344000417","219011344069620",0.00,16.00,0,300.87,304.48,0.0,0.0,0.000,441131.2,441131.2,39760,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465970430,634426.00
06/15/2016 02:00,2,0.000,ALERT,212.83,303.88,59.991,1465970403,"274151322000083","219011344069620",0.00,16.30,0,301.77,305.68,0.0,0.0,0.000,708410.2,708410.2,28551,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465970432,634427.00
06/15/2016 02:00,2,0.000,ALERT,213.29,303.88,59.981,1465970403,"274151322000076","219011344069620",0.00,16.30,0,301.47,305.68,0.0,0.0,0.000,754588.0,754588.0,28545,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465970434,634428.00
06/15/2016 02:00,2,0.000,ALERT,213.51,305.68,59.996,1465970403,"201051344000868","219011344069620",0.00,15.80,0,303.58,307.48,0.0,0.0,0.000,436154.5,436154.5,34847,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465970436,634429.00
06/15/2016 02:00,2,0.000,ALERT,212.83,304.78,59.981,1465970403,"274151322000095","219011344069620",0.00,15.80,0,302.68,305.98,0.0,0.0,0.000,746823.2,746823.2,28466,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465970438,634430.00
06/15/2016 02:00,2,0.000,ALERT,213.29,305.38,59.954,1465970403,"201051344000988","219011344069620",0.00,16.00,0,300.87,306.58,0.0,0.0,0.000,433160.9,433160.9,35141,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465970439,634431.00
06/15/2016 02:00,2,0.000,ALERT,213.06,303.58,59.959,1465970403,"201051344001025","219011344069620",0.00,15.50,0,301.17,305.68,0.0,0.0,0.000,446992.5,446992.5,39648,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465970441,634432.00
06/15/2016 02:00,2,0.000,ALERT,213.51,305.68,59.981,1465970403,"201051344000458","219011344069620",0.00,16.70,0,303.28,307.48,0.0,0.0,0.000,444013.0,444013.0,35065,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465970443,634433.00
06/15/2016 02:00,2,0.000,ALERT,213.96,305.08,59.991,1465970403,"201051344000853","219011344069620",0.00,15.80,0,303.28,306.88,0.0,0.0,0.000,442732.3,442732.3,34669,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465970445,634434.00
06/15/2016 02:00,2,0.000,ALERT,213.51,304.18,59.986,1465970403,"201051344000685","219011344069620",0.00,16.00,0,301.47,305.38,0.0,0.0,0.000,448204.7,448204.7,39497,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465970447,634435.00
06/15/2016 02:00,2,0.000,ALERT,213.29,303.58,59.981,1465970403,"201051344000917","219011344069620",0.00,16.70,0,300.27,304.48,0.0,0.0,0.000,444974.4,444974.4,39497,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465970449,634436.00
06/15/2016 02:00,2,0.000,ALERT,213.51,304.18,60.012,1465970403,"201051344001145","219011344069620",0.00,15.80,0,302.07,305.98,0.0,0.0,0.000,450216.1,450216.1,39347,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465970450,634437.00
06/15/2016 02:00,2,0.000,ALERT,213.51,303.58,59.981,1465970403,"201051344000651","219011344069620",0.00,15.30,0,301.17,304.78,0.0,0.0,0.000,442703.6,442703.6,39700,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465970452,634438.00
06/15/2016 02:00,2,0.000,ALERT,212.38,303.88,59.981,1465970403,"274151322000088","219011344069620",0.00,16.70,0,301.47,305.08,0.0,0.0,0.000,684363.9,684363.9,28207,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465970454,634439.00
06/15/2016 02:00,2,0.000,ALERT,213.51,302.98,59.981,1465970403,"274151322000068","219011344069620",0.00,17.30,0,301.17,304.18,0.0,0.0,0.000,578875.6,578875.6,29770,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465970456,634440.00
06/15/2016 02:00,2,0.000,ALERT,213.06,304.18,59.991,1465970403,"201051344001135","219011344069620",0.00,15.80,0,301.77,305.68,0.0,0.0,0.000,438725.7,438725.7,39636,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465970458,634441.00
06/15/2016 02:00,2,0.000,ALERT,213.29,305.98,59.986,1465970403,"201051344000594","219011344069620",0.00,15.80,0,302.98,307.18,0.0,0.0,0.000,448006.5,448006.5,35111,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465970459,634442.00
06/15/2016 02:00,2,0.000,ALERT,213.29,303.58,59.944,1465970403,"201051344001203","219011344069620",0.00,15.80,0,301.47,306.88,0.0,0.0,0.000,445856.2,445856.2,39676,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465970461,634443.00
06/15/2016 02:00,2,0.000,ALERT,212.61,303.58,59.965,1465970403,"274151322000054","219011344069620",0.00,17.00,0,301.47,305.68,0.0,0.0,0.000,698946.2,698946.2,28232,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465970463,634444.00
06/15/2016 02:00,2,0.000,ALERT,213.74,305.08,59.975,1465970403,"201051344000867","219011344069620",0.00,16.30,0,302.68,307.18,0.0,0.0,0.000,435370.4,435370.4,35109,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465970465,634445.00
06/15/2016 02:00,2,0.000,ALERT,213.29,303.88,59.975,1465970403,"201051344001093","219011344069620",0.00,16.70,0,301.47,305.08,0.0,0.0,0.000,444236.8,444236.8,39554,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465970467,634446.00
06/15/2016 02:00,2,0.000,ALERT,213.51,305.38,59.986,1465970403,"201051344000900","219011344069620",0.00,16.00,0,302.98,306.58,0.0,0.0,0.000,451080.1,451080.1,34502,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465970468,634447.00
06/15/2016 02:00,2,0.000,ALERT,213.51,304.48,59.981,1465970403,"201051344000648","219011344069620",0.00,15.50,0,302.37,306.88,0.0,0.0,0.000,442684.4,442684.4,34793,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465970470,634448.00
06/15/2016 02:00,2,0.000,ALERT,213.51,305.68,59.986,1465970403,"201051344000569","219011344069620",0.00,16.00,0,303.88,307.48,0.0,0.0,0.000,452167.3,452167.3,34425,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465970472,634449.00
06/15/2016 02:00,2,0.000,ALERT,213.51,305.68,59.986,1465970403,"201051344000983","219011344069620",0.00,16.00,0,303.28,307.18,0.0,0.0,0.000,443755.6,443755.6,34906,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465970474,634450.00
06/15/2016 02:00,2,0.000,ALERT,213.51,305.08,59.975,1465970403,"201051344001158","219011344069620",0.00,15.50,0,302.37,306.28,0.0,0.0,0.000,437824.7,437824.7,35173,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465970476,634451.00
06/15/2016 02:00,2,0.000,ALERT,213.96,305.68,59.970,1465970403,"201051344000576","219011344069620",0.00,15.80,0,303.28,306.88,0.0,0.0,0.000,444886.7,444886.7,34577,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465970478,634452.00
06/15/2016 02:00,2,0.000,ALERT,212.83,302.68,59.975,1465970403,"274151322000087","219011344069620",0.00,17.00,0,301.17,304.78,0.0,0.0,0.000,672321.7,672321.7,28348,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465970479,634453.00
06/15/2016 02:15,2,0.000,ALERT,213.96,305.08,59.954,1465971304,"201051344000645","219011344069620",0.00,16.70,0,303.28,306.88,0.0,0.0,0.000,444452.2,444452.2,34713,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465971306,634454.00
06/15/2016 02:15,2,0.000,ALERT,212.83,303.58,59.938,1465971304,"274151322000085","219011344069620",0.00,16.70,0,302.07,305.38,0.0,0.0,0.000,700500.8,700500.8,28247,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465971308,634455.00
06/15/2016 02:15,2,0.000,ALERT,213.96,304.78,59.944,1465971304,"201051344000633","219011344069620",0.00,15.80,0,301.77,306.58,0.0,0.0,0.000,435632.3,435632.3,35199,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465971310,634456.00
06/15/2016 02:15,2,0.000,ALERT,213.29,304.48,59.949,1465971304,"201051344000469","219011344069620",0.00,15.80,0,302.37,306.88,0.0,0.0,0.000,437124.0,437124.0,35129,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465971312,634457.00
06/15/2016 02:15,2,0.000,ALERT,213.06,303.58,59.917,1465971304,"201051344000646","219011344069620",0.00,16.00,0,301.17,305.08,0.0,0.0,0.000,440177.1,440177.1,39675,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465971314,634458.00
06/15/2016 02:15,2,0.000,ALERT,212.83,304.48,59.933,1465971304,"274151322000052","219011344069620",0.00,17.00,0,301.77,305.68,0.0,0.0,0.000,714859.9,714859.9,28473,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465971315,634459.00
06/15/2016 02:15,2,0.000,ALERT,213.51,303.58,59.912,1465971304,"201051344000585","219011344069620",0.00,16.30,0,301.47,305.38,0.0,0.0,0.000,447400.5,447400.5,39683,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465971317,634460.00
06/15/2016 02:15,2,0.000,ALERT,213.06,303.88,59.938,1465971304,"201051344001230","219011344069620",0.00,16.00,0,302.37,305.68,0.0,0.0,0.000,443691.6,443691.6,39486,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465971319,634461.00
06/15/2016 02:15,2,0.000,ALERT,213.74,304.48,59.944,1465971304,"201051344000582","219011344069620",0.00,15.80,0,302.68,305.98,0.0,0.0,0.000,437041.8,437041.8,39640,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465971321,634462.00
06/15/2016 02:15,2,0.000,ALERT,212.83,303.28,59.938,1465971304,"201051344000955","219011344069620",0.00,16.30,0,301.77,305.68,0.0,0.0,0.000,449690.8,449690.8,39574,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465971323,634463.00
06/15/2016 02:15,2,0.000,ALERT,213.06,303.28,59.938,1465971304,"274151322000094","219011344069620",0.00,16.30,0,301.77,304.78,0.0,0.0,0.000,578967.9,578967.9,29562,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465971324,634464.00
06/15/2016 02:15,2,0.000,ALERT,213.51,305.68,59.959,1465971304,"201051344000579","219011344069620",0.00,16.30,0,304.18,307.78,0.0,0.0,0.000,451268.9,451268.9,15200,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465971326,634465.00
06/15/2016 02:15,2,0.000,ALERT,213.06,303.88,59.944,1465971304,"201051344000890","219011344069620",0.00,16.30,0,302.37,306.28,0.0,0.0,0.000,446864.7,446864.7,39593,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465971328,634466.00
06/15/2016 02:15,2,0.000,ALERT,213.29,303.58,59.901,1465971304,"201051344000438","219011344069620",0.00,16.00,0,302.07,305.68,0.0,0.0,0.000,448827.5,448827.5,39598,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465971330,634467.00
06/15/2016 02:15,2,0.000,ALERT,213.29,302.98,59.928,1465971304,"201051344000417","219011344069620",0.00,16.30,0,301.47,304.78,0.0,0.0,0.000,441131.2,441131.2,39762,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465971332,634468.00
06/15/2016 02:15,2,0.000,ALERT,213.06,303.88,59.949,1465971304,"274151322000083","219011344069620",0.00,16.70,0,302.37,305.68,0.0,0.0,0.000,708410.2,708410.2,28553,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465971333,634469.00
06/15/2016 02:15,2,0.000,ALERT,213.51,303.28,59.944,1465971304,"274151322000076","219011344069620",0.00,16.70,0,302.07,305.68,0.0,0.0,0.000,754588.0,754588.0,28547,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465971335,634470.00
06/15/2016 02:15,2,0.000,ALERT,213.51,305.68,59.949,1465971304,"201051344000868","219011344069620",0.00,16.00,0,304.18,307.48,0.0,0.0,0.000,436154.5,436154.5,34849,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465971337,634471.00
06/15/2016 02:15,2,0.000,ALERT,212.83,304.48,59.938,1465971304,"274151322000095","219011344069620",0.00,16.00,0,302.98,305.98,0.0,0.0,0.000,746823.2,746823.2,28468,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465971339,634472.00
06/15/2016 02:15,2,0.000,ALERT,213.29,304.78,59.922,1465971304,"201051344000988","219011344069620",0.00,16.30,0,301.17,306.58,0.0,0.0,0.000,433160.9,433160.9,35143,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465971341,634473.00
06/15/2016 02:15,2,0.000,ALERT,213.06,302.98,59.938,1465971304,"201051344001025","219011344069620",0.00,15.80,0,301.47,306.28,0.0,0.0,0.000,446992.5,446992.5,39650,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465971342,634474.00
06/15/2016 02:15,2,0.000,ALERT,213.29,304.78,59.938,1465971304,"201051344000458","219011344069620",0.00,17.00,0,303.88,307.48,0.0,0.0,0.000,444013.0,444013.0,35067,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465971344,634475.00
06/15/2016 02:15,2,0.000,ALERT,213.96,304.78,59.970,1465971304,"201051344000853","219011344069620",0.00,16.00,0,303.28,307.18,0.0,0.0,0.000,442732.3,442732.3,34671,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465971346,634476.00
06/15/2016 02:15,2,0.000,ALERT,213.51,303.58,59.933,1465971304,"201051344000685","219011344069620",0.00,16.30,0,302.07,305.38,0.0,0.0,0.000,448204.7,448204.7,39499,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465971348,634477.00
06/15/2016 02:15,2,0.000,ALERT,213.29,302.98,59.938,1465971304,"201051344000917","219011344069620",0.00,17.00,0,300.57,305.08,0.0,0.0,0.000,444974.4,444974.4,39499,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465971350,634478.00
06/15/2016 02:15,2,0.000,ALERT,213.51,303.88,59.922,1465971304,"201051344001145","219011344069620",0.00,16.00,0,302.37,306.28,0.0,0.0,0.000,450216.1,450216.1,39349,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465971352,634479.00
06/15/2016 02:15,2,0.000,ALERT,213.51,302.98,59.944,1465971304,"201051344000651","219011344069620",0.00,15.50,0,301.47,305.08,0.0,0.0,0.000,442703.6,442703.6,39702,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465971353,634480.00
06/15/2016 02:15,2,0.000,ALERT,212.61,303.58,59.981,1465971304,"274151322000088","219011344069620",0.00,17.00,0,301.77,305.08,0.0,0.0,0.000,684363.9,684363.9,28209,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465971355,634481.00
06/15/2016 02:15,2,0.000,ALERT,213.51,302.98,59.965,1465971304,"274151322000068","219011344069620",0.00,17.30,0,301.47,304.18,0.0,0.0,0.000,578875.6,578875.6,29772,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465971357,634482.00
06/15/2016 02:15,2,0.000,ALERT,212.83,303.58,59.949,1465971304,"201051344001135","219011344069620",0.00,16.00,0,302.07,305.98,0.0,0.0,0.000,438725.7,438725.7,39638,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465971359,634483.00
06/15/2016 02:15,2,0.000,ALERT,213.29,305.68,59.991,1465971304,"201051344000594","219011344069620",0.00,16.00,0,303.28,307.18,0.0,0.0,0.000,448006.5,448006.5,35113,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465971360,634484.00
06/15/2016 02:15,2,0.000,ALERT,213.51,303.58,59.965,1465971304,"201051344001203","219011344069620",0.00,16.00,0,302.07,306.88,0.0,0.0,0.000,445856.2,445856.2,39678,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465971362,634485.00
06/15/2016 02:15,2,0.000,ALERT,212.83,303.58,59.949,1465971304,"274151322000054","219011344069620",0.00,17.00,0,301.77,305.68,0.0,0.0,0.000,698946.2,698946.2,28234,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465971364,634486.00
06/15/2016 02:15,2,0.000,ALERT,213.74,305.08,59.965,1465971304,"201051344000867","219011344069620",0.00,16.70,0,302.98,307.18,0.0,0.0,0.000,435370.4,435370.4,35111,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465971366,634487.00
06/15/2016 02:15,2,0.000,ALERT,213.29,303.58,59.965,1465971304,"201051344001093","219011344069620",0.00,16.70,0,301.77,305.08,0.0,0.0,0.000,444236.8,444236.8,39556,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465971368,634488.00
06/15/2016 02:15,2,0.000,ALERT,213.29,305.08,59.949,1465971304,"201051344000900","219011344069620",0.00,16.00,0,302.98,306.88,0.0,0.0,0.000,451080.1,451080.1,34504,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465971370,634489.00
06/15/2016 02:15,2,0.000,ALERT,213.74,304.48,59.959,1465971304,"201051344000648","219011344069620",0.00,15.80,0,302.68,306.88,0.0,0.0,0.000,442684.4,442684.4,34795,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465971371,634490.00
06/15/2016 02:15,2,0.000,ALERT,213.51,305.68,59.965,1465971304,"201051344000569","219011344069620",0.00,16.30,0,304.18,307.78,0.0,0.0,0.000,452167.3,452167.3,34427,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465971373,634491.00
06/15/2016 02:15,2,0.000,ALERT,213.51,305.38,59.949,1465971304,"201051344000983","219011344069620",0.00,16.30,0,303.58,307.48,0.0,0.0,0.000,443755.6,443755.6,34908,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465971375,634492.00
06/15/2016 02:15,2,0.000,ALERT,213.51,304.78,59.959,1465971304,"201051344001158","219011344069620",0.00,15.80,0,302.68,306.28,0.0,0.0,0.000,437824.7,437824.7,35175,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465971377,634493.00
06/15/2016 02:15,2,0.000,ALERT,213.96,305.38,59.954,1465971304,"201051344000576","219011344069620",0.00,16.00,0,302.98,306.88,0.0,0.0,0.000,444886.7,444886.7,34579,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465971379,634494.00
06/15/2016 02:15,2,0.000,ALERT,212.83,302.98,59.949,1465971304,"274151322000087","219011344069620",0.00,17.30,0,301.47,304.78,0.0,0.0,0.000,672321.7,672321.7,28350,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465971380,634495.00
06/15/2016 02:30,2,0.000,ALERT,213.96,305.38,59.996,1465972203,"201051344000645","219011344069620",0.00,16.70,0,302.98,306.88,0.0,0.0,0.000,444452.2,444452.2,34715,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465972205,634496.00
06/15/2016 02:30,2,0.000,ALERT,212.83,303.88,59.991,1465972203,"274151322000085","219011344069620",0.00,17.30,0,301.47,307.78,0.0,0.0,0.000,700500.8,700500.8,28249,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465972207,634497.00
06/15/2016 02:30,2,0.000,ALERT,213.96,304.48,59.991,1465972203,"201051344000633","219011344069620",0.00,16.00,0,301.17,305.98,0.0,0.0,0.000,435632.3,435632.3,35201,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465972209,634498.00
06/15/2016 02:30,2,0.000,ALERT,213.51,304.78,59.996,1465972203,"201051344000469","219011344069620",0.00,16.00,0,301.77,305.98,0.0,0.0,0.000,437124.0,437124.0,35131,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465972211,634499.00
06/15/2016 02:30,2,0.000,ALERT,213.29,304.18,59.996,1465972203,"201051344000646","219011344069620",0.00,16.30,0,300.87,305.08,0.0,0.0,0.000,440177.1,440177.1,39677,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465972212,634500.00
06/15/2016 02:30,2,0.000,ALERT,212.61,304.78,60.002,1465972203,"274151322000052","219011344069620",0.00,17.30,0,301.17,308.39,0.0,0.0,0.000,714859.9,714859.9,28475,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465972214,634501.00
06/15/2016 02:30,2,0.000,ALERT,213.51,304.18,60.028,1465972203,"201051344000585","219011344069620",0.00,16.70,0,300.87,305.38,0.0,0.0,0.000,447400.5,447400.5,39685,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465972216,634502.00
06/15/2016 02:30,2,0.000,ALERT,213.29,304.48,60.034,1465972203,"201051344001230","219011344069620",0.00,16.30,0,301.47,305.68,0.0,0.0,0.000,443691.6,443691.6,39488,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465972218,634503.00
06/15/2016 02:30,2,0.000,ALERT,213.96,305.08,60.007,1465972203,"201051344000582","219011344069620",0.00,16.00,0,302.37,305.98,0.0,0.0,0.000,437041.8,437041.8,39642,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465972220,634504.00
06/15/2016 02:30,2,0.000,ALERT,213.06,304.18,60.002,1465972203,"201051344000955","219011344069620",0.00,16.70,0,301.77,305.08,0.0,0.0,0.000,449690.8,449690.8,39576,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465972221,634505.00
06/15/2016 02:30,2,0.000,ALERT,212.83,303.28,60.002,1465972203,"274151322000094","219011344069620",0.00,16.70,0,300.87,307.48,0.0,0.0,0.000,578967.9,578967.9,29564,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465972223,634506.00
06/15/2016 02:30,2,0.000,ALERT,213.51,305.68,60.007,1465972203,"201051344000579","219011344069620",0.00,16.70,0,303.28,307.48,0.0,0.0,0.000,451268.9,451268.9,15202,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465972225,634507.00
06/15/2016 02:30,2,0.000,ALERT,213.29,304.48,60.028,1465972203,"201051344000890","219011344069620",0.00,16.70,0,302.07,306.28,0.0,0.0,0.000,446864.7,446864.7,39595,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465972227,634508.00
06/15/2016 02:30,2,0.000,ALERT,213.51,303.88,60.002,1465972203,"201051344000438","219011344069620",0.00,16.00,0,301.77,305.68,0.0,0.0,0.000,448827.5,448827.5,39600,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465972229,634509.00
06/15/2016 02:30,2,0.000,ALERT,213.74,303.58,60.007,1465972203,"201051344000417","219011344069620",0.00,16.70,0,301.17,304.78,0.0,0.0,0.000,441131.2,441131.2,39764,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465972231,634510.00
