ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/15/2016 02:30,2,0.000,ALERT,212.83,303.88,59.996,1465972203,"274151322000083","219011344069620",0.00,17.00,0,301.77,308.69,0.0,0.0,0.000,708410.2,708410.2,28555,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465972232,634511.00
06/15/2016 02:30,2,0.000,ALERT,213.29,303.58,59.991,1465972203,"274151322000076","219011344069620",0.00,17.00,0,301.47,308.09,0.0,0.0,0.000,754588.0,754588.0,28549,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465972234,634512.00
06/15/2016 02:30,2,0.000,ALERT,213.51,305.68,59.959,1465972203,"201051344000868","219011344069620",0.00,16.30,0,303.58,307.48,0.0,0.0,0.000,436154.5,436154.5,34851,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465972236,634513.00
06/15/2016 02:30,2,0.000,ALERT,212.83,304.78,59.954,1465972203,"274151322000095","219011344069620",0.00,16.30,0,302.68,308.99,0.0,0.0,0.000,746823.2,746823.2,28470,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465972238,634514.00
06/15/2016 02:30,2,0.000,ALERT,213.51,305.38,60.002,1465972203,"201051344000988","219011344069620",0.00,16.70,0,300.57,306.58,0.0,0.0,0.000,433160.9,433160.9,35145,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465972240,634515.00
06/15/2016 02:30,2,0.000,ALERT,213.29,303.58,60.012,1465972203,"201051344001025","219011344069620",0.00,15.80,0,301.17,305.98,0.0,0.0,0.000,446992.5,446992.5,39652,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465972242,634516.00
06/15/2016 02:30,2,0.000,ALERT,212.38,303.58,60.007,1465972203,"201051344000458","219011344069620",0.00,17.30,0,291.85,307.48,0.0,0.0,0.000,444013.0,444013.0,35069,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465972243,634517.00
06/15/2016 02:30,2,0.000,ALERT,213.06,302.98,60.039,1465972203,"201051344000853","219011344069620",0.00,16.30,0,291.55,306.88,0.0,0.0,0.000,442732.3,442732.3,34673,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465972245,634518.00
06/15/2016 02:30,2,0.000,ALERT,212.61,302.37,60.012,1465972203,"201051344000685","219011344069620",0.00,16.70,0,290.65,305.38,0.0,0.0,0.000,448204.7,448204.7,39501,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465972247,634519.00
06/15/2016 02:30,2,0.000,ALERT,212.38,301.77,60.023,1465972203,"201051344000917","219011344069620",0.00,17.30,0,289.45,304.78,0.0,0.0,0.000,444974.4,444974.4,39501,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465972249,634520.00
06/15/2016 02:30,2,0.000,ALERT,212.61,302.68,60.012,1465972203,"201051344001145","219011344069620",0.00,16.30,0,291.25,305.98,0.0,0.0,0.000,450216.1,450216.1,39351,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465972251,634521.00
06/15/2016 02:30,2,0.000,ALERT,212.38,301.77,60.018,1465972203,"201051344000651","219011344069620",0.00,15.80,0,290.35,305.08,0.0,0.0,0.000,442703.6,442703.6,39704,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465972252,634522.00
06/15/2016 02:30,2,0.000,ALERT,211.25,302.37,60.002,1465972203,"274151322000088","219011344069620",0.00,17.30,0,290.05,308.09,0.0,0.0,0.000,684363.9,684363.9,28211,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465972254,634523.00
06/15/2016 02:30,2,0.000,ALERT,212.38,302.07,60.018,1465972203,"274151322000068","219011344069620",0.00,17.50,0,289.75,307.18,0.0,0.0,0.000,578875.6,578875.6,29774,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465972256,634524.00
06/15/2016 02:30,2,0.000,ALERT,211.93,302.07,60.039,1465972203,"201051344001135","219011344069620",0.00,16.30,0,290.95,305.68,0.0,0.0,0.000,438725.7,438725.7,39640,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465972258,634525.00
06/15/2016 02:30,2,0.000,ALERT,212.16,303.88,60.012,1465972203,"201051344000594","219011344069620",0.00,16.30,0,291.85,307.18,0.0,0.0,0.000,448006.5,448006.5,35115,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465972259,634526.00
06/15/2016 02:30,2,0.000,ALERT,212.38,302.07,59.991,1465972203,"201051344001203","219011344069620",0.00,16.30,0,290.65,307.18,0.0,0.0,0.000,445856.2,445856.2,39680,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465972261,634527.00
06/15/2016 02:30,2,0.000,ALERT,211.70,302.68,60.007,1465972203,"274151322000054","219011344069620",0.00,17.50,0,290.35,308.09,0.0,0.0,0.000,698946.2,698946.2,28236,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465972263,634528.00
06/15/2016 02:30,2,0.000,ALERT,212.61,302.98,60.018,1465972203,"201051344000867","219011344069620",0.00,17.00,0,291.55,307.18,0.0,0.0,0.000,435370.4,435370.4,35113,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465972265,634529.00
06/15/2016 02:30,2,0.000,ALERT,212.38,302.07,60.007,1465972203,"201051344001093","219011344069620",0.00,17.00,0,290.65,305.08,0.0,0.0,0.000,444236.8,444236.8,39558,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465972267,634530.00
06/15/2016 02:30,2,0.000,ALERT,212.16,303.28,60.018,1465972203,"201051344000900","219011344069620",0.00,16.30,0,291.55,306.58,0.0,0.0,0.000,451080.1,451080.1,34506,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465972269,634531.00
06/15/2016 02:30,2,0.000,ALERT,212.61,302.37,60.002,1465972203,"201051344000648","219011344069620",0.00,16.00,0,290.95,306.88,0.0,0.0,0.000,442684.4,442684.4,34797,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465972271,634532.00
06/15/2016 02:30,2,0.000,ALERT,212.38,303.88,59.981,1465972203,"201051344000569","219011344069620",0.00,16.70,0,292.16,307.48,0.0,0.0,0.000,452167.3,452167.3,34429,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465972272,634533.00
06/15/2016 02:30,2,0.000,ALERT,212.38,303.58,60.012,1465972203,"201051344000983","219011344069620",0.00,16.70,0,291.85,307.18,0.0,0.0,0.000,443755.6,443755.6,34910,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465972274,634534.00
06/15/2016 02:30,2,0.000,ALERT,212.61,303.28,60.007,1465972203,"201051344001158","219011344069620",0.00,16.00,0,291.25,306.28,0.0,0.0,0.000,437824.7,437824.7,35177,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465972276,634535.00
06/15/2016 02:30,2,0.000,ALERT,212.83,303.58,59.975,1465972203,"201051344000576","219011344069620",0.00,16.30,0,292.16,306.88,0.0,0.0,0.000,444886.7,444886.7,34581,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465972278,634536.00
06/15/2016 02:30,2,0.000,ALERT,211.93,301.77,60.012,1465972203,"274151322000087","219011344069620",0.00,17.50,0,289.75,307.48,0.0,0.0,0.000,672321.7,672321.7,28352,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465972280,634537.00
06/15/2016 02:45,2,0.000,ALERT,213.96,304.78,59.986,1465973103,"201051344000645","219011344069620",0.00,17.00,0,291.55,306.88,0.0,0.0,0.000,444452.2,444452.2,34717,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465973105,634538.00
06/15/2016 02:45,2,0.000,ALERT,213.06,303.88,59.981,1465973103,"274151322000085","219011344069620",0.00,17.30,0,290.35,306.28,0.0,0.0,0.000,700500.8,700500.8,28251,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465973107,634539.00
06/15/2016 02:45,2,0.000,ALERT,213.96,304.48,59.986,1465973103,"201051344000633","219011344069620",0.00,16.30,0,290.35,306.28,0.0,0.0,0.000,435632.3,435632.3,35203,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465973108,634540.00
06/15/2016 02:45,2,0.000,ALERT,213.51,304.78,59.981,1465973103,"201051344000469","219011344069620",0.00,16.00,0,290.95,306.58,0.0,0.0,0.000,437124.0,437124.0,35133,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465973110,634541.00
06/15/2016 02:45,2,0.000,ALERT,212.83,303.58,60.012,1465973103,"201051344000646","219011344069620",0.00,16.30,0,290.05,305.68,0.0,0.0,0.000,440177.1,440177.1,39679,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465973112,634542.00
06/15/2016 02:45,2,0.000,ALERT,212.61,303.88,59.975,1465973103,"274151322000052","219011344069620",0.00,17.30,0,290.05,307.18,0.0,0.0,0.000,714859.9,714859.9,28477,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465973114,634543.00
06/15/2016 02:45,2,0.000,ALERT,213.29,304.18,59.954,1465973103,"201051344000585","219011344069620",0.00,17.00,0,290.05,305.68,0.0,0.0,0.000,447400.5,447400.5,39687,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465973115,634544.00
06/15/2016 02:45,2,0.000,ALERT,213.29,304.18,59.981,1465973103,"201051344001230","219011344069620",0.00,16.30,0,290.95,305.68,0.0,0.0,0.000,443691.6,443691.6,39490,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465973117,634545.00
06/15/2016 02:45,2,0.000,ALERT,213.51,304.78,59.954,1465973103,"201051344000582","219011344069620",0.00,16.00,0,291.55,306.28,0.0,0.0,0.000,437041.8,437041.8,39644,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465973119,634546.00
06/15/2016 02:45,2,0.000,ALERT,212.61,303.88,59.944,1465973103,"201051344000955","219011344069620",0.00,16.70,0,290.65,305.68,0.0,0.0,0.000,449690.8,449690.8,39578,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465973121,634547.00
06/15/2016 02:45,2,0.000,ALERT,213.06,302.98,59.981,1465973103,"274151322000094","219011344069620",0.00,16.70,0,289.45,305.68,0.0,0.0,0.000,578967.9,578967.9,29566,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465973123,634548.00
06/15/2016 02:45,2,0.000,ALERT,213.51,305.38,59.986,1465973103,"201051344000579","219011344069620",0.00,16.70,0,292.16,307.48,0.0,0.0,0.000,451268.9,451268.9,15204,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465973124,634549.00
06/15/2016 02:45,2,0.000,ALERT,213.06,304.18,59.975,1465973103,"201051344000890","219011344069620",0.00,17.00,0,291.55,306.88,0.0,0.0,0.000,446864.7,446864.7,39597,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465973126,634550.00
06/15/2016 02:45,2,0.000,ALERT,213.29,304.18,59.954,1465973103,"201051344000438","219011344069620",0.00,16.30,0,290.95,305.98,0.0,0.0,0.000,448827.5,448827.5,39602,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465973128,634551.00
06/15/2016 02:45,2,0.000,ALERT,213.29,303.28,60.012,1465973103,"201051344000417","219011344069620",0.00,16.30,0,290.05,304.78,0.0,0.0,0.000,441131.2,441131.2,39766,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465973130,634552.00
06/15/2016 02:45,2,0.000,ALERT,212.83,304.18,59.975,1465973103,"274151322000083","219011344069620",0.00,17.00,0,290.65,307.18,0.0,0.0,0.000,708410.2,708410.2,28557,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465973132,634553.00
06/15/2016 02:45,2,0.000,ALERT,213.51,303.58,59.965,1465973103,"274151322000076","219011344069620",0.00,17.30,0,290.05,306.28,0.0,0.0,0.000,754588.0,754588.0,28551,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465973133,634554.00
06/15/2016 02:45,2,0.000,ALERT,213.51,305.38,59.975,1465973103,"201051344000868","219011344069620",0.00,16.70,0,292.16,308.09,0.0,0.0,0.000,436154.5,436154.5,34853,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465973135,634555.00
06/15/2016 02:45,2,0.000,ALERT,213.06,304.48,59.970,1465973103,"274151322000095","219011344069620",0.00,16.70,0,291.55,307.48,0.0,0.0,0.000,746823.2,746823.2,28472,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465973137,634556.00
06/15/2016 02:45,2,0.000,ALERT,213.29,304.48,59.970,1465973103,"201051344000988","219011344069620",0.00,16.70,0,289.45,306.58,0.0,0.0,0.000,433160.9,433160.9,35147,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465973139,634557.00
06/15/2016 02:45,2,0.000,ALERT,213.06,303.28,59.975,1465973103,"201051344001025","219011344069620",0.00,16.00,0,289.45,306.28,0.0,0.0,0.000,446992.5,446992.5,39654,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465973141,634558.00
06/15/2016 02:45,2,0.000,ALERT,213.51,305.38,60.023,1465973103,"201051344000458","219011344069620",0.00,17.30,0,301.77,307.48,0.0,0.0,0.000,444013.0,444013.0,35071,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465973142,634559.00
06/15/2016 02:45,2,0.000,ALERT,214.19,305.08,59.981,1465973103,"201051344000853","219011344069620",0.00,16.30,0,300.87,307.18,0.0,0.0,0.000,442732.3,442732.3,34675,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465973144,634560.00
06/15/2016 02:45,2,0.000,ALERT,213.51,303.88,59.991,1465973103,"201051344000685","219011344069620",0.00,16.70,0,300.27,305.08,0.0,0.0,0.000,448204.7,448204.7,39503,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465973146,634561.00
06/15/2016 02:45,2,0.000,ALERT,213.29,303.28,59.986,1465973103,"201051344000917","219011344069620",0.00,17.30,0,299.07,304.78,0.0,0.0,0.000,444974.4,444974.4,39503,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465973148,634562.00
06/15/2016 02:45,2,0.000,ALERT,213.51,304.18,59.975,1465973103,"201051344001145","219011344069620",0.00,16.30,0,300.57,305.98,0.0,0.0,0.000,450216.1,450216.1,39353,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465973150,634563.00
06/15/2016 02:45,2,0.000,ALERT,213.29,302.98,59.986,1465973103,"201051344000651","219011344069620",0.00,16.00,0,299.97,304.78,0.0,0.0,0.000,442703.6,442703.6,39706,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465973151,634564.00
06/15/2016 02:45,2,0.000,ALERT,212.61,303.58,59.986,1465973103,"274151322000088","219011344069620",0.00,17.50,0,300.57,306.58,0.0,0.0,0.000,684363.9,684363.9,28213,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465973153,634565.00
06/15/2016 02:45,2,0.000,ALERT,213.74,302.98,59.970,1465973103,"274151322000068","219011344069620",0.00,17.80,0,299.97,305.68,0.0,0.0,0.000,578875.6,578875.6,29776,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465973155,634566.00
06/15/2016 02:45,2,0.000,ALERT,212.83,303.88,59.981,1465973103,"201051344001135","219011344069620",0.00,16.30,0,300.27,305.68,0.0,0.0,0.000,438725.7,438725.7,39642,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465973157,634567.00
06/15/2016 02:45,2,0.000,ALERT,213.29,305.68,59.922,1465973103,"201051344000594","219011344069620",0.00,16.70,0,301.17,307.18,0.0,0.0,0.000,448006.5,448006.5,35117,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465973158,634568.00
06/15/2016 02:45,2,0.000,ALERT,213.29,303.58,59.965,1465973103,"201051344001203","219011344069620",0.00,16.30,0,300.27,307.18,0.0,0.0,0.000,445856.2,445856.2,39682,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465973160,634569.00
06/15/2016 02:45,2,0.000,ALERT,212.83,302.98,59.970,1465973103,"274151322000054","219011344069620",0.00,17.50,0,300.57,307.18,0.0,0.0,0.000,698946.2,698946.2,28238,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465973162,634570.00
06/15/2016 02:45,2,0.000,ALERT,213.96,305.08,59.986,1465973103,"201051344000867","219011344069620",0.00,17.30,0,301.17,307.48,0.0,0.0,0.000,435370.4,435370.4,35115,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465973164,634571.00
06/15/2016 02:45,2,0.000,ALERT,213.29,303.88,59.970,1465973103,"201051344001093","219011344069620",0.00,17.30,0,300.27,305.08,0.0,0.0,0.000,444236.8,444236.8,39560,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465973166,634572.00
06/15/2016 02:45,2,0.000,ALERT,213.29,304.78,59.970,1465973103,"201051344000900","219011344069620",0.00,16.70,0,300.87,306.88,0.0,0.0,0.000,451080.1,451080.1,34508,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465973168,634573.00
06/15/2016 02:45,2,0.000,ALERT,213.74,304.18,59.975,1465973103,"201051344000648","219011344069620",0.00,16.00,0,300.87,306.88,0.0,0.0,0.000,442684.4,442684.4,34799,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465973169,634574.00
06/15/2016 02:45,2,0.000,ALERT,213.51,305.08,59.933,1465973103,"201051344000569","219011344069620",0.00,16.70,0,301.77,307.48,0.0,0.0,0.000,452167.3,452167.3,34431,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465973171,634575.00
06/15/2016 02:45,2,0.000,ALERT,213.29,304.78,59.965,1465973103,"201051344000983","219011344069620",0.00,17.00,0,301.47,307.18,0.0,0.0,0.000,443755.6,443755.6,34912,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465973173,634576.00
06/15/2016 02:45,2,0.000,ALERT,213.51,304.48,59.965,1465973103,"201051344001158","219011344069620",0.00,16.00,0,300.87,306.28,0.0,0.0,0.000,437824.7,437824.7,35179,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465973175,634577.00
06/15/2016 02:45,2,0.000,ALERT,213.74,305.08,59.970,1465973103,"201051344000576","219011344069620",0.00,16.30,0,301.47,306.88,0.0,0.0,0.000,444886.7,444886.7,34583,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465973177,634578.00
06/15/2016 02:45,2,0.000,ALERT,213.29,302.98,59.970,1465973103,"274151322000087","219011344069620",0.00,17.80,0,299.67,305.98,0.0,0.0,0.000,672321.7,672321.7,28354,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465973179,634579.00
06/15/2016 03:00,2,0.000,ALERT,214.41,305.38,59.991,1465974003,"201051344000645","219011344069620",0.00,16.70,0,302.68,306.88,0.0,0.0,0.000,444452.2,444452.2,34719,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465974005,634580.00
06/15/2016 03:00,2,0.000,ALERT,213.29,304.18,59.991,1465974003,"274151322000085","219011344069620",0.00,17.30,0,302.07,305.68,0.0,0.0,0.000,700500.8,700500.8,28253,0,0,0,L,1151911521,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465974007,634581.00
06/15/2016 03:00,2,0.000,ALERT,214.41,304.78,59.986,1465974003,"201051344000633","219011344069620",0.00,15.80,0,301.17,306.28,0.0,0.0,0.000,435632.3,435632.3,35205,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465974009,634582.00
06/15/2016 03:00,2,0.000,ALERT,213.96,305.38,59.991,1465974003,"201051344000469","219011344069620",0.00,15.50,0,301.77,306.58,0.0,0.0,0.000,437124.0,437124.0,35135,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465974011,634583.00
06/15/2016 03:00,2,0.000,ALERT,213.29,304.48,60.023,1465974003,"201051344000646","219011344069620",0.00,16.00,0,301.47,305.68,0.0,0.0,0.000,440177.1,440177.1,39681,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465974013,634584.00
06/15/2016 03:00,2,0.000,ALERT,212.83,303.88,59.991,1465974003,"274151322000052","219011344069620",0.00,17.30,0,301.77,305.98,0.0,0.0,0.000,714859.9,714859.9,28479,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465974014,634585.00
06/15/2016 03:00,2,0.000,ALERT,213.96,304.78,60.002,1465974003,"201051344000585","219011344069620",0.00,16.30,0,301.17,305.98,0.0,0.0,0.000,447400.5,447400.5,39689,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465974016,634586.00
06/15/2016 03:00,2,0.000,ALERT,213.51,304.78,60.012,1465974003,"201051344001230","219011344069620",0.00,16.00,0,302.07,305.98,0.0,0.0,0.000,443691.6,443691.6,39492,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465974018,634587.00
06/15/2016 03:00,2,0.000,ALERT,214.19,305.08,59.981,1465974003,"201051344000582","219011344069620",0.00,16.00,0,302.68,306.58,0.0,0.0,0.000,437041.8,437041.8,39646,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465974020,634588.00
06/15/2016 03:00,2,0.000,ALERT,213.51,304.78,59.975,1465974003,"201051344000955","219011344069620",0.00,16.30,0,301.77,305.68,0.0,0.0,0.000,449690.8,449690.8,39580,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465974022,634589.00
06/15/2016 03:00,2,0.000,ALERT,213.29,303.28,60.012,1465974003,"274151322000094","219011344069620",0.00,16.70,0,301.47,305.08,0.0,0.0,0.000,578967.9,578967.9,29568,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465974024,634590.00
06/15/2016 03:00,2,0.000,ALERT,213.74,305.98,59.975,1465974003,"201051344000579","219011344069620",0.00,16.30,0,303.58,307.78,0.0,0.0,0.000,451268.9,451268.9,15206,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465974025,634591.00
06/15/2016 03:00,2,0.000,ALERT,213.51,305.08,59.959,1465974003,"201051344000890","219011344069620",0.00,16.30,0,302.68,306.88,0.0,0.0,0.000,446864.7,446864.7,39599,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465974027,634592.00
06/15/2016 03:00,2,0.000,ALERT,213.74,304.48,59.970,1465974003,"201051344000438","219011344069620",0.00,16.00,0,301.77,306.28,0.0,0.0,0.000,448827.5,448827.5,39604,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465974029,634593.00
06/15/2016 03:00,2,0.000,ALERT,213.74,304.18,59.970,1465974003,"201051344000417","219011344069620",0.00,16.30,0,301.47,305.08,0.0,0.0,0.000,441131.2,441131.2,39768,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465974031,634594.00
06/15/2016 03:00,2,0.000,ALERT,213.06,304.18,59.970,1465974003,"274151322000083","219011344069620",0.00,17.00,0,302.37,305.98,0.0,0.0,0.000,708410.2,708410.2,28559,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465974033,634595.00
06/15/2016 03:00,2,0.000,ALERT,213.74,305.98,59.975,1465974003,"201051344000868","219011344069620",0.00,16.00,0,303.58,307.78,0.0,0.0,0.000,436154.5,436154.5,34855,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465974036,634596.00
06/15/2016 03:00,2,0.000,ALERT,213.29,305.38,59.938,1465974003,"274151322000095","219011344069620",0.00,16.30,0,302.98,306.58,0.0,0.0,0.000,746823.2,746823.2,28474,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465974037,634597.00
06/15/2016 03:00,2,0.000,ALERT,213.74,305.38,59.965,1465974003,"201051344000988","219011344069620",0.00,16.30,0,300.57,306.58,0.0,0.0,0.000,433160.9,433160.9,35149,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465974039,634598.00
06/15/2016 03:00,2,0.000,ALERT,213.51,303.58,59.975,1465974003,"201051344001025","219011344069620",0.00,15.80,0,301.77,306.58,0.0,0.0,0.000,446992.5,446992.5,39656,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465974041,634599.00
06/15/2016 03:00,2,0.000,ALERT,213.74,305.98,59.981,1465974003,"201051344000458","219011344069620",0.00,17.00,0,303.28,307.48,0.0,0.0,0.000,444013.0,444013.0,35073,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465974043,634600.00
06/15/2016 03:00,2,0.000,ALERT,214.41,305.68,59.965,1465974003,"201051344000853","219011344069620",0.00,16.00,0,302.68,307.18,0.0,0.0,0.000,442732.3,442732.3,34677,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465974044,634601.00
06/15/2016 03:00,2,0.000,ALERT,213.96,304.48,60.007,1465974003,"201051344000685","219011344069620",0.00,16.30,0,302.07,305.68,0.0,0.0,0.000,448204.7,448204.7,39505,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465974046,634602.00
06/15/2016 03:00,2,0.000,ALERT,213.74,304.18,59.970,1465974003,"201051344000917","219011344069620",0.00,17.00,0,300.87,305.38,0.0,0.0,0.000,444974.4,444974.4,39505,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465974048,634603.00
06/15/2016 03:00,2,0.000,ALERT,213.96,304.78,59.975,1465974003,"201051344001145","219011344069620",0.00,16.00,0,301.77,306.58,0.0,0.0,0.000,450216.1,450216.1,39355,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465974050,634604.00
06/15/2016 03:00,2,0.000,ALERT,213.74,303.88,59.981,1465974003,"201051344000651","219011344069620",0.00,15.80,0,301.47,305.38,0.0,0.0,0.000,442703.6,442703.6,39708,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465974052,634605.00
06/15/2016 03:00,2,0.000,ALERT,212.83,303.88,59.970,1465974003,"274151322000088","219011344069620",0.00,17.30,0,301.77,305.38,0.0,0.0,0.000,684363.9,684363.9,28215,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465974053,634606.00
06/15/2016 03:00,2,0.000,ALERT,213.74,303.28,59.954,1465974003,"274151322000068","219011344069620",0.00,17.50,0,301.47,304.78,0.0,0.0,0.000,578875.6,578875.6,29778,0,0,0,L,1151911521,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465974055,634607.00
06/15/2016 03:00,2,0.000,ALERT,213.29,304.18,59.965,1465974003,"201051344001135","219011344069620",0.00,16.00,0,302.07,306.28,0.0,0.0,0.000,438725.7,438725.7,39644,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465974057,634608.00
06/15/2016 03:00,2,0.000,ALERT,213.74,306.28,59.965,1465974003,"201051344000594","219011344069620",0.00,16.00,0,302.98,307.48,0.0,0.0,0.000,448006.5,448006.5,35119,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465974059,634609.00
06/15/2016 03:00,2,0.000,ALERT,213.74,304.18,59.938,1465974003,"201051344001203","219011344069620",0.00,16.00,0,301.77,307.48,0.0,0.0,0.000,445856.2,445856.2,39684,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465974061,634610.00
06/15/2016 03:00,2,0.000,ALERT,213.06,304.78,59.928,1465974003,"274151322000054","219011344069620",0.00,17.30,0,301.77,306.28,0.0,0.0,0.000,698946.2,698946.2,28240,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465974062,634611.00
06/15/2016 03:00,2,0.000,ALERT,214.19,305.68,59.965,1465974003,"201051344000867","219011344069620",0.00,16.70,0,302.68,307.48,0.0,0.0,0.000,435370.4,435370.4,35117,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465974064,634612.00
06/15/2016 03:00,2,0.000,ALERT,213.74,304.18,59.965,1465974003,"201051344001093","219011344069620",0.00,16.70,0,301.77,305.68,0.0,0.0,0.000,444236.8,444236.8,39562,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465974066,634613.00
06/15/2016 03:00,2,0.000,ALERT,213.74,305.38,59.970,1465974003,"201051344000900","219011344069620",0.00,16.00,0,302.37,306.88,0.0,0.0,0.000,451080.1,451080.1,34510,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465974068,634614.00
06/15/2016 03:00,2,0.000,ALERT,214.19,305.08,59.986,1465974003,"201051344000648","219011344069620",0.00,15.80,0,302.37,306.88,0.0,0.0,0.000,442684.4,442684.4,34801,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465974070,634615.00
06/15/2016 03:00,2,0.000,ALERT,213.74,305.98,59.975,1465974003,"201051344000569","219011344069620",0.00,16.30,0,303.28,307.78,0.0,0.0,0.000,452167.3,452167.3,34433,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465974072,634616.00
06/15/2016 03:00,2,0.000,ALERT,213.96,305.68,60.012,1465974003,"201051344000983","219011344069620",0.00,16.30,0,303.28,307.48,0.0,0.0,0.000,443755.6,443755.6,34914,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465974073,634617.00
06/15/2016 03:00,2,0.000,ALERT,213.96,305.08,59.965,1465974003,"201051344001158","219011344069620",0.00,15.80,0,302.37,306.58,0.0,0.0,0.000,437824.7,437824.7,35181,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465974075,634618.00
06/15/2016 03:00,2,0.000,ALERT,214.41,305.98,59.954,1465974003,"201051344000576","219011344069620",0.00,16.00,0,302.98,307.18,0.0,0.0,0.000,444886.7,444886.7,34585,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465974077,634619.00
06/15/2016 03:00,2,0.000,ALERT,213.29,303.58,59.954,1465974003,"274151322000087","219011344069620",0.00,17.80,0,301.17,305.38,0.0,0.0,0.000,672321.7,672321.7,28356,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465974079,634620.00
06/15/2016 03:00,2,0.000,ALERT,213.51,304.48,59.959,1465974003,"274151322000076","219011344069620",0.00,17.00,0,302.07,305.98,0.0,0.0,0.000,754588.0,754588.0,28553,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465974081,634621.00
06/15/2016 03:15,2,0.000,ALERT,213.96,305.68,60.007,1465974903,"201051344000645","219011344069620",0.00,15.80,0,303.58,307.18,0.0,0.0,0.000,444452.2,444452.2,34721,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465974905,634622.00
06/15/2016 03:15,2,0.000,ALERT,213.06,303.88,59.991,1465974903,"274151322000085","219011344069620",0.00,16.70,0,302.68,305.68,0.0,0.0,0.000,700500.8,700500.8,28255,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465974906,634623.00
06/15/2016 03:15,2,0.000,ALERT,214.19,305.68,60.007,1465974903,"201051344000633","219011344069620",0.00,15.30,0,301.47,306.58,0.0,0.0,0.000,435632.3,435632.3,35207,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465974908,634624.00
06/15/2016 03:15,2,0.000,ALERT,213.74,305.38,59.986,1465974903,"201051344000469","219011344069620",0.00,15.00,0,302.37,306.88,0.0,0.0,0.000,437124.0,437124.0,35137,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465974910,634625.00
06/15/2016 03:15,2,0.000,ALERT,213.06,303.88,60.007,1465974903,"201051344000646","219011344069620",0.00,15.30,0,301.17,305.68,0.0,0.0,0.000,440177.1,440177.1,39683,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465974912,634626.00
06/15/2016 03:15,2,0.000,ALERT,212.83,304.18,59.970,1465974903,"274151322000052","219011344069620",0.00,16.70,0,302.37,305.98,0.0,0.0,0.000,714859.9,714859.9,28481,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465974914,634627.00
06/15/2016 03:15,2,0.000,ALERT,213.51,304.18,59.970,1465974903,"201051344000585","219011344069620",0.00,15.50,0,301.47,305.98,0.0,0.0,0.000,447400.5,447400.5,39691,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465974916,634628.00
06/15/2016 03:15,2,0.000,ALERT,213.29,304.18,59.996,1465974903,"201051344001230","219011344069620",0.00,15.30,0,302.07,306.28,0.0,0.0,0.000,443691.6,443691.6,39494,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465974917,634629.00
06/15/2016 03:15,2,0.000,ALERT,213.74,304.78,59.970,1465974903,"201051344000582","219011344069620",0.00,15.30,0,302.68,306.58,0.0,0.0,0.000,437041.8,437041.8,39648,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465974919,634630.00
06/15/2016 03:15,2,0.000,ALERT,212.83,303.88,59.991,1465974903,"201051344000955","219011344069620",0.00,15.80,0,301.77,305.98,0.0,0.0,0.000,449690.8,449690.8,39582,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465974921,634631.00
06/15/2016 03:15,2,0.000,ALERT,213.06,303.28,59.986,1465974903,"274151322000094","219011344069620",0.00,16.00,0,302.07,305.08,0.0,0.0,0.000,578967.9,578967.9,29570,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465974923,634632.00
06/15/2016 03:15,2,0.000,ALERT,213.74,306.28,59.986,1465974903,"201051344000579","219011344069620",0.00,15.50,0,304.18,308.09,0.0,0.0,0.000,451268.9,451268.9,15208,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465974924,634633.00
06/15/2016 03:15,2,0.000,ALERT,213.06,304.18,59.991,1465974903,"201051344000890","219011344069620",0.00,15.80,0,302.37,307.18,0.0,0.0,0.000,446864.7,446864.7,39601,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465974926,634634.00
06/15/2016 03:15,2,0.000,ALERT,213.29,303.88,59.986,1465974903,"201051344000438","219011344069620",0.00,15.50,0,301.77,305.98,0.0,0.0,0.000,448827.5,448827.5,39606,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465974928,634635.00
06/15/2016 03:15,2,0.000,ALERT,213.06,304.78,59.991,1465974903,"274151322000083","219011344069620",0.00,16.30,0,302.68,305.98,0.0,0.0,0.000,708410.2,708410.2,28561,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465974931,634636.00
06/15/2016 03:15,2,0.000,ALERT,213.74,303.88,59.981,1465974903,"274151322000076","219011344069620",0.00,16.70,0,302.68,305.98,0.0,0.0,0.000,754588.0,754588.0,28555,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465974933,634637.00
06/15/2016 03:15,2,0.000,ALERT,213.74,306.58,59.986,1465974903,"201051344000868","219011344069620",0.00,15.30,0,304.18,308.09,0.0,0.0,0.000,436154.5,436154.5,34857,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465974935,634638.00
06/15/2016 03:15,2,0.000,ALERT,213.06,305.08,60.012,1465974903,"274151322000095","219011344069620",0.00,16.00,0,303.58,306.58,0.0,0.0,0.000,746823.2,746823.2,28476,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465974936,634639.00
06/15/2016 03:15,2,0.000,ALERT,213.51,305.68,59.991,1465974903,"201051344000988","219011344069620",0.00,15.50,0,301.17,306.58,0.0,0.0,0.000,433160.9,433160.9,35151,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465974938,634640.00
06/15/2016 03:15,2,0.000,ALERT,213.06,303.28,59.981,1465974903,"201051344001025","219011344069620",0.00,15.00,0,301.17,306.58,0.0,0.0,0.000,446992.5,446992.5,39658,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465974940,634641.00
06/15/2016 03:15,2,0.000,ALERT,213.74,306.28,59.991,1465974903,"201051344000458","219011344069620",0.00,16.00,0,303.88,307.78,0.0,0.0,0.000,444013.0,444013.0,35075,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465974942,634642.00
06/15/2016 03:15,2,0.000,ALERT,214.41,305.68,59.991,1465974903,"201051344000853","219011344069620",0.00,15.30,0,303.88,307.18,0.0,0.0,0.000,442732.3,442732.3,34679,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465974944,634643.00
06/15/2016 03:15,2,0.000,ALERT,213.51,303.88,59.991,1465974903,"201051344000685","219011344069620",0.00,15.50,0,301.77,306.28,0.0,0.0,0.000,448204.7,448204.7,39507,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465974945,634644.00
06/15/2016 03:15,2,0.000,ALERT,213.51,303.28,60.012,1465974903,"201051344000917","219011344069620",0.00,16.30,0,300.87,305.68,0.0,0.0,0.000,444974.4,444974.4,39507,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465974947,634645.00
06/15/2016 03:15,2,0.000,ALERT,213.74,303.88,59.986,1465974903,"201051344001145","219011344069620",0.00,15.30,0,302.07,306.58,0.0,0.0,0.000,450216.1,450216.1,39357,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465974949,634646.00
06/15/2016 03:15,2,0.000,ALERT,213.29,302.98,59.965,1465974903,"201051344000651","219011344069620",0.00,15.00,0,301.17,305.38,0.0,0.0,0.000,442703.6,442703.6,39710,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465974951,634647.00
06/15/2016 03:15,2,0.000,ALERT,212.61,303.88,59.986,1465974903,"274151322000088","219011344069620",0.00,17.00,0,302.37,305.38,0.0,0.0,0.000,684363.9,684363.9,28217,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465974953,634648.00
06/15/2016 03:15,2,0.000,ALERT,213.51,302.98,59.981,1465974903,"274151322000068","219011344069620",0.00,17.00,0,302.07,304.78,0.0,0.0,0.000,578875.6,578875.6,29780,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465974955,634649.00
06/15/2016 03:15,2,0.000,ALERT,212.83,303.58,59.981,1465974903,"201051344001135","219011344069620",0.00,15.50,0,301.77,306.28,0.0,0.0,0.000,438725.7,438725.7,39646,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465974956,634650.00
06/15/2016 03:15,2,0.000,ALERT,213.51,306.28,59.981,1465974903,"201051344000594","219011344069620",0.00,15.50,0,303.58,307.78,0.0,0.0,0.000,448006.5,448006.5,35121,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465974958,634651.00
06/15/2016 03:15,2,0.000,ALERT,213.29,303.58,59.981,1465974903,"201051344001203","219011344069620",0.00,15.50,0,301.77,307.48,0.0,0.0,0.000,445856.2,445856.2,39686,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465974960,634652.00
06/15/2016 03:15,2,0.000,ALERT,212.83,303.88,59.981,1465974903,"274151322000054","219011344069620",0.00,16.70,0,302.37,305.98,0.0,0.0,0.000,698946.2,698946.2,28242,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465974962,634653.00
06/15/2016 03:15,2,0.000,ALERT,213.96,305.68,59.986,1465974903,"201051344000867","219011344069620",0.00,15.80,0,303.58,307.78,0.0,0.0,0.000,435370.4,435370.4,35119,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465974964,634654.00
06/15/2016 03:15,2,0.000,ALERT,213.29,303.58,59.981,1465974903,"201051344001093","219011344069620",0.00,16.00,0,301.77,305.68,0.0,0.0,0.000,444236.8,444236.8,39564,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465974965,634655.00
