ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/15/2016 03:15,2,0.000,ALERT,213.74,305.68,59.996,1465974903,"201051344000900","219011344069620",0.00,15.30,0,303.28,307.18,0.0,0.0,0.000,451080.1,451080.1,34512,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465974967,634656.00
06/15/2016 03:15,2,0.000,ALERT,213.96,305.08,59.986,1465974903,"201051344000648","219011344069620",0.00,15.00,0,302.98,307.48,0.0,0.0,0.000,442684.4,442684.4,34803,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465974969,634657.00
06/15/2016 03:15,2,0.000,ALERT,213.74,306.28,59.996,1465974903,"201051344000569","219011344069620",0.00,15.50,0,304.18,308.09,0.0,0.0,0.000,452167.3,452167.3,34435,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465974971,634658.00
06/15/2016 03:15,2,0.000,ALERT,213.74,305.68,59.986,1465974903,"201051344000983","219011344069620",0.00,15.50,0,303.88,307.78,0.0,0.0,0.000,443755.6,443755.6,34916,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465974973,634659.00
06/15/2016 03:15,2,0.000,ALERT,213.74,305.38,59.991,1465974903,"201051344001158","219011344069620",0.00,15.00,0,302.68,306.88,0.0,0.0,0.000,437824.7,437824.7,35183,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465974974,634660.00
06/15/2016 03:15,2,0.000,ALERT,214.19,306.28,59.991,1465974903,"201051344000576","219011344069620",0.00,15.30,0,303.58,307.48,0.0,0.0,0.000,444886.7,444886.7,34587,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465974976,634661.00
06/15/2016 03:15,2,0.000,ALERT,213.06,303.58,59.986,1465974903,"274151322000087","219011344069620",0.00,17.30,0,301.77,305.08,0.0,0.0,0.000,672321.7,672321.7,28358,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465974978,634662.00
06/15/2016 03:15,2,0.000,ALERT,213.51,303.28,59.981,1465974903,"201051344000417","219011344069620",0.00,15.50,0,301.17,305.38,0.0,0.0,0.000,441131.2,441131.2,39770,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465974980,634663.00
06/15/2016 03:30,2,0.000,ALERT,214.19,305.38,59.986,1465975803,"201051344000645","219011344069620",0.00,15.30,0,304.18,307.48,0.0,0.0,0.000,444452.2,444452.2,34723,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465975805,634664.00
06/15/2016 03:30,2,0.000,ALERT,213.29,303.28,60.012,1465975803,"274151322000085","219011344069620",0.00,16.30,0,302.37,305.68,0.0,0.0,0.000,700500.8,700500.8,28257,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465975807,634665.00
06/15/2016 03:30,2,0.000,ALERT,214.41,305.38,59.981,1465975803,"201051344000633","219011344069620",0.00,14.30,0,302.07,306.88,0.0,0.0,0.000,435632.3,435632.3,35209,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465975809,634666.00
06/15/2016 03:30,2,0.000,ALERT,213.96,305.68,59.933,1465975803,"201051344000469","219011344069620",0.00,14.00,0,302.68,307.18,0.0,0.0,0.000,437124.0,437124.0,35139,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465975810,634667.00
06/15/2016 03:30,2,0.000,ALERT,213.29,304.18,59.981,1465975803,"201051344000646","219011344069620",0.00,14.70,0,301.77,305.68,0.0,0.0,0.000,440177.1,440177.1,39685,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465975812,634668.00
06/15/2016 03:30,2,0.000,ALERT,212.83,303.58,59.933,1465975803,"274151322000052","219011344069620",0.00,16.00,0,302.07,305.98,0.0,0.0,0.000,714859.9,714859.9,28483,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465975814,634669.00
06/15/2016 03:30,2,0.000,ALERT,213.51,304.18,59.970,1465975803,"201051344000585","219011344069620",0.00,15.00,0,301.47,305.68,0.0,0.0,0.000,447400.5,447400.5,39693,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465975816,634670.00
06/15/2016 03:30,2,0.000,ALERT,213.51,304.48,59.981,1465975803,"201051344001230","219011344069620",0.00,14.70,0,302.07,305.68,0.0,0.0,0.000,443691.6,443691.6,39496,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465975818,634671.00
06/15/2016 03:30,2,0.000,ALERT,213.96,305.08,59.970,1465975803,"201051344000582","219011344069620",0.00,15.00,0,302.98,306.28,0.0,0.0,0.000,437041.8,437041.8,39650,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465975820,634672.00
06/15/2016 03:30,2,0.000,ALERT,213.06,303.88,59.986,1465975803,"201051344000955","219011344069620",0.00,15.30,0,302.07,305.38,0.0,0.0,0.000,449690.8,449690.8,39584,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465975821,634673.00
06/15/2016 03:30,2,0.000,ALERT,212.83,303.28,59.981,1465975803,"274151322000094","219011344069620",0.00,15.80,0,302.07,305.08,0.0,0.0,0.000,578967.9,578967.9,29572,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465975823,634674.00
06/15/2016 03:30,2,0.000,ALERT,213.74,306.28,59.981,1465975803,"201051344000579","219011344069620",0.00,15.00,0,304.48,308.09,0.0,0.0,0.000,451268.9,451268.9,15210,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465975825,634675.00
06/15/2016 03:30,2,0.000,ALERT,213.51,304.78,59.981,1465975803,"201051344000890","219011344069620",0.00,15.00,0,302.07,306.58,0.0,0.0,0.000,446864.7,446864.7,39603,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465975827,634676.00
06/15/2016 03:30,2,0.000,ALERT,213.74,304.18,59.981,1465975803,"201051344000438","219011344069620",0.00,14.70,0,302.07,305.68,0.0,0.0,0.000,448827.5,448827.5,39608,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465975829,634677.00
06/15/2016 03:30,2,0.000,ALERT,213.74,303.58,59.975,1465975803,"201051344000417","219011344069620",0.00,15.00,0,301.17,304.78,0.0,0.0,0.000,441131.2,441131.2,39772,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465975831,634678.00
06/15/2016 03:30,2,0.000,ALERT,213.06,304.18,59.954,1465975803,"274151322000083","219011344069620",0.00,16.00,0,302.98,305.98,0.0,0.0,0.000,708410.2,708410.2,28563,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465975832,634679.00
06/15/2016 03:30,2,0.000,ALERT,213.74,303.58,60.023,1465975803,"274151322000076","219011344069620",0.00,16.00,0,302.68,305.98,0.0,0.0,0.000,754588.0,754588.0,28557,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465975834,634680.00
06/15/2016 03:30,2,0.000,ALERT,213.74,306.28,59.981,1465975803,"201051344000868","219011344069620",0.00,15.00,0,304.48,308.39,0.0,0.0,0.000,436154.5,436154.5,34859,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465975836,634681.00
06/15/2016 03:30,2,0.000,ALERT,213.06,304.78,59.986,1465975803,"274151322000095","219011344069620",0.00,15.50,0,303.28,306.28,0.0,0.0,0.000,746823.2,746823.2,28478,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465975838,634682.00
06/15/2016 03:30,2,0.000,ALERT,213.74,305.38,59.991,1465975803,"201051344000988","219011344069620",0.00,14.70,0,301.77,307.18,0.0,0.0,0.000,433160.9,433160.9,35153,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465975840,634683.00
06/15/2016 03:30,2,0.000,ALERT,213.29,303.58,59.981,1465975803,"201051344001025","219011344069620",0.00,14.30,0,301.47,306.28,0.0,0.0,0.000,446992.5,446992.5,39660,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465975841,634684.00
06/15/2016 03:30,2,0.000,ALERT,213.74,305.68,59.986,1465975803,"201051344000458","219011344069620",0.00,15.50,0,304.18,308.09,0.0,0.0,0.000,444013.0,444013.0,35077,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465975843,634685.00
06/15/2016 03:30,2,0.000,ALERT,214.41,305.68,59.991,1465975803,"201051344000853","219011344069620",0.00,14.70,0,304.18,307.18,0.0,0.0,0.000,442732.3,442732.3,34681,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465975845,634686.00
06/15/2016 03:30,2,0.000,ALERT,213.74,303.88,59.975,1465975803,"201051344000685","219011344069620",0.00,15.30,0,302.07,305.38,0.0,0.0,0.000,448204.7,448204.7,39509,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465975847,634687.00
06/15/2016 03:30,2,0.000,ALERT,213.51,303.58,59.986,1465975803,"201051344000917","219011344069620",0.00,15.80,0,300.57,304.78,0.0,0.0,0.000,444974.4,444974.4,39509,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465975848,634688.00
06/15/2016 03:30,2,0.000,ALERT,213.74,304.18,59.965,1465975803,"201051344001145","219011344069620",0.00,15.00,0,302.07,306.28,0.0,0.0,0.000,450216.1,450216.1,39359,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465975850,634689.00
06/15/2016 03:30,2,0.000,ALERT,213.51,303.28,59.991,1465975803,"201051344000651","219011344069620",0.00,14.70,0,301.47,305.08,0.0,0.0,0.000,442703.6,442703.6,39712,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465975852,634690.00
06/15/2016 03:30,2,0.000,ALERT,212.61,303.58,59.991,1465975803,"274151322000088","219011344069620",0.00,16.30,0,302.37,305.38,0.0,0.0,0.000,684363.9,684363.9,28219,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465975854,634691.00
06/15/2016 03:30,2,0.000,ALERT,213.51,303.28,60.018,1465975803,"274151322000068","219011344069620",0.00,16.70,0,301.47,304.48,0.0,0.0,0.000,578875.6,578875.6,29782,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465975856,634692.00
06/15/2016 03:30,2,0.000,ALERT,213.29,303.88,59.986,1465975803,"201051344001135","219011344069620",0.00,15.00,0,302.07,305.98,0.0,0.0,0.000,438725.7,438725.7,39648,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465975858,634693.00
06/15/2016 03:30,2,0.000,ALERT,213.51,305.98,59.986,1465975803,"201051344000594","219011344069620",0.00,15.00,0,303.28,307.78,0.0,0.0,0.000,448006.5,448006.5,35123,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465975860,634694.00
06/15/2016 03:30,2,0.000,ALERT,213.74,303.88,59.981,1465975803,"201051344001203","219011344069620",0.00,14.70,0,302.07,307.18,0.0,0.0,0.000,445856.2,445856.2,39688,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465975861,634695.00
06/15/2016 03:30,2,0.000,ALERT,212.83,304.18,59.981,1465975803,"274151322000054","219011344069620",0.00,16.30,0,302.37,305.98,0.0,0.0,0.000,698946.2,698946.2,28244,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465975863,634696.00
06/15/2016 03:30,2,0.000,ALERT,214.19,305.38,59.981,1465975803,"201051344000867","219011344069620",0.00,15.30,0,303.58,307.78,0.0,0.0,0.000,435370.4,435370.4,35121,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465975865,634697.00
06/15/2016 03:30,2,0.000,ALERT,213.51,304.18,59.991,1465975803,"201051344001093","219011344069620",0.00,15.50,0,301.77,305.38,0.0,0.0,0.000,444236.8,444236.8,39566,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465975867,634698.00
06/15/2016 03:30,2,0.000,ALERT,213.51,305.38,59.981,1465975803,"201051344000900","219011344069620",0.00,15.00,0,303.58,307.18,0.0,0.0,0.000,451080.1,451080.1,34514,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465975868,634699.00
06/15/2016 03:30,2,0.000,ALERT,214.19,305.38,59.991,1465975803,"201051344000648","219011344069620",0.00,14.30,0,302.98,307.48,0.0,0.0,0.000,442684.4,442684.4,34805,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465975870,634700.00
06/15/2016 03:30,2,0.000,ALERT,213.96,306.28,59.986,1465975803,"201051344000569","219011344069620",0.00,15.00,0,304.48,308.09,0.0,0.0,0.000,452167.3,452167.3,34437,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465975872,634701.00
06/15/2016 03:30,2,0.000,ALERT,213.74,305.98,59.981,1465975803,"201051344000983","219011344069620",0.00,15.00,0,303.88,307.78,0.0,0.0,0.000,443755.6,443755.6,34918,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465975874,634702.00
06/15/2016 03:30,2,0.000,ALERT,213.96,305.68,59.959,1465975803,"201051344001158","219011344069620",0.00,14.30,0,302.98,306.88,0.0,0.0,0.000,437824.7,437824.7,35185,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465975876,634703.00
06/15/2016 03:30,2,0.000,ALERT,214.41,306.28,59.938,1465975803,"201051344000576","219011344069620",0.00,14.70,0,303.58,307.48,0.0,0.0,0.000,444886.7,444886.7,34589,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465975877,634704.00
06/15/2016 03:30,2,0.000,ALERT,213.29,303.58,59.975,1465975803,"274151322000087","219011344069620",0.00,16.70,0,301.47,305.08,0.0,0.0,0.000,672321.7,672321.7,28360,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465975879,634705.00
06/15/2016 03:45,2,0.000,ALERT,213.96,305.38,59.959,1465976703,"201051344000645","219011344069620",0.00,15.00,0,303.58,307.18,0.0,0.0,0.000,444452.2,444452.2,34725,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465976705,634706.00
06/15/2016 03:45,2,0.000,ALERT,213.06,303.28,59.949,1465976703,"274151322000085","219011344069620",0.00,15.80,0,301.77,305.68,0.0,0.0,0.000,700500.8,700500.8,28259,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465976707,634707.00
06/15/2016 03:45,2,0.000,ALERT,214.19,305.08,59.959,1465976703,"201051344000633","219011344069620",0.00,14.30,0,301.77,306.58,0.0,0.0,0.000,435632.3,435632.3,35211,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465976709,634708.00
06/15/2016 03:45,2,0.000,ALERT,213.51,305.08,59.949,1465976703,"201051344000469","219011344069620",0.00,14.00,0,302.68,306.88,0.0,0.0,0.000,437124.0,437124.0,35141,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465976711,634709.00
06/15/2016 03:45,2,0.000,ALERT,213.06,303.88,59.954,1465976703,"201051344000646","219011344069620",0.00,14.30,0,301.77,305.68,0.0,0.0,0.000,440177.1,440177.1,39687,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465976713,634710.00
06/15/2016 03:45,2,0.000,ALERT,212.38,304.18,59.954,1465976703,"274151322000052","219011344069620",0.00,15.80,0,301.47,305.98,0.0,0.0,0.000,714859.9,714859.9,28485,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465976715,634711.00
06/15/2016 03:45,2,0.000,ALERT,213.51,304.18,59.959,1465976703,"201051344000585","219011344069620",0.00,14.70,0,301.77,305.68,0.0,0.0,0.000,447400.5,447400.5,39695,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465976716,634712.00
06/15/2016 03:45,2,0.000,ALERT,213.29,304.48,59.944,1465976703,"201051344001230","219011344069620",0.00,14.30,0,302.68,305.98,0.0,0.0,0.000,443691.6,443691.6,39498,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465976718,634713.00
06/15/2016 03:45,2,0.000,ALERT,213.74,304.78,59.949,1465976703,"201051344000582","219011344069620",0.00,14.70,0,302.98,306.28,0.0,0.0,0.000,437041.8,437041.8,39652,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465976720,634714.00
06/15/2016 03:45,2,0.000,ALERT,213.06,304.18,59.975,1465976703,"201051344000955","219011344069620",0.00,15.00,0,302.07,305.38,0.0,0.0,0.000,449690.8,449690.8,39586,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465976722,634715.00
06/15/2016 03:45,2,0.000,ALERT,213.06,303.28,59.965,1465976703,"274151322000094","219011344069620",0.00,15.50,0,301.17,305.08,0.0,0.0,0.000,578967.9,578967.9,29574,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465976724,634716.00
06/15/2016 03:45,2,0.000,ALERT,213.74,306.28,59.959,1465976703,"201051344000579","219011344069620",0.00,14.70,0,304.18,308.09,0.0,0.0,0.000,451268.9,451268.9,15212,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465976725,634717.00
06/15/2016 03:45,2,0.000,ALERT,213.29,304.48,59.970,1465976703,"201051344000890","219011344069620",0.00,15.00,0,302.68,306.58,0.0,0.0,0.000,446864.7,446864.7,39605,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465976727,634718.00
06/15/2016 03:45,2,0.000,ALERT,213.51,304.18,59.949,1465976703,"201051344000438","219011344069620",0.00,14.70,0,302.37,306.28,0.0,0.0,0.000,448827.5,448827.5,39610,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465976729,634719.00
06/15/2016 03:45,2,0.000,ALERT,213.51,303.58,59.965,1465976703,"201051344000417","219011344069620",0.00,14.70,0,301.47,305.08,0.0,0.0,0.000,441131.2,441131.2,39774,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465976731,634720.00
06/15/2016 03:45,2,0.000,ALERT,212.83,304.18,59.959,1465976703,"274151322000083","219011344069620",0.00,15.50,0,302.07,305.98,0.0,0.0,0.000,708410.2,708410.2,28565,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465976733,634721.00
06/15/2016 03:45,2,0.000,ALERT,213.51,303.58,59.959,1465976703,"274151322000076","219011344069620",0.00,15.80,0,301.77,305.98,0.0,0.0,0.000,754588.0,754588.0,28559,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465976734,634722.00
06/15/2016 03:45,2,0.000,ALERT,213.51,305.98,59.970,1465976703,"201051344000868","219011344069620",0.00,14.70,0,304.18,308.09,0.0,0.0,0.000,436154.5,436154.5,34861,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465976736,634723.00
06/15/2016 03:45,2,0.000,ALERT,212.83,304.48,59.965,1465976703,"274151322000095","219011344069620",0.00,15.30,0,302.68,306.28,0.0,0.0,0.000,746823.2,746823.2,28480,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465976738,634724.00
06/15/2016 03:45,2,0.000,ALERT,213.51,305.38,59.981,1465976703,"201051344000988","219011344069620",0.00,14.70,0,301.17,306.58,0.0,0.0,0.000,433160.9,433160.9,35155,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465976740,634725.00
06/15/2016 03:45,2,0.000,ALERT,213.29,303.28,59.965,1465976703,"201051344001025","219011344069620",0.00,14.00,0,301.77,306.28,0.0,0.0,0.000,446992.5,446992.5,39662,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465976742,634726.00
06/15/2016 03:45,2,0.000,ALERT,213.51,305.38,59.986,1465976703,"201051344000458","219011344069620",0.00,15.30,0,303.88,307.78,0.0,0.0,0.000,444013.0,444013.0,35079,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465976743,634727.00
06/15/2016 03:45,2,0.000,ALERT,214.19,305.38,60.002,1465976703,"201051344000853","219011344069620",0.00,14.30,0,303.58,307.18,0.0,0.0,0.000,442732.3,442732.3,34683,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465976745,634728.00
06/15/2016 03:45,2,0.000,ALERT,213.74,304.18,59.965,1465976703,"201051344000685","219011344069620",0.00,15.00,0,302.07,305.68,0.0,0.0,0.000,448204.7,448204.7,39511,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465976747,634729.00
06/15/2016 03:45,2,0.000,ALERT,213.51,303.58,59.959,1465976703,"201051344000917","219011344069620",0.00,15.80,0,300.87,305.08,0.0,0.0,0.000,444974.4,444974.4,39511,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465976749,634730.00
06/15/2016 03:45,2,0.000,ALERT,213.51,304.18,59.965,1465976703,"201051344001145","219011344069620",0.00,14.70,0,302.37,306.28,0.0,0.0,0.000,450216.1,450216.1,39361,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465976751,634731.00
06/15/2016 03:45,2,0.000,ALERT,213.51,303.28,59.965,1465976703,"201051344000651","219011344069620",0.00,14.00,0,301.77,305.08,0.0,0.0,0.000,442703.6,442703.6,39714,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465976752,634732.00
06/15/2016 03:45,2,0.000,ALERT,212.61,302.98,60.002,1465976703,"274151322000088","219011344069620",0.00,16.00,0,301.47,305.38,0.0,0.0,0.000,684363.9,684363.9,28221,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465976754,634733.00
06/15/2016 03:45,2,0.000,ALERT,213.29,302.68,59.959,1465976703,"274151322000068","219011344069620",0.00,16.30,0,301.17,304.78,0.0,0.0,0.000,578875.6,578875.6,29784,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465976756,634734.00
06/15/2016 03:45,2,0.000,ALERT,213.06,303.88,59.959,1465976703,"201051344001135","219011344069620",0.00,14.70,0,302.07,306.28,0.0,0.0,0.000,438725.7,438725.7,39650,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465976758,634735.00
06/15/2016 03:45,2,0.000,ALERT,213.29,305.98,59.996,1465976703,"201051344000594","219011344069620",0.00,14.70,0,303.28,307.78,0.0,0.0,0.000,448006.5,448006.5,35125,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465976760,634736.00
06/15/2016 03:45,2,0.000,ALERT,213.51,303.88,59.959,1465976703,"201051344001203","219011344069620",0.00,14.70,0,302.37,307.48,0.0,0.0,0.000,445856.2,445856.2,39690,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465976761,634737.00
06/15/2016 03:45,2,0.000,ALERT,212.61,304.18,59.954,1465976703,"274151322000054","219011344069620",0.00,16.00,0,302.07,305.98,0.0,0.0,0.000,698946.2,698946.2,28246,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465976763,634738.00
06/15/2016 03:45,2,0.000,ALERT,213.74,305.08,59.959,1465976703,"201051344000867","219011344069620",0.00,15.00,0,303.58,307.78,0.0,0.0,0.000,435370.4,435370.4,35123,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465976765,634739.00
06/15/2016 03:45,2,0.000,ALERT,213.51,304.18,59.970,1465976703,"201051344001093","219011344069620",0.00,15.30,0,302.37,305.68,0.0,0.0,0.000,444236.8,444236.8,39568,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465976767,634740.00
06/15/2016 03:45,2,0.000,ALERT,213.29,305.38,59.991,1465976703,"201051344000900","219011344069620",0.00,14.70,0,303.28,307.18,0.0,0.0,0.000,451080.1,451080.1,34516,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465976768,634741.00
06/15/2016 03:45,2,0.000,ALERT,213.96,304.78,59.970,1465976703,"201051344000648","219011344069620",0.00,14.00,0,303.28,307.48,0.0,0.0,0.000,442684.4,442684.4,34807,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465976770,634742.00
06/15/2016 03:45,2,0.000,ALERT,213.51,305.98,59.975,1465976703,"201051344000569","219011344069620",0.00,14.70,0,304.18,308.09,0.0,0.0,0.000,452167.3,452167.3,34439,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465976772,634743.00
06/15/2016 03:45,2,0.000,ALERT,213.51,305.68,59.970,1465976703,"201051344000983","219011344069620",0.00,14.70,0,303.88,307.78,0.0,0.0,0.000,443755.6,443755.6,34920,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465976774,634744.00
06/15/2016 03:45,2,0.000,ALERT,213.74,305.38,59.954,1465976703,"201051344001158","219011344069620",0.00,14.00,0,302.98,306.88,0.0,0.0,0.000,437824.7,437824.7,35187,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465976776,634745.00
06/15/2016 03:45,2,0.000,ALERT,214.19,305.98,59.928,1465976703,"201051344000576","219011344069620",0.00,14.30,0,303.88,307.48,0.0,0.0,0.000,444886.7,444886.7,34591,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465976777,634746.00
06/15/2016 03:45,2,0.000,ALERT,213.06,302.68,59.965,1465976703,"274151322000087","219011344069620",0.00,16.30,0,301.17,305.08,0.0,0.0,0.000,672321.7,672321.7,28362,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465976779,634747.00
06/15/2016 04:00,2,0.000,ALERT,214.41,305.68,59.944,1465977603,"201051344000645","219011344069620",0.00,15.00,0,303.88,307.18,0.0,0.0,0.000,444452.2,444452.2,34727,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465977605,634748.00
06/15/2016 04:00,2,0.000,ALERT,213.29,303.58,59.991,1465977603,"274151322000085","219011344069620",0.00,15.80,0,301.77,305.38,0.0,0.0,0.000,700500.8,700500.8,28261,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465977607,634749.00
06/15/2016 04:00,2,0.000,ALERT,214.19,305.38,59.938,1465977603,"201051344000633","219011344069620",0.00,14.30,0,301.77,306.58,0.0,0.0,0.000,435632.3,435632.3,35213,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465977608,634750.00
06/15/2016 04:00,2,0.000,ALERT,213.96,305.68,59.944,1465977603,"201051344000469","219011344069620",0.00,13.70,0,302.68,306.88,0.0,0.0,0.000,437124.0,437124.0,35143,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465977610,634751.00
06/15/2016 04:00,2,0.000,ALERT,213.06,303.88,59.917,1465977603,"201051344000646","219011344069620",0.00,14.30,0,301.47,305.68,0.0,0.0,0.000,440177.1,440177.1,39689,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465977612,634752.00
06/15/2016 04:00,2,0.000,ALERT,212.83,304.18,59.928,1465977603,"274151322000052","219011344069620",0.00,15.80,0,301.47,305.98,0.0,0.0,0.000,714859.9,714859.9,28487,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465977614,634753.00
06/15/2016 04:00,2,0.000,ALERT,213.74,304.18,59.954,1465977603,"201051344000585","219011344069620",0.00,15.00,0,301.77,305.68,0.0,0.0,0.000,447400.5,447400.5,39697,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465977616,634754.00
06/15/2016 04:00,2,0.000,ALERT,213.51,304.18,59.949,1465977603,"201051344001230","219011344069620",0.00,14.70,0,302.37,305.68,0.0,0.0,0.000,443691.6,443691.6,39500,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465977617,634755.00
06/15/2016 04:00,2,0.000,ALERT,213.96,304.78,59.949,1465977603,"201051344000582","219011344069620",0.00,14.30,0,302.98,306.28,0.0,0.0,0.000,437041.8,437041.8,39654,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465977619,634756.00
06/15/2016 04:00,2,0.000,ALERT,213.29,303.88,59.944,1465977603,"201051344000955","219011344069620",0.00,15.00,0,302.37,305.98,0.0,0.0,0.000,449690.8,449690.8,39588,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465977621,634757.00
06/15/2016 04:00,2,0.000,ALERT,212.83,302.68,59.938,1465977603,"274151322000094","219011344069620",0.00,15.30,0,301.47,304.78,0.0,0.0,0.000,578967.9,578967.9,29576,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465977623,634758.00
06/15/2016 04:00,2,0.000,ALERT,213.74,306.28,59.912,1465977603,"201051344000579","219011344069620",0.00,14.70,0,304.18,308.09,0.0,0.0,0.000,451268.9,451268.9,15214,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465977625,634759.00
06/15/2016 04:00,2,0.000,ALERT,213.29,304.48,59.944,1465977603,"201051344000890","219011344069620",0.00,15.00,0,302.37,306.58,0.0,0.0,0.000,446864.7,446864.7,39607,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465977626,634760.00
06/15/2016 04:00,2,0.000,ALERT,213.51,303.88,59.949,1465977603,"201051344000438","219011344069620",0.00,14.70,0,302.07,305.98,0.0,0.0,0.000,448827.5,448827.5,39612,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465977628,634761.00
06/15/2016 04:00,2,0.000,ALERT,213.74,303.58,59.949,1465977603,"201051344000417","219011344069620",0.00,14.70,0,301.77,305.08,0.0,0.0,0.000,441131.2,441131.2,39776,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465977630,634762.00
06/15/2016 04:00,2,0.000,ALERT,213.06,304.48,59.933,1465977603,"274151322000083","219011344069620",0.00,15.50,0,302.07,305.68,0.0,0.0,0.000,708410.2,708410.2,28567,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465977632,634763.00
06/15/2016 04:00,2,0.000,ALERT,213.74,304.18,59.949,1465977603,"274151322000076","219011344069620",0.00,15.50,0,301.77,305.68,0.0,0.0,0.000,754588.0,754588.0,28561,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465977634,634764.00
06/15/2016 04:00,2,0.000,ALERT,213.74,306.28,59.949,1465977603,"201051344000868","219011344069620",0.00,14.70,0,304.48,308.09,0.0,0.0,0.000,436154.5,436154.5,34863,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465977635,634765.00
06/15/2016 04:00,2,0.000,ALERT,213.06,304.48,59.944,1465977603,"274151322000095","219011344069620",0.00,15.30,0,302.68,306.28,0.0,0.0,0.000,746823.2,746823.2,28482,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465977637,634766.00
06/15/2016 04:00,2,0.000,ALERT,213.51,305.38,59.949,1465977603,"201051344000988","219011344069620",0.00,14.70,0,300.87,306.88,0.0,0.0,0.000,433160.9,433160.9,35157,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465977639,634767.00
06/15/2016 04:00,2,0.000,ALERT,213.29,303.28,59.944,1465977603,"201051344001025","219011344069620",0.00,14.30,0,301.77,306.28,0.0,0.0,0.000,446992.5,446992.5,39664,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465977641,634768.00
06/15/2016 04:00,2,0.000,ALERT,213.74,305.68,59.922,1465977603,"201051344000458","219011344069620",0.00,15.30,0,303.58,307.78,0.0,0.0,0.000,444013.0,444013.0,35081,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465977643,634769.00
06/15/2016 04:00,2,0.000,ALERT,214.41,305.38,59.954,1465977603,"201051344000853","219011344069620",0.00,14.30,0,303.58,307.18,0.0,0.0,0.000,442732.3,442732.3,34685,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465977645,634770.00
06/15/2016 04:00,2,0.000,ALERT,213.96,304.48,59.944,1465977603,"201051344000685","219011344069620",0.00,15.00,0,302.37,305.68,0.0,0.0,0.000,448204.7,448204.7,39513,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465977646,634771.00
06/15/2016 04:00,2,0.000,ALERT,213.51,303.58,59.981,1465977603,"201051344000917","219011344069620",0.00,15.50,0,300.87,305.08,0.0,0.0,0.000,444974.4,444974.4,39513,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465977648,634772.00
06/15/2016 04:00,2,0.000,ALERT,213.74,304.18,59.917,1465977603,"201051344001145","219011344069620",0.00,14.70,0,302.68,306.58,0.0,0.0,0.000,450216.1,450216.1,39363,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465977650,634773.00
06/15/2016 04:00,2,0.000,ALERT,213.51,303.28,59.912,1465977603,"201051344000651","219011344069620",0.00,14.00,0,301.47,305.08,0.0,0.0,0.000,442703.6,442703.6,39716,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465977652,634774.00
06/15/2016 04:00,2,0.000,ALERT,212.61,303.58,59.944,1465977603,"274151322000088","219011344069620",0.00,16.00,0,301.47,305.38,0.0,0.0,0.000,684363.9,684363.9,28223,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465977653,634775.00
06/15/2016 04:00,2,0.000,ALERT,213.51,302.68,59.938,1465977603,"274151322000068","219011344069620",0.00,16.00,0,301.17,304.48,0.0,0.0,0.000,578875.6,578875.6,29786,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465977655,634776.00
06/15/2016 04:00,2,0.000,ALERT,213.29,304.18,59.949,1465977603,"201051344001135","219011344069620",0.00,14.70,0,302.37,305.98,0.0,0.0,0.000,438725.7,438725.7,39652,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465977657,634777.00
06/15/2016 04:00,2,0.000,ALERT,213.51,306.28,59.922,1465977603,"201051344000594","219011344069620",0.00,14.70,0,302.98,307.78,0.0,0.0,0.000,448006.5,448006.5,35127,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465977659,634778.00
06/15/2016 04:00,2,0.000,ALERT,213.51,303.58,59.944,1465977603,"201051344001203","219011344069620",0.00,14.70,0,302.07,307.18,0.0,0.0,0.000,445856.2,445856.2,39692,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465977661,634779.00
06/15/2016 04:00,2,0.000,ALERT,213.06,304.48,59.938,1465977603,"274151322000054","219011344069620",0.00,15.80,0,301.47,305.68,0.0,0.0,0.000,698946.2,698946.2,28248,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465977662,634780.00
06/15/2016 04:00,2,0.000,ALERT,214.19,305.68,59.933,1465977603,"201051344000867","219011344069620",0.00,15.00,0,303.28,307.78,0.0,0.0,0.000,435370.4,435370.4,35125,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465977664,634781.00
06/15/2016 04:00,2,0.000,ALERT,213.51,303.88,59.928,1465977603,"201051344001093","219011344069620",0.00,15.30,0,302.07,305.38,0.0,0.0,0.000,444236.8,444236.8,39570,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465977666,634782.00
06/15/2016 04:00,2,0.000,ALERT,213.74,305.68,59.965,1465977603,"201051344000900","219011344069620",0.00,14.70,0,303.28,307.18,0.0,0.0,0.000,451080.1,451080.1,34518,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465977668,634783.00
06/15/2016 04:00,2,0.000,ALERT,213.96,305.08,59.981,1465977603,"201051344000648","219011344069620",0.00,14.00,0,302.98,307.48,0.0,0.0,0.000,442684.4,442684.4,34809,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465977670,634784.00
06/15/2016 04:00,2,0.000,ALERT,213.96,306.28,59.954,1465977603,"201051344000569","219011344069620",0.00,14.70,0,304.18,308.09,0.0,0.0,0.000,452167.3,452167.3,34441,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465977672,634785.00
06/15/2016 04:00,2,0.000,ALERT,213.74,305.98,59.949,1465977603,"201051344000983","219011344069620",0.00,14.70,0,303.88,307.78,0.0,0.0,0.000,443755.6,443755.6,34922,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465977674,634786.00
06/15/2016 04:00,2,0.000,ALERT,213.74,305.38,59.938,1465977603,"201051344001158","219011344069620",0.00,14.00,0,302.98,306.88,0.0,0.0,0.000,437824.7,437824.7,35189,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465977675,634787.00
06/15/2016 04:00,2,0.000,ALERT,214.41,306.28,59.944,1465977603,"201051344000576","219011344069620",0.00,14.30,0,303.58,307.48,0.0,0.0,0.000,444886.7,444886.7,34593,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465977677,634788.00
06/15/2016 04:00,2,0.000,ALERT,213.29,303.28,59.959,1465977603,"274151322000087","219011344069620",0.00,16.30,0,301.17,305.08,0.0,0.0,0.000,672321.7,672321.7,28364,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465977679,634789.00
06/15/2016 04:15,2,0.000,ALERT,213.74,304.78,59.965,1465978503,"201051344000645","219011344069620",0.00,15.00,0,303.88,307.18,0.0,0.0,0.000,444452.2,444452.2,34729,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465978505,634790.00
06/15/2016 04:15,2,0.000,ALERT,213.06,303.88,59.965,1465978503,"274151322000085","219011344069620",0.00,15.80,0,302.07,305.38,0.0,0.0,0.000,700500.8,700500.8,28263,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465978507,634791.00
06/15/2016 04:15,2,0.000,ALERT,213.96,304.78,59.975,1465978503,"201051344000633","219011344069620",0.00,14.30,0,302.07,306.58,0.0,0.0,0.000,435632.3,435632.3,35215,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465978509,634792.00
06/15/2016 04:15,2,0.000,ALERT,213.51,304.78,59.949,1465978503,"201051344000469","219011344069620",0.00,14.00,0,302.68,307.18,0.0,0.0,0.000,437124.0,437124.0,35145,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465978511,634793.00
06/15/2016 04:15,2,0.000,ALERT,213.06,303.88,59.907,1465978503,"201051344000646","219011344069620",0.00,14.70,0,301.47,305.38,0.0,0.0,0.000,440177.1,440177.1,39691,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465978512,634794.00
06/15/2016 04:15,2,0.000,ALERT,212.61,303.28,59.959,1465978503,"274151322000052","219011344069620",0.00,15.80,0,301.47,305.68,0.0,0.0,0.000,714859.9,714859.9,28489,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465978514,634795.00
06/15/2016 04:15,2,0.000,ALERT,213.29,303.88,59.986,1465978503,"201051344000585","219011344069620",0.00,15.30,0,301.47,305.68,0.0,0.0,0.000,447400.5,447400.5,39699,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465978516,634796.00
06/15/2016 04:15,2,0.000,ALERT,213.29,304.18,59.959,1465978503,"201051344001230","219011344069620",0.00,14.70,0,302.37,305.68,0.0,0.0,0.000,443691.6,443691.6,39502,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465978518,634797.00
06/15/2016 04:15,2,0.000,ALERT,213.74,304.78,59.970,1465978503,"201051344000582","219011344069620",0.00,14.30,0,302.98,306.28,0.0,0.0,0.000,437041.8,437041.8,39656,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465978520,634798.00
06/15/2016 04:15,2,0.000,ALERT,213.06,304.18,60.007,1465978503,"201051344000955","219011344069620",0.00,15.00,0,302.07,305.38,0.0,0.0,0.000,449690.8,449690.8,39590,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465978521,634799.00
06/15/2016 04:15,2,0.000,ALERT,213.06,303.28,59.922,1465978503,"274151322000094","219011344069620",0.00,15.30,0,301.77,304.78,0.0,0.0,0.000,578967.9,578967.9,29578,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465978523,634800.00
