ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/15/2016 04:15,2,0.000,ALERT,213.51,305.68,59.959,1465978503,"201051344000579","219011344069620",0.00,14.70,0,304.18,307.78,0.0,0.0,0.000,451268.9,451268.9,15216,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465978525,634801.00
06/15/2016 04:15,2,0.000,ALERT,213.29,304.48,59.965,1465978503,"201051344000890","219011344069620",0.00,15.00,0,302.68,306.58,0.0,0.0,0.000,446864.7,446864.7,39609,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465978527,634802.00
06/15/2016 04:15,2,0.000,ALERT,213.29,303.58,59.970,1465978503,"201051344000438","219011344069620",0.00,14.70,0,302.07,305.68,0.0,0.0,0.000,448827.5,448827.5,39614,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465978529,634803.00
06/15/2016 04:15,2,0.000,ALERT,213.51,303.28,59.965,1465978503,"201051344000417","219011344069620",0.00,15.00,0,301.47,305.08,0.0,0.0,0.000,441131.2,441131.2,39778,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465978531,634804.00
06/15/2016 04:15,2,0.000,ALERT,212.83,303.58,59.991,1465978503,"274151322000083","219011344069620",0.00,15.50,0,302.68,305.68,0.0,0.0,0.000,708410.2,708410.2,28569,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465978532,634805.00
06/15/2016 04:15,2,0.000,ALERT,213.51,303.28,60.002,1465978503,"274151322000076","219011344069620",0.00,15.50,0,302.37,305.68,0.0,0.0,0.000,754588.0,754588.0,28563,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465978534,634806.00
06/15/2016 04:15,2,0.000,ALERT,213.51,305.98,59.975,1465978503,"201051344000868","219011344069620",0.00,14.70,0,304.48,308.09,0.0,0.0,0.000,436154.5,436154.5,34865,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465978536,634807.00
06/15/2016 04:15,2,0.000,ALERT,212.83,304.78,59.959,1465978503,"274151322000095","219011344069620",0.00,15.00,0,302.98,306.28,0.0,0.0,0.000,746823.2,746823.2,28484,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465978538,634808.00
06/15/2016 04:15,2,0.000,ALERT,213.29,305.08,59.949,1465978503,"201051344000988","219011344069620",0.00,14.70,0,301.17,306.88,0.0,0.0,0.000,433160.9,433160.9,35159,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465978540,634809.00
06/15/2016 04:15,2,0.000,ALERT,213.06,303.28,59.970,1465978503,"201051344001025","219011344069620",0.00,14.30,0,301.77,306.28,0.0,0.0,0.000,446992.5,446992.5,39666,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465978541,634810.00
06/15/2016 04:15,2,0.000,ALERT,213.51,305.38,59.965,1465978503,"201051344000458","219011344069620",0.00,15.30,0,303.88,307.78,0.0,0.0,0.000,444013.0,444013.0,35083,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465978543,634811.00
06/15/2016 04:15,2,0.000,ALERT,213.96,305.08,59.959,1465978503,"201051344000853","219011344069620",0.00,14.30,0,303.58,307.18,0.0,0.0,0.000,442732.3,442732.3,34687,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465978545,634812.00
06/15/2016 04:15,2,0.000,ALERT,213.51,303.88,59.981,1465978503,"201051344000685","219011344069620",0.00,15.00,0,302.07,305.68,0.0,0.0,0.000,448204.7,448204.7,39515,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465978547,634813.00
06/15/2016 04:15,2,0.000,ALERT,213.51,303.58,59.970,1465978503,"201051344000917","219011344069620",0.00,15.50,0,300.87,305.08,0.0,0.0,0.000,444974.4,444974.4,39515,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465978548,634814.00
06/15/2016 04:15,2,0.000,ALERT,213.51,304.18,59.928,1465978503,"201051344001145","219011344069620",0.00,14.70,0,302.37,306.28,0.0,0.0,0.000,450216.1,450216.1,39365,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465978550,634815.00
06/15/2016 04:15,2,0.000,ALERT,213.51,303.28,59.970,1465978503,"201051344000651","219011344069620",0.00,14.00,0,301.77,305.08,0.0,0.0,0.000,442703.6,442703.6,39718,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465978552,634816.00
06/15/2016 04:15,2,0.000,ALERT,212.61,303.58,59.965,1465978503,"274151322000088","219011344069620",0.00,16.00,0,302.37,305.08,0.0,0.0,0.000,684363.9,684363.9,28225,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465978554,634817.00
06/15/2016 04:15,2,0.000,ALERT,213.51,302.68,59.970,1465978503,"274151322000068","219011344069620",0.00,16.00,0,301.77,304.48,0.0,0.0,0.000,578875.6,578875.6,29788,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465978556,634818.00
06/15/2016 04:15,2,0.000,ALERT,213.06,303.88,59.965,1465978503,"201051344001135","219011344069620",0.00,14.70,0,302.37,306.28,0.0,0.0,0.000,438725.7,438725.7,39654,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465978557,634819.00
06/15/2016 04:15,2,0.000,ALERT,213.29,305.68,59.975,1465978503,"201051344000594","219011344069620",0.00,14.70,0,303.58,307.78,0.0,0.0,0.000,448006.5,448006.5,35129,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465978559,634820.00
06/15/2016 04:15,2,0.000,ALERT,213.51,303.58,59.981,1465978503,"201051344001203","219011344069620",0.00,14.70,0,302.07,307.18,0.0,0.0,0.000,445856.2,445856.2,39694,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465978561,634821.00
06/15/2016 04:15,2,0.000,ALERT,212.83,303.58,59.981,1465978503,"274151322000054","219011344069620",0.00,16.00,0,302.37,305.68,0.0,0.0,0.000,698946.2,698946.2,28250,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465978563,634822.00
06/15/2016 04:15,2,0.000,ALERT,213.74,305.08,59.981,1465978503,"201051344000867","219011344069620",0.00,15.00,0,303.28,307.48,0.0,0.0,0.000,435370.4,435370.4,35127,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465978565,634823.00
06/15/2016 04:15,2,0.000,ALERT,213.29,303.58,60.007,1465978503,"201051344001093","219011344069620",0.00,15.30,0,302.07,305.98,0.0,0.0,0.000,444236.8,444236.8,39572,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465978566,634824.00
06/15/2016 04:15,2,0.000,ALERT,213.51,305.08,59.981,1465978503,"201051344000900","219011344069620",0.00,14.70,0,302.98,307.18,0.0,0.0,0.000,451080.1,451080.1,34520,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465978568,634825.00
06/15/2016 04:15,2,0.000,ALERT,213.74,304.48,60.018,1465978503,"201051344000648","219011344069620",0.00,14.00,0,303.28,307.18,0.0,0.0,0.000,442684.4,442684.4,34811,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465978570,634826.00
06/15/2016 04:15,2,0.000,ALERT,213.51,305.68,59.981,1465978503,"201051344000569","219011344069620",0.00,15.00,0,304.48,308.09,0.0,0.0,0.000,452167.3,452167.3,34443,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465978572,634827.00
06/15/2016 04:15,2,0.000,ALERT,213.51,305.38,59.981,1465978503,"201051344000983","219011344069620",0.00,14.70,0,304.18,307.78,0.0,0.0,0.000,443755.6,443755.6,34924,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465978574,634828.00
06/15/2016 04:15,2,0.000,ALERT,213.51,304.78,59.981,1465978503,"201051344001158","219011344069620",0.00,14.00,0,303.28,306.88,0.0,0.0,0.000,437824.7,437824.7,35191,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465978576,634829.00
06/15/2016 04:15,2,0.000,ALERT,213.96,305.38,59.986,1465978503,"201051344000576","219011344069620",0.00,14.70,0,303.88,307.48,0.0,0.0,0.000,444886.7,444886.7,34595,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465978577,634830.00
06/15/2016 04:15,2,0.000,ALERT,213.06,302.98,59.986,1465978503,"274151322000087","219011344069620",0.00,16.30,0,301.77,305.08,0.0,0.0,0.000,672321.7,672321.7,28366,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465978579,634831.00
06/15/2016 04:30,2,0.000,ALERT,213.74,304.48,59.928,1465979403,"201051344000645","219011344069620",0.00,15.30,0,302.98,306.88,0.0,0.0,0.000,444452.2,444452.2,34731,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465979405,634832.00
06/15/2016 04:30,2,0.000,ALERT,212.83,303.28,59.981,1465979403,"274151322000085","219011344069620",0.00,15.80,0,301.17,305.38,0.0,0.0,0.000,700500.8,700500.8,28265,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465979407,634833.00
06/15/2016 04:30,2,0.000,ALERT,213.96,304.78,59.975,1465979403,"201051344000633","219011344069620",0.00,14.70,0,301.17,306.28,0.0,0.0,0.000,435632.3,435632.3,35217,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465979409,634834.00
06/15/2016 04:30,2,0.000,ALERT,213.51,305.08,59.981,1465979403,"201051344000469","219011344069620",0.00,14.30,0,302.07,306.58,0.0,0.0,0.000,437124.0,437124.0,35147,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465979411,634835.00
06/15/2016 04:30,2,0.000,ALERT,213.06,303.88,59.975,1465979403,"201051344000646","219011344069620",0.00,14.70,0,301.17,305.38,0.0,0.0,0.000,440177.1,440177.1,39693,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465979413,634836.00
06/15/2016 04:30,2,0.000,ALERT,212.38,303.88,59.938,1465979403,"274151322000052","219011344069620",0.00,15.80,0,301.47,305.98,0.0,0.0,0.000,714859.9,714859.9,28491,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465979414,634837.00
06/15/2016 04:30,2,0.000,ALERT,213.51,304.18,59.981,1465979403,"201051344000585","219011344069620",0.00,15.00,0,301.47,305.38,0.0,0.0,0.000,447400.5,447400.5,39701,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465979416,634838.00
06/15/2016 04:30,2,0.000,ALERT,213.29,304.18,59.970,1465979403,"201051344001230","219011344069620",0.00,15.00,0,302.07,305.68,0.0,0.0,0.000,443691.6,443691.6,39504,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465979418,634839.00
06/15/2016 04:30,2,0.000,ALERT,213.74,304.48,59.981,1465979403,"201051344000582","219011344069620",0.00,14.70,0,302.68,306.28,0.0,0.0,0.000,437041.8,437041.8,39658,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465979420,634840.00
06/15/2016 04:30,2,0.000,ALERT,213.06,303.88,59.981,1465979403,"201051344000955","219011344069620",0.00,15.00,0,301.47,305.38,0.0,0.0,0.000,449690.8,449690.8,39592,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465979422,634841.00
06/15/2016 04:30,2,0.000,ALERT,212.61,302.68,60.002,1465979403,"274151322000094","219011344069620",0.00,15.30,0,300.87,304.78,0.0,0.0,0.000,578967.9,578967.9,29580,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465979424,634842.00
06/15/2016 04:30,2,0.000,ALERT,213.29,305.38,59.975,1465979403,"201051344000579","219011344069620",0.00,15.00,0,303.88,307.78,0.0,0.0,0.000,451268.9,451268.9,15218,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465979426,634843.00
06/15/2016 04:30,2,0.000,ALERT,213.06,304.18,60.007,1465979403,"201051344000890","219011344069620",0.00,15.30,0,302.37,306.58,0.0,0.0,0.000,446864.7,446864.7,39611,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465979427,634844.00
06/15/2016 04:30,2,0.000,ALERT,213.29,303.58,59.981,1465979403,"201051344000438","219011344069620",0.00,14.70,0,302.07,305.68,0.0,0.0,0.000,448827.5,448827.5,39616,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465979429,634845.00
06/15/2016 04:30,2,0.000,ALERT,213.29,302.98,59.981,1465979403,"201051344000417","219011344069620",0.00,15.00,0,301.17,304.78,0.0,0.0,0.000,441131.2,441131.2,39780,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465979431,634846.00
06/15/2016 04:30,2,0.000,ALERT,212.83,303.88,59.975,1465979403,"274151322000083","219011344069620",0.00,15.50,0,301.77,305.68,0.0,0.0,0.000,708410.2,708410.2,28571,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465979433,634847.00
06/15/2016 04:30,2,0.000,ALERT,213.06,302.98,59.970,1465979403,"274151322000076","219011344069620",0.00,15.50,0,301.47,305.68,0.0,0.0,0.000,754588.0,754588.0,28565,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465979434,634848.00
06/15/2016 04:30,2,0.000,ALERT,213.51,305.68,59.975,1465979403,"201051344000868","219011344069620",0.00,14.70,0,303.88,307.78,0.0,0.0,0.000,436154.5,436154.5,34867,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465979436,634849.00
06/15/2016 04:30,2,0.000,ALERT,212.83,303.88,60.002,1465979403,"274151322000095","219011344069620",0.00,15.30,0,302.37,305.98,0.0,0.0,0.000,746823.2,746823.2,28486,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465979438,634850.00
06/15/2016 04:30,2,0.000,ALERT,213.29,305.08,59.922,1465979403,"201051344000988","219011344069620",0.00,15.00,0,300.87,306.58,0.0,0.0,0.000,433160.9,433160.9,35161,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465979440,634851.00
06/15/2016 04:30,2,0.000,ALERT,213.06,302.98,59.965,1465979403,"201051344001025","219011344069620",0.00,14.70,0,301.47,305.98,0.0,0.0,0.000,446992.5,446992.5,39668,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465979442,634852.00
06/15/2016 04:30,2,0.000,ALERT,213.51,305.38,59.975,1465979403,"201051344000458","219011344069620",0.00,15.50,0,303.58,307.48,0.0,0.0,0.000,444013.0,444013.0,35085,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465979443,634853.00
06/15/2016 04:30,2,0.000,ALERT,214.19,305.08,59.959,1465979403,"201051344000853","219011344069620",0.00,14.70,0,303.28,307.18,0.0,0.0,0.000,442732.3,442732.3,34689,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465979445,634854.00
06/15/2016 04:30,2,0.000,ALERT,213.51,303.28,59.965,1465979403,"201051344000917","219011344069620",0.00,15.80,0,300.57,304.78,0.0,0.0,0.000,444974.4,444974.4,39517,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465979448,634855.00
06/15/2016 04:30,2,0.000,ALERT,213.74,304.18,59.965,1465979403,"201051344001145","219011344069620",0.00,15.00,0,302.37,306.28,0.0,0.0,0.000,450216.1,450216.1,39367,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465979450,634856.00
06/15/2016 04:30,2,0.000,ALERT,213.51,303.28,59.965,1465979403,"201051344000651","219011344069620",0.00,14.30,0,301.47,305.08,0.0,0.0,0.000,442703.6,442703.6,39720,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465979452,634857.00
06/15/2016 04:30,2,0.000,ALERT,212.38,303.28,59.933,1465979403,"274151322000088","219011344069620",0.00,16.00,0,301.47,305.08,0.0,0.0,0.000,684363.9,684363.9,28227,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465979454,634858.00
06/15/2016 04:30,2,0.000,ALERT,213.29,302.37,59.954,1465979403,"274151322000068","219011344069620",0.00,16.00,0,300.87,304.48,0.0,0.0,0.000,578875.6,578875.6,29790,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465979456,634859.00
06/15/2016 04:30,2,0.000,ALERT,213.06,303.88,59.954,1465979403,"201051344001135","219011344069620",0.00,15.00,0,302.07,305.98,0.0,0.0,0.000,438725.7,438725.7,39656,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465979458,634860.00
06/15/2016 04:30,2,0.000,ALERT,213.29,305.98,59.959,1465979403,"201051344000594","219011344069620",0.00,14.70,0,302.98,307.48,0.0,0.0,0.000,448006.5,448006.5,35131,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465979460,634861.00
06/15/2016 04:30,2,0.000,ALERT,213.29,303.58,59.954,1465979403,"201051344001203","219011344069620",0.00,15.00,0,301.77,307.18,0.0,0.0,0.000,445856.2,445856.2,39696,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465979461,634862.00
06/15/2016 04:30,2,0.000,ALERT,212.61,304.18,59.954,1465979403,"274151322000054","219011344069620",0.00,16.00,0,301.47,305.68,0.0,0.0,0.000,698946.2,698946.2,28252,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465979463,634863.00
06/15/2016 04:30,2,0.000,ALERT,213.74,305.08,59.949,1465979403,"201051344000867","219011344069620",0.00,15.30,0,302.98,307.48,0.0,0.0,0.000,435370.4,435370.4,35129,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465979465,634864.00
06/15/2016 04:30,2,0.000,ALERT,213.51,303.88,59.970,1465979403,"201051344001093","219011344069620",0.00,15.50,0,301.77,305.38,0.0,0.0,0.000,444236.8,444236.8,39574,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465979467,634865.00
06/15/2016 04:30,2,0.000,ALERT,213.29,305.08,59.944,1465979403,"201051344000900","219011344069620",0.00,14.70,0,302.98,306.88,0.0,0.0,0.000,451080.1,451080.1,34522,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465979469,634866.00
06/15/2016 04:30,2,0.000,ALERT,213.74,304.78,59.944,1465979403,"201051344000648","219011344069620",0.00,14.30,0,302.68,306.88,0.0,0.0,0.000,442684.4,442684.4,34813,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465979470,634867.00
06/15/2016 04:30,2,0.000,ALERT,213.51,305.68,59.954,1465979403,"201051344000569","219011344069620",0.00,15.00,0,304.18,307.78,0.0,0.0,0.000,452167.3,452167.3,34445,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465979472,634868.00
06/15/2016 04:30,2,0.000,ALERT,213.51,305.68,59.954,1465979403,"201051344000983","219011344069620",0.00,15.00,0,303.58,307.48,0.0,0.0,0.000,443755.6,443755.6,34926,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465979474,634869.00
06/15/2016 04:30,2,0.000,ALERT,213.51,305.08,59.954,1465979403,"201051344001158","219011344069620",0.00,14.30,0,302.68,306.58,0.0,0.0,0.000,437824.7,437824.7,35193,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465979476,634870.00
06/15/2016 04:30,2,0.000,ALERT,213.96,305.68,59.954,1465979403,"201051344000576","219011344069620",0.00,14.70,0,302.98,307.18,0.0,0.0,0.000,444886.7,444886.7,34597,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465979477,634871.00
06/15/2016 04:30,2,0.000,ALERT,213.06,302.68,59.944,1465979403,"274151322000087","219011344069620",0.00,16.30,0,300.87,304.78,0.0,0.0,0.000,672321.7,672321.7,28368,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465979479,634872.00
06/15/2016 04:30,2,0.000,ALERT,213.74,304.18,59.949,1465979403,"201051344000685","219011344069620",0.00,15.00,0,301.77,305.38,0.0,0.0,0.000,448204.7,448204.7,39517,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465979481,634873.00
06/15/2016 04:45,2,0.000,ALERT,213.96,305.38,59.975,1465980303,"201051344000645","219011344069620",0.00,15.30,0,302.68,306.88,0.0,0.0,0.000,444452.2,444452.2,34733,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465980305,634874.00
06/15/2016 04:45,2,0.000,ALERT,213.06,304.18,59.954,1465980303,"274151322000085","219011344069620",0.00,15.80,0,301.77,305.68,0.0,0.0,0.000,700500.8,700500.8,28267,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465980307,634875.00
06/15/2016 04:45,2,0.000,ALERT,213.96,305.08,59.975,1465980303,"201051344000633","219011344069620",0.00,14.70,0,301.47,306.58,0.0,0.0,0.000,435632.3,435632.3,35219,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465980309,634876.00
06/15/2016 04:45,2,0.000,ALERT,213.51,305.38,59.975,1465980303,"201051344000469","219011344069620",0.00,14.30,0,302.07,306.88,0.0,0.0,0.000,437124.0,437124.0,35149,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465980311,634877.00
06/15/2016 04:45,2,0.000,ALERT,213.06,303.58,60.018,1465980303,"201051344000646","219011344069620",0.00,15.00,0,300.87,305.38,0.0,0.0,0.000,440177.1,440177.1,39695,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465980313,634878.00
06/15/2016 04:45,2,0.000,ALERT,212.61,303.28,59.970,1465980303,"274151322000052","219011344069620",0.00,15.80,0,301.47,305.98,0.0,0.0,0.000,714859.9,714859.9,28493,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465980315,634879.00
06/15/2016 04:45,2,0.000,ALERT,213.29,303.88,59.986,1465980303,"201051344000585","219011344069620",0.00,15.00,0,301.47,305.68,0.0,0.0,0.000,447400.5,447400.5,39703,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465980317,634880.00
06/15/2016 04:45,2,0.000,ALERT,213.29,304.18,59.970,1465980303,"201051344001230","219011344069620",0.00,15.00,0,302.37,305.68,0.0,0.0,0.000,443691.6,443691.6,39506,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465980318,634881.00
06/15/2016 04:45,2,0.000,ALERT,213.51,304.48,59.965,1465980303,"201051344000582","219011344069620",0.00,14.70,0,302.68,306.28,0.0,0.0,0.000,437041.8,437041.8,39660,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465980320,634882.00
06/15/2016 04:45,2,0.000,ALERT,212.83,303.88,59.981,1465980303,"201051344000955","219011344069620",0.00,15.00,0,302.07,305.38,0.0,0.0,0.000,449690.8,449690.8,39594,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465980322,634883.00
06/15/2016 04:45,2,0.000,ALERT,213.06,302.98,59.981,1465980303,"274151322000094","219011344069620",0.00,15.30,0,301.47,305.08,0.0,0.0,0.000,578967.9,578967.9,29582,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465980324,634884.00
06/15/2016 04:45,2,0.000,ALERT,213.51,305.98,59.965,1465980303,"201051344000579","219011344069620",0.00,15.30,0,303.88,307.78,0.0,0.0,0.000,451268.9,451268.9,15220,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465980325,634885.00
06/15/2016 04:45,2,0.000,ALERT,213.06,304.48,60.002,1465980303,"201051344000890","219011344069620",0.00,15.30,0,302.07,306.58,0.0,0.0,0.000,446864.7,446864.7,39613,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465980327,634886.00
06/15/2016 04:45,2,0.000,ALERT,213.29,303.88,59.965,1465980303,"201051344000438","219011344069620",0.00,15.00,0,301.77,305.98,0.0,0.0,0.000,448827.5,448827.5,39618,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465980329,634887.00
06/15/2016 04:45,2,0.000,ALERT,213.29,303.28,59.965,1465980303,"201051344000417","219011344069620",0.00,15.30,0,301.17,304.78,0.0,0.0,0.000,441131.2,441131.2,39782,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465980331,634888.00
06/15/2016 04:45,2,0.000,ALERT,212.83,304.48,59.975,1465980303,"274151322000083","219011344069620",0.00,15.50,0,302.07,305.98,0.0,0.0,0.000,708410.2,708410.2,28573,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465980333,634889.00
06/15/2016 04:45,2,0.000,ALERT,213.51,303.58,59.959,1465980303,"274151322000076","219011344069620",0.00,15.80,0,301.77,305.98,0.0,0.0,0.000,754588.0,754588.0,28567,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465980334,634890.00
06/15/2016 04:45,2,0.000,ALERT,213.51,305.98,59.975,1465980303,"201051344000868","219011344069620",0.00,15.00,0,303.88,307.78,0.0,0.0,0.000,436154.5,436154.5,34869,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465980336,634891.00
06/15/2016 04:45,2,0.000,ALERT,212.83,304.78,59.965,1465980303,"274151322000095","219011344069620",0.00,15.30,0,302.68,306.58,0.0,0.0,0.000,746823.2,746823.2,28488,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465980338,634892.00
06/15/2016 04:45,2,0.000,ALERT,213.51,305.38,59.959,1465980303,"201051344000988","219011344069620",0.00,15.00,0,300.87,306.58,0.0,0.0,0.000,433160.9,433160.9,35163,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465980340,634893.00
06/15/2016 04:45,2,0.000,ALERT,212.83,302.98,59.965,1465980303,"201051344001025","219011344069620",0.00,14.70,0,301.17,306.28,0.0,0.0,0.000,446992.5,446992.5,39670,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465980342,634894.00
06/15/2016 04:45,2,0.000,ALERT,213.51,305.38,59.970,1465980303,"201051344000458","219011344069620",0.00,15.50,0,303.28,307.48,0.0,0.0,0.000,444013.0,444013.0,35087,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465980343,634895.00
06/15/2016 04:45,2,0.000,ALERT,213.96,305.38,59.965,1465980303,"201051344000853","219011344069620",0.00,15.00,0,303.28,307.18,0.0,0.0,0.000,442732.3,442732.3,34691,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465980345,634896.00
06/15/2016 04:45,2,0.000,ALERT,213.51,303.88,59.959,1465980303,"201051344000685","219011344069620",0.00,15.00,0,302.07,305.68,0.0,0.0,0.000,448204.7,448204.7,39519,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465980347,634897.00
06/15/2016 04:45,2,0.000,ALERT,213.29,303.58,59.965,1465980303,"201051344000917","219011344069620",0.00,15.80,0,300.87,305.08,0.0,0.0,0.000,444974.4,444974.4,39519,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465980349,634898.00
06/15/2016 04:45,2,0.000,ALERT,213.51,304.18,59.933,1465980303,"201051344001145","219011344069620",0.00,15.00,0,302.37,306.58,0.0,0.0,0.000,450216.1,450216.1,39369,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465980351,634899.00
06/15/2016 04:45,2,0.000,ALERT,213.06,302.98,59.965,1465980303,"201051344000651","219011344069620",0.00,14.30,0,301.47,305.08,0.0,0.0,0.000,442703.6,442703.6,39722,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465980352,634900.00
06/15/2016 04:45,2,0.000,ALERT,212.61,303.28,59.965,1465980303,"274151322000088","219011344069620",0.00,16.00,0,301.77,305.38,0.0,0.0,0.000,684363.9,684363.9,28229,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465980354,634901.00
06/15/2016 04:45,2,0.000,ALERT,213.51,303.28,59.965,1465980303,"274151322000068","219011344069620",0.00,16.30,0,301.17,304.78,0.0,0.0,0.000,578875.6,578875.6,29792,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465980356,634902.00
06/15/2016 04:45,2,0.000,ALERT,212.83,303.88,59.970,1465980303,"201051344001135","219011344069620",0.00,15.00,0,302.07,305.98,0.0,0.0,0.000,438725.7,438725.7,39658,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465980358,634903.00
06/15/2016 04:45,2,0.000,ALERT,213.51,306.28,59.959,1465980303,"201051344000594","219011344069620",0.00,15.00,0,303.28,307.48,0.0,0.0,0.000,448006.5,448006.5,35133,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465980360,634904.00
06/15/2016 04:45,2,0.000,ALERT,213.29,303.88,59.928,1465980303,"201051344001203","219011344069620",0.00,15.00,0,301.77,307.18,0.0,0.0,0.000,445856.2,445856.2,39698,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465980362,634905.00
06/15/2016 04:45,2,0.000,ALERT,212.83,303.88,59.959,1465980303,"274151322000054","219011344069620",0.00,16.30,0,302.07,306.28,0.0,0.0,0.000,698946.2,698946.2,28254,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465980363,634906.00
06/15/2016 04:45,2,0.000,ALERT,213.96,305.68,59.975,1465980303,"201051344000867","219011344069620",0.00,15.30,0,302.68,307.48,0.0,0.0,0.000,435370.4,435370.4,35131,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465980365,634907.00
06/15/2016 04:45,2,0.000,ALERT,213.29,303.88,59.965,1465980303,"201051344001093","219011344069620",0.00,15.50,0,302.07,305.38,0.0,0.0,0.000,444236.8,444236.8,39576,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465980367,634908.00
06/15/2016 04:45,2,0.000,ALERT,213.51,305.38,59.970,1465980303,"201051344000900","219011344069620",0.00,15.00,0,302.68,306.88,0.0,0.0,0.000,451080.1,451080.1,34524,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465980369,634909.00
06/15/2016 04:45,2,0.000,ALERT,213.74,305.08,59.970,1465980303,"201051344000648","219011344069620",0.00,14.30,0,302.98,307.18,0.0,0.0,0.000,442684.4,442684.4,34815,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465980371,634910.00
06/15/2016 04:45,2,0.000,ALERT,213.74,305.98,60.018,1465980303,"201051344000569","219011344069620",0.00,15.30,0,303.88,307.78,0.0,0.0,0.000,452167.3,452167.3,34447,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465980373,634911.00
06/15/2016 04:45,2,0.000,ALERT,213.51,305.98,59.965,1465980303,"201051344000983","219011344069620",0.00,15.30,0,303.28,307.48,0.0,0.0,0.000,443755.6,443755.6,34928,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465980375,634912.00
06/15/2016 04:45,2,0.000,ALERT,213.51,305.08,59.981,1465980303,"201051344001158","219011344069620",0.00,14.30,0,302.68,306.58,0.0,0.0,0.000,437824.7,437824.7,35195,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465980376,634913.00
06/15/2016 04:45,2,0.000,ALERT,213.96,305.98,59.975,1465980303,"201051344000576","219011344069620",0.00,14.70,0,303.58,307.18,0.0,0.0,0.000,444886.7,444886.7,34599,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465980378,634914.00
06/15/2016 04:45,2,0.000,ALERT,212.83,303.58,59.991,1465980303,"274151322000087","219011344069620",0.00,16.30,0,301.47,305.38,0.0,0.0,0.000,672321.7,672321.7,28370,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465980380,634915.00
06/15/2016 05:00,2,0.000,ALERT,213.74,304.78,60.012,1465981204,"201051344000645","219011344069620",0.00,15.30,0,302.98,307.18,0.0,0.0,0.000,444452.2,444452.2,34735,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465981206,634916.00
06/15/2016 05:00,2,0.000,ALERT,212.61,303.58,59.970,1465981204,"274151322000085","219011344069620",0.00,15.80,0,301.47,305.08,0.0,0.0,0.000,700500.8,700500.8,28269,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465981208,634917.00
06/15/2016 05:00,2,0.000,ALERT,213.51,304.18,59.981,1465981204,"201051344000633","219011344069620",0.00,14.70,0,301.17,306.58,0.0,0.0,0.000,435632.3,435632.3,35221,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465981210,634918.00
06/15/2016 05:00,2,0.000,ALERT,213.06,304.78,59.965,1465981204,"201051344000469","219011344069620",0.00,14.30,0,302.07,306.58,0.0,0.0,0.000,437124.0,437124.0,35151,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465981211,634919.00
06/15/2016 05:00,2,0.000,ALERT,212.61,303.28,59.975,1465981204,"201051344000646","219011344069620",0.00,15.00,0,301.17,305.38,0.0,0.0,0.000,440177.1,440177.1,39697,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465981213,634920.00
06/15/2016 05:00,2,0.000,ALERT,212.16,302.98,59.981,1465981204,"274151322000052","219011344069620",0.00,15.80,0,301.47,305.68,0.0,0.0,0.000,714859.9,714859.9,28495,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465981215,634921.00
06/15/2016 05:00,2,0.000,ALERT,212.83,303.28,59.949,1465981204,"201051344000585","219011344069620",0.00,15.30,0,301.17,305.38,0.0,0.0,0.000,447400.5,447400.5,39705,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465981217,634922.00
06/15/2016 05:00,2,0.000,ALERT,212.83,303.58,59.970,1465981204,"201051344001230","219011344069620",0.00,15.00,0,302.07,305.68,0.0,0.0,0.000,443691.6,443691.6,39508,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465981219,634923.00
06/15/2016 05:00,2,0.000,ALERT,213.29,304.18,59.970,1465981204,"201051344000582","219011344069620",0.00,14.70,0,302.68,305.98,0.0,0.0,0.000,437041.8,437041.8,39662,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465981220,634924.00
06/15/2016 05:00,2,0.000,ALERT,212.38,303.28,59.975,1465981204,"201051344000955","219011344069620",0.00,15.30,0,301.77,305.38,0.0,0.0,0.000,449690.8,449690.8,39596,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465981222,634925.00
06/15/2016 05:00,2,0.000,ALERT,212.61,302.37,59.965,1465981204,"274151322000094","219011344069620",0.00,15.30,0,301.17,304.48,0.0,0.0,0.000,578967.9,578967.9,29584,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465981224,634926.00
06/15/2016 05:00,2,0.000,ALERT,213.06,305.08,59.965,1465981204,"201051344000579","219011344069620",0.00,15.30,0,303.88,308.09,0.0,0.0,0.000,451268.9,451268.9,15222,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465981226,634927.00
06/15/2016 05:00,2,0.000,ALERT,212.61,303.58,60.007,1465981204,"201051344000890","219011344069620",0.00,15.30,0,302.37,306.58,0.0,0.0,0.000,446864.7,446864.7,39615,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465981228,634928.00
06/15/2016 05:00,2,0.000,ALERT,213.06,303.28,59.965,1465981204,"201051344000438","219011344069620",0.00,14.70,0,301.77,305.68,0.0,0.0,0.000,448827.5,448827.5,39620,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465981230,634929.00
06/15/2016 05:00,2,0.000,ALERT,213.06,302.98,59.975,1465981204,"201051344000417","219011344069620",0.00,15.30,0,301.17,305.08,0.0,0.0,0.000,441131.2,441131.2,39784,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465981232,634930.00
06/15/2016 05:00,2,0.000,ALERT,212.61,303.58,60.002,1465981204,"274151322000083","219011344069620",0.00,15.50,0,302.07,305.98,0.0,0.0,0.000,708410.2,708410.2,28575,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465981233,634931.00
06/15/2016 05:00,2,0.000,ALERT,213.06,302.68,59.959,1465981204,"274151322000076","219011344069620",0.00,15.80,0,301.47,305.38,0.0,0.0,0.000,754588.0,754588.0,28569,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465981235,634932.00
06/15/2016 05:00,2,0.000,ALERT,213.06,305.38,59.944,1465981204,"201051344000868","219011344069620",0.00,14.70,0,303.88,307.78,0.0,0.0,0.000,436154.5,436154.5,34871,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465981237,634933.00
06/15/2016 05:00,2,0.000,ALERT,212.38,303.58,59.965,1465981204,"274151322000095","219011344069620",0.00,15.30,0,302.37,305.98,0.0,0.0,0.000,746823.2,746823.2,28490,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465981239,634934.00
06/15/2016 05:00,2,0.000,ALERT,213.06,304.48,59.975,1465981204,"201051344000988","219011344069620",0.00,15.00,0,300.57,306.58,0.0,0.0,0.000,433160.9,433160.9,35165,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465981241,634935.00
06/15/2016 05:00,2,0.000,ALERT,212.61,302.37,59.965,1465981204,"201051344001025","219011344069620",0.00,14.70,0,301.17,305.68,0.0,0.0,0.000,446992.5,446992.5,39672,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465981243,634936.00
06/15/2016 05:00,2,0.000,ALERT,212.83,304.78,59.965,1465981204,"201051344000458","219011344069620",0.00,15.80,0,303.28,307.48,0.0,0.0,0.000,444013.0,444013.0,35089,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465981244,634937.00
06/15/2016 05:00,2,0.000,ALERT,213.51,304.48,59.965,1465981204,"201051344000853","219011344069620",0.00,14.70,0,303.28,307.18,0.0,0.0,0.000,442732.3,442732.3,34693,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465981246,634938.00
06/15/2016 05:00,2,0.000,ALERT,213.06,303.28,59.975,1465981204,"201051344000685","219011344069620",0.00,15.30,0,301.77,305.38,0.0,0.0,0.000,448204.7,448204.7,39521,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465981248,634939.00
06/15/2016 05:00,2,0.000,ALERT,212.83,302.37,59.938,1465981204,"201051344000917","219011344069620",0.00,15.80,0,300.57,304.78,0.0,0.0,0.000,444974.4,444974.4,39521,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465981250,634940.00
06/15/2016 05:00,2,0.000,ALERT,212.83,303.28,59.975,1465981204,"201051344001145","219011344069620",0.00,15.00,0,302.07,305.98,0.0,0.0,0.000,450216.1,450216.1,39371,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465981252,634941.00
06/15/2016 05:00,2,0.000,ALERT,213.06,302.37,59.970,1465981204,"201051344000651","219011344069620",0.00,14.30,0,301.17,305.08,0.0,0.0,0.000,442703.6,442703.6,39724,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465981253,634942.00
06/15/2016 05:00,2,0.000,ALERT,211.93,301.77,59.965,1465981204,"274151322000088","219011344069620",0.00,16.00,0,301.47,304.78,0.0,0.0,0.000,684363.9,684363.9,28231,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465981255,634943.00
06/15/2016 05:00,2,0.000,ALERT,213.06,302.37,59.965,1465981204,"274151322000068","219011344069620",0.00,16.30,0,301.17,304.18,0.0,0.0,0.000,578875.6,578875.6,29794,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465981257,634944.00
06/15/2016 05:00,2,0.000,ALERT,212.38,302.98,59.944,1465981204,"201051344001135","219011344069620",0.00,15.00,0,301.77,305.98,0.0,0.0,0.000,438725.7,438725.7,39660,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465981259,634945.00
