ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/15/2016 05:00,2,0.000,ALERT,212.61,305.08,59.965,1465981204,"201051344000594","219011344069620",0.00,15.00,0,302.98,307.78,0.0,0.0,0.000,448006.5,448006.5,35135,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465981260,634946.00
06/15/2016 05:00,2,0.000,ALERT,212.83,302.68,59.970,1465981204,"201051344001203","219011344069620",0.00,15.00,0,301.77,306.88,0.0,0.0,0.000,445856.2,445856.2,39700,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465981262,634947.00
06/15/2016 05:00,2,0.000,ALERT,212.38,303.58,59.954,1465981204,"274151322000054","219011344069620",0.00,16.30,0,301.47,305.68,0.0,0.0,0.000,698946.2,698946.2,28256,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465981264,634948.00
06/15/2016 05:00,2,0.000,ALERT,213.06,304.18,59.959,1465981204,"201051344000867","219011344069620",0.00,15.30,0,302.98,307.78,0.0,0.0,0.000,435370.4,435370.4,35133,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465981266,634949.00
06/15/2016 05:00,2,0.000,ALERT,212.83,302.98,59.959,1465981204,"201051344001093","219011344069620",0.00,15.50,0,301.77,305.38,0.0,0.0,0.000,444236.8,444236.8,39578,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465981268,634950.00
06/15/2016 05:00,2,0.000,ALERT,212.83,304.48,59.965,1465981204,"201051344000900","219011344069620",0.00,15.00,0,302.68,307.18,0.0,0.0,0.000,451080.1,451080.1,34526,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465981270,634951.00
06/15/2016 05:00,2,0.000,ALERT,213.06,303.88,59.965,1465981204,"201051344000648","219011344069620",0.00,14.30,0,302.68,307.48,0.0,0.0,0.000,442684.4,442684.4,34817,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465981272,634952.00
06/15/2016 05:00,2,0.000,ALERT,213.06,305.08,59.959,1465981204,"201051344000569","219011344069620",0.00,15.00,0,303.88,307.78,0.0,0.0,0.000,452167.3,452167.3,34449,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465981273,634953.00
06/15/2016 05:00,2,0.000,ALERT,212.83,304.78,59.954,1465981204,"201051344000983","219011344069620",0.00,15.30,0,303.58,307.48,0.0,0.0,0.000,443755.6,443755.6,34930,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465981275,634954.00
06/15/2016 05:00,2,0.000,ALERT,213.06,304.18,59.954,1465981204,"201051344001158","219011344069620",0.00,14.30,0,302.37,306.88,0.0,0.0,0.000,437824.7,437824.7,35197,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465981277,634955.00
06/15/2016 05:00,2,0.000,ALERT,213.51,304.78,59.965,1465981204,"201051344000576","219011344069620",0.00,15.00,0,302.98,307.48,0.0,0.0,0.000,444886.7,444886.7,34601,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465981279,634956.00
06/15/2016 05:00,2,0.000,ALERT,212.61,302.68,59.959,1465981204,"274151322000087","219011344069620",0.00,16.30,0,301.17,304.78,0.0,0.0,0.000,672321.7,672321.7,28372,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465981281,634957.00
06/15/2016 05:15,2,0.000,ALERT,213.29,304.18,59.970,1465982103,"201051344000645","219011344069620",0.00,15.30,0,302.68,306.28,0.0,0.0,0.000,444452.2,444452.2,34737,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465982105,634958.00
06/15/2016 05:15,2,0.000,ALERT,212.38,302.68,59.986,1465982103,"274151322000085","219011344069620",0.00,15.80,0,300.27,304.48,0.0,0.0,0.000,700500.8,700500.8,28271,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465982107,634959.00
06/15/2016 05:15,2,0.000,ALERT,213.29,303.88,59.970,1465982103,"201051344000633","219011344069620",0.00,14.70,0,301.17,305.98,0.0,0.0,0.000,435632.3,435632.3,35223,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465982109,634960.00
06/15/2016 05:15,2,0.000,ALERT,212.83,304.18,59.996,1465982103,"201051344000469","219011344069620",0.00,14.30,0,301.77,305.98,0.0,0.0,0.000,437124.0,437124.0,35153,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465982111,634961.00
06/15/2016 05:15,2,0.000,ALERT,212.61,302.98,59.991,1465982103,"201051344000646","219011344069620",0.00,15.00,0,300.87,304.78,0.0,0.0,0.000,440177.1,440177.1,39699,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465982113,634962.00
06/15/2016 05:15,2,0.000,ALERT,211.93,302.37,59.981,1465982103,"274151322000052","219011344069620",0.00,15.80,0,300.27,305.08,0.0,0.0,0.000,714859.9,714859.9,28497,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465982115,634963.00
06/15/2016 05:15,2,0.000,ALERT,213.06,303.28,59.986,1465982103,"201051344000585","219011344069620",0.00,15.30,0,300.57,305.08,0.0,0.0,0.000,447400.5,447400.5,39707,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465982116,634964.00
06/15/2016 05:15,2,0.000,ALERT,212.83,303.28,60.012,1465982103,"201051344001230","219011344069620",0.00,15.00,0,301.47,304.78,0.0,0.0,0.000,443691.6,443691.6,39510,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465982118,634965.00
06/15/2016 05:15,2,0.000,ALERT,213.29,304.18,60.034,1465982103,"201051344000582","219011344069620",0.00,14.70,0,302.37,305.38,0.0,0.0,0.000,437041.8,437041.8,39664,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465982120,634966.00
06/15/2016 05:15,2,0.000,ALERT,212.61,303.28,60.002,1465982103,"201051344000955","219011344069620",0.00,15.30,0,301.17,305.08,0.0,0.0,0.000,449690.8,449690.8,39598,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465982122,634967.00
06/15/2016 05:15,2,0.000,ALERT,211.93,301.77,59.986,1465982103,"274151322000094","219011344069620",0.00,15.30,0,299.97,304.18,0.0,0.0,0.000,578967.9,578967.9,29586,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465982123,634968.00
06/15/2016 05:15,2,0.000,ALERT,212.83,304.78,59.996,1465982103,"201051344000579","219011344069620",0.00,15.00,0,303.58,306.88,0.0,0.0,0.000,451268.9,451268.9,15224,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465982125,634969.00
06/15/2016 05:15,2,0.000,ALERT,212.83,303.58,60.028,1465982103,"201051344000890","219011344069620",0.00,15.30,0,301.47,305.68,0.0,0.0,0.000,446864.7,446864.7,39617,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465982127,634970.00
06/15/2016 05:15,2,0.000,ALERT,212.83,302.98,60.002,1465982103,"201051344000438","219011344069620",0.00,14.70,0,301.47,305.08,0.0,0.0,0.000,448827.5,448827.5,39622,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465982129,634971.00
06/15/2016 05:15,2,0.000,ALERT,213.06,302.68,60.012,1465982103,"201051344000417","219011344069620",0.00,15.30,0,300.87,304.48,0.0,0.0,0.000,441131.2,441131.2,39786,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465982131,634972.00
06/15/2016 05:15,2,0.000,ALERT,212.16,302.98,59.996,1465982103,"274151322000083","219011344069620",0.00,15.50,0,300.87,305.08,0.0,0.0,0.000,708410.2,708410.2,28577,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465982132,634973.00
06/15/2016 05:15,2,0.000,ALERT,212.61,302.98,59.975,1465982103,"274151322000076","219011344069620",0.00,15.80,0,300.27,304.78,0.0,0.0,0.000,754588.0,754588.0,28571,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465982134,634974.00
06/15/2016 05:15,2,0.000,ALERT,212.83,305.08,59.986,1465982103,"201051344000868","219011344069620",0.00,14.70,0,303.58,306.88,0.0,0.0,0.000,436154.5,436154.5,34873,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465982136,634975.00
06/15/2016 05:15,2,0.000,ALERT,212.16,303.88,59.996,1465982103,"274151322000095","219011344069620",0.00,15.30,0,301.17,305.08,0.0,0.0,0.000,746823.2,746823.2,28492,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465982138,634976.00
06/15/2016 05:15,2,0.000,ALERT,212.61,304.18,60.028,1465982103,"201051344000988","219011344069620",0.00,15.00,0,300.27,305.98,0.0,0.0,0.000,433160.9,433160.9,35167,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465982140,634977.00
06/15/2016 05:15,2,0.000,ALERT,212.83,302.68,60.002,1465982103,"201051344001025","219011344069620",0.00,14.70,0,300.87,305.08,0.0,0.0,0.000,446992.5,446992.5,39674,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465982142,634978.00
06/15/2016 05:15,2,0.000,ALERT,212.83,304.78,59.996,1465982103,"201051344000458","219011344069620",0.00,15.80,0,302.98,306.88,0.0,0.0,0.000,444013.0,444013.0,35091,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465982143,634979.00
06/15/2016 05:15,2,0.000,ALERT,213.51,304.18,60.023,1465982103,"201051344000853","219011344069620",0.00,15.00,0,302.68,306.58,0.0,0.0,0.000,442732.3,442732.3,34695,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465982145,634980.00
06/15/2016 05:15,2,0.000,ALERT,213.29,303.28,60.002,1465982103,"201051344000685","219011344069620",0.00,15.30,0,300.87,304.48,0.0,0.0,0.000,448204.7,448204.7,39523,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465982147,634981.00
06/15/2016 05:15,2,0.000,ALERT,213.06,302.68,59.991,1465982103,"201051344000917","219011344069620",0.00,15.80,0,299.97,304.18,0.0,0.0,0.000,444974.4,444974.4,39523,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465982149,634982.00
06/15/2016 05:15,2,0.000,ALERT,213.06,303.58,60.023,1465982103,"201051344001145","219011344069620",0.00,15.00,0,301.17,305.38,0.0,0.0,0.000,450216.1,450216.1,39373,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465982151,634983.00
06/15/2016 05:15,2,0.000,ALERT,213.06,302.68,59.996,1465982103,"201051344000651","219011344069620",0.00,14.30,0,300.57,304.18,0.0,0.0,0.000,442703.6,442703.6,39726,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465982153,634984.00
06/15/2016 05:15,2,0.000,ALERT,211.70,302.98,59.991,1465982103,"274151322000088","219011344069620",0.00,16.00,0,300.27,304.18,0.0,0.0,0.000,684363.9,684363.9,28233,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465982155,634985.00
06/15/2016 05:15,2,0.000,ALERT,212.83,301.77,59.996,1465982103,"274151322000068","219011344069620",0.00,16.30,0,299.97,303.58,0.0,0.0,0.000,578875.6,578875.6,29796,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465982156,634986.00
06/15/2016 05:15,2,0.000,ALERT,212.61,302.98,60.028,1465982103,"201051344001135","219011344069620",0.00,15.00,0,301.17,305.08,0.0,0.0,0.000,438725.7,438725.7,39662,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465982158,634987.00
06/15/2016 05:15,2,0.000,ALERT,212.61,304.78,60.002,1465982103,"201051344000594","219011344069620",0.00,15.00,0,302.37,306.58,0.0,0.0,0.000,448006.5,448006.5,35137,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465982160,634988.00
06/15/2016 05:15,2,0.000,ALERT,213.06,303.28,59.965,1465982103,"201051344001203","219011344069620",0.00,15.00,0,300.87,306.28,0.0,0.0,0.000,445856.2,445856.2,39702,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465982162,634989.00
06/15/2016 05:15,2,0.000,ALERT,211.93,302.37,60.002,1465982103,"274151322000054","219011344069620",0.00,16.30,0,300.27,304.78,0.0,0.0,0.000,698946.2,698946.2,28258,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465982164,634990.00
06/15/2016 05:15,2,0.000,ALERT,213.29,304.18,60.028,1465982103,"201051344000867","219011344069620",0.00,15.30,0,302.37,306.58,0.0,0.0,0.000,435370.4,435370.4,35135,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465982165,634991.00
06/15/2016 05:15,2,0.000,ALERT,213.06,303.28,60.028,1465982103,"201051344001093","219011344069620",0.00,15.50,0,300.87,304.48,0.0,0.0,0.000,444236.8,444236.8,39580,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465982167,634992.00
06/15/2016 05:15,2,0.000,ALERT,212.83,304.18,59.991,1465982103,"201051344000900","219011344069620",0.00,15.00,0,302.37,305.98,0.0,0.0,0.000,451080.1,451080.1,34528,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465982169,634993.00
06/15/2016 05:15,2,0.000,ALERT,213.29,304.18,59.996,1465982103,"201051344000648","219011344069620",0.00,14.30,0,302.07,306.28,0.0,0.0,0.000,442684.4,442684.4,34819,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465982171,634994.00
06/15/2016 05:15,2,0.000,ALERT,213.06,305.08,60.002,1465982103,"201051344000569","219011344069620",0.00,15.00,0,302.98,307.18,0.0,0.0,0.000,452167.3,452167.3,34451,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465982173,634995.00
06/15/2016 05:15,2,0.000,ALERT,212.83,304.48,60.002,1465982103,"201051344000983","219011344069620",0.00,15.30,0,302.98,306.58,0.0,0.0,0.000,443755.6,443755.6,34932,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465982174,634996.00
06/15/2016 05:15,2,0.000,ALERT,213.06,304.18,59.996,1465982103,"201051344001158","219011344069620",0.00,14.30,0,302.07,305.68,0.0,0.0,0.000,437824.7,437824.7,35199,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465982176,634997.00
06/15/2016 05:15,2,0.000,ALERT,213.51,304.78,59.996,1465982103,"201051344000576","219011344069620",0.00,14.70,0,302.68,306.58,0.0,0.0,0.000,444886.7,444886.7,34603,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465982178,634998.00
06/15/2016 05:15,2,0.000,ALERT,212.38,302.07,59.996,1465982103,"274151322000087","219011344069620",0.00,16.30,0,299.67,303.88,0.0,0.0,0.000,672321.7,672321.7,28374,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465982180,634999.00
06/15/2016 05:30,2,0.000,ALERT,213.06,304.18,59.991,1465983003,"201051344000645","219011344069620",0.00,15.30,0,302.37,306.28,0.0,0.0,0.000,444452.2,444452.2,34739,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465983005,635000.00
06/15/2016 05:30,2,0.000,ALERT,212.16,302.68,59.975,1465983003,"274151322000085","219011344069620",0.00,15.80,0,301.17,304.18,0.0,0.0,0.000,700500.8,700500.8,28273,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465983007,635001.00
06/15/2016 05:30,2,0.000,ALERT,213.29,304.18,59.949,1465983003,"201051344000633","219011344069620",0.00,14.30,0,300.57,305.38,0.0,0.0,0.000,435632.3,435632.3,35225,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465983009,635002.00
06/15/2016 05:30,2,0.000,ALERT,212.83,304.18,59.991,1465983003,"201051344000469","219011344069620",0.00,14.30,0,301.47,305.38,0.0,0.0,0.000,437124.0,437124.0,35155,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465983011,635003.00
06/15/2016 05:30,2,0.000,ALERT,212.16,302.37,59.981,1465983003,"201051344000646","219011344069620",0.00,14.70,0,300.57,304.48,0.0,0.0,0.000,440177.1,440177.1,39701,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465983013,635004.00
06/15/2016 05:30,2,0.000,ALERT,211.70,302.07,59.975,1465983003,"274151322000052","219011344069620",0.00,15.80,0,300.57,304.48,0.0,0.0,0.000,714859.9,714859.9,28499,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465983014,635005.00
06/15/2016 05:30,2,0.000,ALERT,212.61,302.68,60.002,1465983003,"201051344000585","219011344069620",0.00,15.00,0,300.87,304.78,0.0,0.0,0.000,447400.5,447400.5,39709,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465983016,635006.00
06/15/2016 05:30,2,0.000,ALERT,212.16,302.68,59.975,1465983003,"201051344001230","219011344069620",0.00,14.70,0,301.77,305.08,0.0,0.0,0.000,443691.6,443691.6,39512,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465983018,635007.00
06/15/2016 05:30,2,0.000,ALERT,212.83,302.98,59.981,1465983003,"201051344000582","219011344069620",0.00,14.70,0,302.07,305.38,0.0,0.0,0.000,437041.8,437041.8,39666,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465983020,635008.00
06/15/2016 05:30,2,0.000,ALERT,211.93,302.37,59.986,1465983003,"201051344000955","219011344069620",0.00,15.00,0,301.17,304.78,0.0,0.0,0.000,449690.8,449690.8,39600,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465983022,635009.00
06/15/2016 05:30,2,0.000,ALERT,211.93,301.77,59.975,1465983003,"274151322000094","219011344069620",0.00,15.30,0,300.87,303.58,0.0,0.0,0.000,578967.9,578967.9,29588,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465983023,635010.00
06/15/2016 05:30,2,0.000,ALERT,212.61,304.78,60.002,1465983003,"201051344000579","219011344069620",0.00,15.00,0,302.98,306.58,0.0,0.0,0.000,451268.9,451268.9,15226,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465983025,635011.00
06/15/2016 05:30,2,0.000,ALERT,212.16,302.98,59.975,1465983003,"201051344000890","219011344069620",0.00,15.00,0,301.77,305.98,0.0,0.0,0.000,446864.7,446864.7,39619,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465983027,635012.00
06/15/2016 05:30,2,0.000,ALERT,212.16,302.37,59.996,1465983003,"201051344000438","219011344069620",0.00,14.70,0,301.47,305.08,0.0,0.0,0.000,448827.5,448827.5,39624,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465983029,635013.00
06/15/2016 05:30,2,0.000,ALERT,212.38,301.47,59.981,1465983003,"201051344000417","219011344069620",0.00,15.00,0,300.87,304.18,0.0,0.0,0.000,441131.2,441131.2,39788,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465983031,635014.00
06/15/2016 05:30,2,0.000,ALERT,212.16,302.37,59.986,1465983003,"274151322000083","219011344069620",0.00,15.50,0,301.47,304.48,0.0,0.0,0.000,708410.2,708410.2,28579,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465983032,635015.00
06/15/2016 05:30,2,0.000,ALERT,212.38,302.37,59.975,1465983003,"274151322000076","219011344069620",0.00,15.50,0,301.17,304.48,0.0,0.0,0.000,754588.0,754588.0,28573,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465983034,635016.00
06/15/2016 05:30,2,0.000,ALERT,212.61,304.78,59.986,1465983003,"201051344000868","219011344069620",0.00,14.70,0,303.28,306.88,0.0,0.0,0.000,436154.5,436154.5,34875,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465983036,635017.00
06/15/2016 05:30,2,0.000,ALERT,211.93,303.58,59.981,1465983003,"274151322000095","219011344069620",0.00,15.00,0,302.07,305.08,0.0,0.0,0.000,746823.2,746823.2,28494,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465983038,635018.00
06/15/2016 05:30,2,0.000,ALERT,212.38,304.18,59.981,1465983003,"201051344000988","219011344069620",0.00,15.00,0,300.27,305.68,0.0,0.0,0.000,433160.9,433160.9,35169,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465983040,635019.00
06/15/2016 05:30,2,0.000,ALERT,212.16,301.77,59.975,1465983003,"201051344001025","219011344069620",0.00,14.30,0,300.87,305.38,0.0,0.0,0.000,446992.5,446992.5,39676,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465983041,635020.00
06/15/2016 05:30,2,0.000,ALERT,212.38,304.18,59.981,1465983003,"201051344000458","219011344069620",0.00,15.50,0,302.68,306.88,0.0,0.0,0.000,444013.0,444013.0,35093,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465983043,635021.00
06/15/2016 05:30,2,0.000,ALERT,213.06,303.88,60.002,1465983003,"201051344000853","219011344069620",0.00,14.70,0,302.37,306.28,0.0,0.0,0.000,442732.3,442732.3,34697,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465983045,635022.00
06/15/2016 05:30,2,0.000,ALERT,212.61,302.37,60.023,1465983003,"201051344000685","219011344069620",0.00,15.00,0,301.17,304.78,0.0,0.0,0.000,448204.7,448204.7,39525,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465983047,635023.00
06/15/2016 05:30,2,0.000,ALERT,212.38,302.07,59.970,1465983003,"201051344000917","219011344069620",0.00,15.80,0,299.97,304.18,0.0,0.0,0.000,444974.4,444974.4,39525,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465983049,635024.00
06/15/2016 05:30,2,0.000,ALERT,212.61,302.68,59.970,1465983003,"201051344001145","219011344069620",0.00,14.70,0,301.77,305.38,0.0,0.0,0.000,450216.1,450216.1,39375,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465983050,635025.00
06/15/2016 05:30,2,0.000,ALERT,212.38,301.47,59.975,1465983003,"201051344000651","219011344069620",0.00,14.30,0,300.57,304.48,0.0,0.0,0.000,442703.6,442703.6,39728,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465983052,635026.00
06/15/2016 05:30,2,0.000,ALERT,211.70,302.07,59.959,1465983003,"274151322000088","219011344069620",0.00,16.00,0,301.17,303.88,0.0,0.0,0.000,684363.9,684363.9,28235,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465983054,635027.00
06/15/2016 05:30,2,0.000,ALERT,212.61,301.77,59.975,1465983003,"274151322000068","219011344069620",0.00,16.00,0,300.57,303.28,0.0,0.0,0.000,578875.6,578875.6,29798,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465983056,635028.00
06/15/2016 05:30,2,0.000,ALERT,211.93,302.07,59.970,1465983003,"201051344001135","219011344069620",0.00,14.70,0,301.17,305.08,0.0,0.0,0.000,438725.7,438725.7,39664,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465983058,635029.00
06/15/2016 05:30,2,0.000,ALERT,212.38,304.78,60.023,1465983003,"201051344000594","219011344069620",0.00,14.70,0,302.37,306.28,0.0,0.0,0.000,448006.5,448006.5,35139,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465983060,635030.00
06/15/2016 05:30,2,0.000,ALERT,212.16,301.77,59.944,1465983003,"201051344001203","219011344069620",0.00,15.00,0,301.17,306.28,0.0,0.0,0.000,445856.2,445856.2,39704,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465983061,635031.00
06/15/2016 05:30,2,0.000,ALERT,211.93,302.68,59.970,1465983003,"274151322000054","219011344069620",0.00,16.00,0,300.87,304.48,0.0,0.0,0.000,698946.2,698946.2,28260,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465983063,635032.00
06/15/2016 05:30,2,0.000,ALERT,212.83,303.88,59.970,1465983003,"201051344000867","219011344069620",0.00,15.30,0,302.37,306.28,0.0,0.0,0.000,435370.4,435370.4,35137,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465983065,635033.00
06/15/2016 05:30,2,0.000,ALERT,212.16,302.07,59.970,1465983003,"201051344001093","219011344069620",0.00,15.50,0,301.17,304.48,0.0,0.0,0.000,444236.8,444236.8,39582,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465983067,635034.00
06/15/2016 05:30,2,0.000,ALERT,212.38,304.18,59.954,1465983003,"201051344000900","219011344069620",0.00,14.70,0,302.07,305.68,0.0,0.0,0.000,451080.1,451080.1,34530,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465983068,635035.00
06/15/2016 05:30,2,0.000,ALERT,212.83,303.58,59.965,1465983003,"201051344000648","219011344069620",0.00,14.30,0,302.07,305.98,0.0,0.0,0.000,442684.4,442684.4,34821,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465983070,635036.00
06/15/2016 05:30,2,0.000,ALERT,212.61,304.48,59.959,1465983003,"201051344000569","219011344069620",0.00,15.00,0,303.28,306.88,0.0,0.0,0.000,452167.3,452167.3,34453,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465983072,635037.00
06/15/2016 05:30,2,0.000,ALERT,212.61,304.48,59.975,1465983003,"201051344000983","219011344069620",0.00,15.00,0,302.68,306.28,0.0,0.0,0.000,443755.6,443755.6,34934,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465983074,635038.00
06/15/2016 05:30,2,0.000,ALERT,212.61,303.88,59.970,1465983003,"201051344001158","219011344069620",0.00,14.30,0,301.77,305.68,0.0,0.0,0.000,437824.7,437824.7,35201,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465983076,635039.00
06/15/2016 05:30,2,0.000,ALERT,213.06,304.48,59.975,1465983003,"201051344000576","219011344069620",0.00,14.70,0,302.37,305.98,0.0,0.0,0.000,444886.7,444886.7,34605,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465983078,635040.00
06/15/2016 05:30,2,0.000,ALERT,212.16,302.07,59.959,1465983003,"274151322000087","219011344069620",0.00,16.30,0,300.57,303.58,0.0,0.0,0.000,672321.7,672321.7,28376,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465983079,635041.00
06/15/2016 05:45,2,0.000,ALERT,212.61,302.68,59.965,1465983903,"201051344000645","219011344069620",0.00,15.00,0,301.17,305.68,0.0,0.0,0.000,444452.2,444452.2,34741,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465983905,635042.00
06/15/2016 05:45,2,0.000,ALERT,211.70,301.47,59.965,1465983903,"274151322000085","219011344069620",0.00,15.50,0,299.67,303.88,0.0,0.0,0.000,700500.8,700500.8,28275,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465983907,635043.00
06/15/2016 05:45,2,0.000,ALERT,212.61,302.07,59.959,1465983903,"201051344000633","219011344069620",0.00,14.30,0,299.37,305.68,0.0,0.0,0.000,435632.3,435632.3,35227,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465983908,635044.00
06/15/2016 05:45,2,0.000,ALERT,212.38,302.68,59.975,1465983903,"201051344000469","219011344069620",0.00,14.00,0,299.97,305.68,0.0,0.0,0.000,437124.0,437124.0,35157,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465983910,635045.00
06/15/2016 05:45,2,0.000,ALERT,211.03,301.17,59.965,1465983903,"201051344000646","219011344069620",0.00,14.30,0,299.37,303.58,0.0,0.0,0.000,440177.1,440177.1,39703,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465983912,635046.00
06/15/2016 05:45,2,0.000,ALERT,211.48,301.17,59.954,1465983903,"274151322000052","219011344069620",0.00,15.50,0,299.37,304.18,0.0,0.0,0.000,714859.9,714859.9,28501,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465983914,635047.00
06/15/2016 05:45,2,0.000,ALERT,211.70,301.47,59.949,1465983903,"201051344000585","219011344069620",0.00,15.00,0,299.67,304.18,0.0,0.0,0.000,447400.5,447400.5,39711,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465983916,635048.00
06/15/2016 05:45,2,0.000,ALERT,211.48,301.47,59.959,1465983903,"201051344001230","219011344069620",0.00,14.70,0,300.27,304.18,0.0,0.0,0.000,443691.6,443691.6,39514,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465983917,635049.00
06/15/2016 05:45,2,0.000,ALERT,211.93,301.77,59.970,1465983903,"201051344000582","219011344069620",0.00,14.30,0,300.57,304.48,0.0,0.0,0.000,437041.8,437041.8,39668,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465983919,635050.00
06/15/2016 05:45,2,0.000,ALERT,211.25,301.47,59.981,1465983903,"201051344000955","219011344069620",0.00,14.70,0,299.97,303.88,0.0,0.0,0.000,449690.8,449690.8,39602,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465983921,635051.00
06/15/2016 05:45,2,0.000,ALERT,211.70,300.87,59.959,1465983903,"274151322000094","219011344069620",0.00,15.00,0,299.07,303.28,0.0,0.0,0.000,578967.9,578967.9,29590,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465983923,635052.00
06/15/2016 05:45,2,0.000,ALERT,212.16,303.28,59.922,1465983903,"201051344000579","219011344069620",0.00,14.70,0,301.77,306.58,0.0,0.0,0.000,451268.9,451268.9,15228,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465983925,635053.00
06/15/2016 05:45,2,0.000,ALERT,211.48,301.47,59.944,1465983903,"201051344000890","219011344069620",0.00,15.00,0,300.57,305.08,0.0,0.0,0.000,446864.7,446864.7,39621,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465983926,635054.00
06/15/2016 05:45,2,0.000,ALERT,211.70,301.17,59.954,1465983903,"201051344000438","219011344069620",0.00,14.30,0,299.97,304.18,0.0,0.0,0.000,448827.5,448827.5,39626,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465983928,635055.00
06/15/2016 05:45,2,0.000,ALERT,211.93,300.87,59.959,1465983903,"201051344000417","219011344069620",0.00,14.70,0,299.37,302.98,0.0,0.0,0.000,441131.2,441131.2,39790,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465983930,635056.00
06/15/2016 05:45,2,0.000,ALERT,211.70,301.77,59.949,1465983903,"274151322000083","219011344069620",0.00,15.30,0,299.67,304.18,0.0,0.0,0.000,708410.2,708410.2,28581,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465983932,635057.00
06/15/2016 05:45,2,0.000,ALERT,212.16,301.47,59.954,1465983903,"274151322000076","219011344069620",0.00,15.30,0,299.37,304.18,0.0,0.0,0.000,754588.0,754588.0,28575,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465983934,635058.00
06/15/2016 05:45,2,0.000,ALERT,212.16,303.28,59.975,1465983903,"201051344000868","219011344069620",0.00,14.70,0,301.77,306.58,0.0,0.0,0.000,436154.5,436154.5,34877,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465983936,635059.00
06/15/2016 05:45,2,0.000,ALERT,211.48,302.68,59.944,1465983903,"274151322000095","219011344069620",0.00,15.00,0,300.57,304.78,0.0,0.0,0.000,746823.2,746823.2,28496,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465983938,635060.00
06/15/2016 05:45,2,0.000,ALERT,212.16,302.68,59.959,1465983903,"201051344000988","219011344069620",0.00,14.70,0,298.77,305.68,0.0,0.0,0.000,433160.9,433160.9,35171,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465983940,635061.00
06/15/2016 05:45,2,0.000,ALERT,211.48,300.57,59.944,1465983903,"201051344001025","219011344069620",0.00,14.00,0,299.37,304.48,0.0,0.0,0.000,446992.5,446992.5,39678,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465983941,635062.00
06/15/2016 05:45,2,0.000,ALERT,211.93,302.98,59.944,1465983903,"201051344000458","219011344069620",0.00,15.30,0,301.47,306.58,0.0,0.0,0.000,444013.0,444013.0,35095,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465983943,635063.00
06/15/2016 05:45,2,0.000,ALERT,212.61,302.37,59.922,1465983903,"201051344000853","219011344069620",0.00,14.30,0,301.17,305.98,0.0,0.0,0.000,442732.3,442732.3,34699,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465983945,635064.00
06/15/2016 05:45,2,0.000,ALERT,211.93,301.47,59.959,1465983903,"201051344000685","219011344069620",0.00,14.70,0,299.97,304.18,0.0,0.0,0.000,448204.7,448204.7,39527,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465983947,635065.00
06/15/2016 05:45,2,0.000,ALERT,211.70,300.87,59.959,1465983903,"201051344000917","219011344069620",0.00,15.50,0,298.77,303.28,0.0,0.0,0.000,444974.4,444974.4,39527,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465983949,635066.00
06/15/2016 05:45,2,0.000,ALERT,211.70,301.17,59.991,1465983903,"201051344001145","219011344069620",0.00,14.30,0,300.27,304.48,0.0,0.0,0.000,450216.1,450216.1,39377,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465983951,635067.00
06/15/2016 05:45,2,0.000,ALERT,211.70,300.27,59.970,1465983903,"201051344000651","219011344069620",0.00,14.00,0,299.37,303.28,0.0,0.0,0.000,442703.6,442703.6,39730,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465983952,635068.00
06/15/2016 05:45,2,0.000,ALERT,211.03,301.77,59.949,1465983903,"274151322000088","219011344069620",0.00,15.80,0,299.37,303.58,0.0,0.0,0.000,684363.9,684363.9,28237,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465983954,635069.00
06/15/2016 05:45,2,0.000,ALERT,212.16,301.17,59.965,1465983903,"274151322000068","219011344069620",0.00,15.80,0,299.07,302.98,0.0,0.0,0.000,578875.6,578875.6,29800,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465983956,635070.00
06/15/2016 05:45,2,0.000,ALERT,211.25,301.17,59.922,1465983903,"201051344001135","219011344069620",0.00,14.70,0,299.97,304.18,0.0,0.0,0.000,438725.7,438725.7,39666,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465983958,635071.00
06/15/2016 05:45,2,0.000,ALERT,211.70,302.98,59.959,1465983903,"201051344000594","219011344069620",0.00,14.30,0,300.87,306.28,0.0,0.0,0.000,448006.5,448006.5,35141,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465983959,635072.00
06/15/2016 05:45,2,0.000,ALERT,211.70,301.17,59.922,1465983903,"201051344001203","219011344069620",0.00,14.70,0,299.97,305.38,0.0,0.0,0.000,445856.2,445856.2,39706,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465983961,635073.00
06/15/2016 05:45,2,0.000,ALERT,211.48,301.47,59.944,1465983903,"274151322000054","219011344069620",0.00,15.80,0,299.37,304.18,0.0,0.0,0.000,698946.2,698946.2,28262,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465983963,635074.00
06/15/2016 05:45,2,0.000,ALERT,212.38,302.37,59.986,1465983903,"201051344000867","219011344069620",0.00,15.00,0,300.87,305.98,0.0,0.0,0.000,435370.4,435370.4,35139,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465983965,635075.00
06/15/2016 05:45,2,0.000,ALERT,211.70,301.17,59.954,1465983903,"201051344001093","219011344069620",0.00,15.30,0,299.67,303.58,0.0,0.0,0.000,444236.8,444236.8,39584,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465983967,635076.00
06/15/2016 05:45,2,0.000,ALERT,211.93,302.37,59.938,1465983903,"201051344000900","219011344069620",0.00,14.70,0,300.87,305.38,0.0,0.0,0.000,451080.1,451080.1,34532,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465983968,635077.00
06/15/2016 05:45,2,0.000,ALERT,212.38,302.07,59.959,1465983903,"201051344000648","219011344069620",0.00,14.00,0,300.57,305.68,0.0,0.0,0.000,442684.4,442684.4,34823,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465983970,635078.00
06/15/2016 05:45,2,0.000,ALERT,212.16,302.98,59.938,1465983903,"201051344000569","219011344069620",0.00,14.70,0,301.77,306.58,0.0,0.0,0.000,452167.3,452167.3,34455,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465983972,635079.00
06/15/2016 05:45,2,0.000,ALERT,211.93,302.37,59.959,1465983903,"201051344000983","219011344069620",0.00,14.70,0,301.47,306.28,0.0,0.0,0.000,443755.6,443755.6,34936,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465983974,635080.00
06/15/2016 05:45,2,0.000,ALERT,212.16,302.07,59.970,1465983903,"201051344001158","219011344069620",0.00,14.00,0,300.27,305.08,0.0,0.0,0.000,437824.7,437824.7,35203,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465983976,635081.00
06/15/2016 05:45,2,0.000,ALERT,212.38,302.68,59.959,1465983903,"201051344000576","219011344069620",0.00,14.30,0,301.17,305.98,0.0,0.0,0.000,444886.7,444886.7,34607,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465983977,635082.00
06/15/2016 05:45,2,0.000,ALERT,211.70,301.17,59.959,1465983903,"274151322000087","219011344069620",0.00,16.00,0,298.77,303.28,0.0,0.0,0.000,672321.7,672321.7,28378,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465983979,635083.00
06/15/2016 06:00,2,0.000,ALERT,211.48,299.97,59.922,1465984803,"201051344000645","219011344069620",0.00,14.70,0,299.07,304.18,0.0,0.0,0.000,444452.2,444452.2,34743,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465984805,635084.00
06/15/2016 06:00,2,0.000,ALERT,210.57,299.37,60.012,1465984803,"274151322000085","219011344069620",0.00,15.30,0,298.47,302.98,0.0,0.0,0.000,700500.8,700500.8,28277,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465984807,635085.00
06/15/2016 06:00,2,0.000,ALERT,211.25,299.37,59.933,1465984803,"201051344000633","219011344069620",0.00,13.70,0,297.26,303.58,0.0,0.0,0.000,435632.3,435632.3,35229,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465984809,635086.00
06/15/2016 06:00,2,0.000,ALERT,211.03,299.97,59.965,1465984803,"201051344000469","219011344069620",0.00,13.30,0,298.17,303.88,0.0,0.0,0.000,437124.0,437124.0,35159,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465984811,635087.00
06/15/2016 06:00,2,0.000,ALERT,210.35,299.67,59.959,1465984803,"201051344000646","219011344069620",0.00,14.00,0,298.47,302.37,0.0,0.0,0.000,440177.1,440177.1,39705,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465984812,635088.00
06/15/2016 06:00,2,0.000,ALERT,210.12,299.97,59.970,1465984803,"274151322000052","219011344069620",0.00,15.30,0,298.17,303.58,0.0,0.0,0.000,714859.9,714859.9,28503,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465984814,635089.00
06/15/2016 06:00,2,0.000,ALERT,210.80,300.27,59.965,1465984803,"201051344000585","219011344069620",0.00,14.30,0,298.47,302.98,0.0,0.0,0.000,447400.5,447400.5,39713,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465984816,635090.00
