ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/15/2016 06:00,2,0.000,ALERT,210.57,299.97,60.012,1465984803,"201051344001230","219011344069620",0.00,14.00,0,299.37,302.98,0.0,0.0,0.000,443691.6,443691.6,39516,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465984818,635091.00
06/15/2016 06:00,2,0.000,ALERT,211.03,300.27,59.959,1465984803,"201051344000582","219011344069620",0.00,14.00,0,299.67,303.58,0.0,0.0,0.000,437041.8,437041.8,39670,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465984820,635092.00
06/15/2016 06:00,2,0.000,ALERT,210.35,299.97,59.954,1465984803,"201051344000955","219011344069620",0.00,14.30,0,298.77,302.68,0.0,0.0,0.000,449690.8,449690.8,39604,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465984821,635093.00
06/15/2016 06:00,2,0.000,ALERT,210.35,298.77,59.954,1465984803,"274151322000094","219011344069620",0.00,14.70,0,297.87,302.37,0.0,0.0,0.000,578967.9,578967.9,29592,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465984823,635094.00
06/15/2016 06:00,2,0.000,ALERT,210.57,299.97,59.959,1465984803,"201051344000890","219011344069620",0.00,14.30,0,299.37,303.88,0.0,0.0,0.000,446864.7,446864.7,39623,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465984826,635095.00
06/15/2016 06:00,2,0.000,ALERT,210.57,299.67,59.954,1465984803,"201051344000438","219011344069620",0.00,14.00,0,298.77,302.98,0.0,0.0,0.000,448827.5,448827.5,39628,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465984828,635096.00
06/15/2016 06:00,2,0.000,ALERT,210.57,299.07,59.922,1465984803,"201051344000417","219011344069620",0.00,14.30,0,298.17,302.37,0.0,0.0,0.000,441131.2,441131.2,39792,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465984830,635097.00
06/15/2016 06:00,2,0.000,ALERT,210.35,299.37,59.954,1465984803,"274151322000083","219011344069620",0.00,15.30,0,298.77,303.58,0.0,0.0,0.000,708410.2,708410.2,28583,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465984832,635098.00
06/15/2016 06:00,2,0.000,ALERT,211.03,299.67,59.970,1465984803,"274151322000076","219011344069620",0.00,15.00,0,298.17,303.28,0.0,0.0,0.000,754588.0,754588.0,28577,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465984833,635099.00
06/15/2016 06:00,2,0.000,ALERT,210.80,300.57,59.959,1465984803,"201051344000868","219011344069620",0.00,14.00,0,299.37,305.38,0.0,0.0,0.000,436154.5,436154.5,34879,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465984835,635100.00
06/15/2016 06:00,2,0.000,ALERT,210.35,300.27,59.901,1465984803,"274151322000095","219011344069620",0.00,14.70,0,299.07,303.88,0.0,0.0,0.000,746823.2,746823.2,28498,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465984837,635101.00
06/15/2016 06:00,2,0.000,ALERT,210.80,300.27,59.986,1465984803,"201051344000988","219011344069620",0.00,14.00,0,296.36,303.88,0.0,0.0,0.000,433160.9,433160.9,35173,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465984839,635102.00
06/15/2016 06:00,2,0.000,ALERT,210.35,298.77,59.965,1465984803,"201051344001025","219011344069620",0.00,13.70,0,298.17,303.28,0.0,0.0,0.000,446992.5,446992.5,39680,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465984840,635103.00
06/15/2016 06:00,2,0.000,ALERT,210.80,300.27,59.907,1465984803,"201051344000458","219011344069620",0.00,15.00,0,299.07,305.08,0.0,0.0,0.000,444013.0,444013.0,35097,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465984842,635104.00
06/15/2016 06:00,2,0.000,ALERT,211.48,299.97,59.944,1465984803,"201051344000853","219011344069620",0.00,13.70,0,298.77,304.18,0.0,0.0,0.000,442732.3,442732.3,34701,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465984844,635105.00
06/15/2016 06:00,2,0.000,ALERT,210.80,299.67,59.912,1465984803,"201051344000685","219011344069620",0.00,14.30,0,298.47,302.98,0.0,0.0,0.000,448204.7,448204.7,39529,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465984846,635106.00
06/15/2016 06:00,2,0.000,ALERT,210.80,299.37,59.949,1465984803,"201051344000917","219011344069620",0.00,15.00,0,297.26,302.07,0.0,0.0,0.000,444974.4,444974.4,39529,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465984848,635107.00
06/15/2016 06:00,2,0.000,ALERT,210.80,299.97,59.938,1465984803,"201051344001145","219011344069620",0.00,14.00,0,299.07,303.28,0.0,0.0,0.000,450216.1,450216.1,39379,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465984850,635108.00
06/15/2016 06:00,2,0.000,ALERT,210.57,299.07,59.933,1465984803,"201051344000651","219011344069620",0.00,13.70,0,298.17,302.37,0.0,0.0,0.000,442703.6,442703.6,39732,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465984852,635109.00
06/15/2016 06:00,2,0.000,ALERT,209.90,298.77,59.907,1465984803,"274151322000088","219011344069620",0.00,15.50,0,298.17,302.98,0.0,0.0,0.000,684363.9,684363.9,28239,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465984854,635110.00
06/15/2016 06:00,2,0.000,ALERT,211.03,298.77,59.954,1465984803,"274151322000068","219011344069620",0.00,15.50,0,297.87,302.07,0.0,0.0,0.000,578875.6,578875.6,29802,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465984855,635111.00
06/15/2016 06:00,2,0.000,ALERT,210.12,299.67,59.938,1465984803,"201051344001135","219011344069620",0.00,14.00,0,298.77,303.28,0.0,0.0,0.000,438725.7,438725.7,39668,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465984857,635112.00
06/15/2016 06:00,2,0.000,ALERT,210.80,300.87,59.938,1465984803,"201051344000594","219011344069620",0.00,14.00,0,298.77,304.48,0.0,0.0,0.000,448006.5,448006.5,35143,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465984859,635113.00
06/15/2016 06:00,2,0.000,ALERT,210.57,299.37,59.938,1465984803,"201051344001203","219011344069620",0.00,14.00,0,298.47,304.48,0.0,0.0,0.000,445856.2,445856.2,39708,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465984861,635114.00
06/15/2016 06:00,2,0.000,ALERT,210.35,299.67,59.949,1465984803,"274151322000054","219011344069620",0.00,15.50,0,297.87,303.58,0.0,0.0,0.000,698946.2,698946.2,28264,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465984863,635115.00
06/15/2016 06:00,2,0.000,ALERT,211.48,300.57,59.938,1465984803,"201051344000867","219011344069620",0.00,14.70,0,298.47,304.78,0.0,0.0,0.000,435370.4,435370.4,35141,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465984864,635116.00
06/15/2016 06:00,2,0.000,ALERT,211.03,300.57,59.896,1465984803,"201051344001093","219011344069620",0.00,14.70,0,298.17,302.98,0.0,0.0,0.000,444236.8,444236.8,39586,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465984866,635117.00
06/15/2016 06:00,2,0.000,ALERT,211.25,300.87,59.896,1465984803,"201051344000900","219011344069620",0.00,14.00,0,298.47,303.88,0.0,0.0,0.000,451080.1,451080.1,34534,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465984868,635118.00
06/15/2016 06:00,2,0.000,ALERT,211.70,300.27,59.944,1465984803,"201051344000648","219011344069620",0.00,13.30,0,298.17,304.18,0.0,0.0,0.000,442684.4,442684.4,34825,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465984870,635119.00
06/15/2016 06:00,2,0.000,ALERT,211.70,301.77,59.944,1465984803,"201051344000569","219011344069620",0.00,14.30,0,299.37,304.78,0.0,0.0,0.000,452167.3,452167.3,34457,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465984872,635120.00
06/15/2016 06:00,2,0.000,ALERT,211.70,301.47,59.991,1465984803,"201051344000983","219011344069620",0.00,14.30,0,299.07,304.48,0.0,0.0,0.000,443755.6,443755.6,34938,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465984873,635121.00
06/15/2016 06:00,2,0.000,ALERT,211.70,301.17,59.991,1465984803,"201051344001158","219011344069620",0.00,13.30,0,298.17,303.58,0.0,0.0,0.000,437824.7,437824.7,35205,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465984875,635122.00
06/15/2016 06:00,2,0.000,ALERT,212.16,301.47,59.938,1465984803,"201051344000576","219011344069620",0.00,14.00,0,298.77,304.18,0.0,0.0,0.000,444886.7,444886.7,34609,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465984877,635123.00
06/15/2016 06:00,2,0.000,ALERT,211.25,300.57,59.938,1465984803,"274151322000087","219011344069620",0.00,15.80,0,297.57,302.37,0.0,0.0,0.000,672321.7,672321.7,28380,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465984879,635124.00
06/15/2016 06:00,2,0.000,ALERT,211.70,301.77,59.938,1465984803,"201051344000579","219011344069620",0.00,14.30,0,299.37,305.08,0.0,0.0,0.000,451268.9,451268.9,15230,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465984881,635125.00
06/15/2016 06:15,2,0.000,ALERT,211.93,301.47,59.949,1465985703,"201051344000645","219011344069620",0.00,14.30,0,298.17,302.68,0.0,0.0,0.000,444452.2,444452.2,34745,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465985705,635126.00
06/15/2016 06:15,2,0.000,ALERT,210.80,300.27,59.938,1465985703,"274151322000085","219011344069620",0.00,15.00,0,297.87,303.28,0.0,0.0,0.000,700500.8,700500.8,28279,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465985707,635127.00
06/15/2016 06:15,2,0.000,ALERT,211.93,301.17,59.954,1465985703,"201051344000633","219011344069620",0.00,13.30,0,296.06,302.07,0.0,0.0,0.000,435632.3,435632.3,35231,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465985708,635128.00
06/15/2016 06:15,2,0.000,ALERT,211.48,301.47,59.949,1465985703,"201051344000469","219011344069620",0.00,13.00,0,296.96,302.37,0.0,0.0,0.000,437124.0,437124.0,35161,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465985710,635129.00
06/15/2016 06:15,2,0.000,ALERT,210.80,299.97,59.965,1465985703,"201051344000646","219011344069620",0.00,13.70,0,297.26,302.07,0.0,0.0,0.000,440177.1,440177.1,39707,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465985712,635130.00
06/15/2016 06:15,2,0.000,ALERT,210.57,299.67,59.949,1465985703,"274151322000052","219011344069620",0.00,15.00,0,297.87,303.28,0.0,0.0,0.000,714859.9,714859.9,28505,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465985714,635131.00
06/15/2016 06:15,2,0.000,ALERT,211.03,299.97,59.991,1465985703,"201051344000585","219011344069620",0.00,14.00,0,297.57,302.37,0.0,0.0,0.000,447400.5,447400.5,39715,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465985716,635132.00
06/15/2016 06:15,2,0.000,ALERT,210.80,300.57,59.965,1465985703,"201051344001230","219011344069620",0.00,13.70,0,298.17,302.37,0.0,0.0,0.000,443691.6,443691.6,39518,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465985718,635133.00
06/15/2016 06:15,2,0.000,ALERT,211.48,300.87,59.965,1465985703,"201051344000582","219011344069620",0.00,13.30,0,298.47,302.98,0.0,0.0,0.000,437041.8,437041.8,39672,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465985720,635134.00
06/15/2016 06:15,2,0.000,ALERT,210.57,299.97,59.954,1465985703,"201051344000955","219011344069620",0.00,14.00,0,297.57,302.07,0.0,0.0,0.000,449690.8,449690.8,39606,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465985722,635135.00
06/15/2016 06:15,2,0.000,ALERT,210.57,299.37,59.949,1465985703,"274151322000094","219011344069620",0.00,14.30,0,297.57,302.98,0.0,0.0,0.000,578967.9,578967.9,29594,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465985724,635136.00
06/15/2016 06:15,2,0.000,ALERT,211.25,301.77,60.007,1465985703,"201051344000579","219011344069620",0.00,13.70,0,299.97,303.58,0.0,0.0,0.000,451268.9,451268.9,15232,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465985725,635137.00
06/15/2016 06:15,2,0.000,ALERT,210.80,300.27,59.959,1465985703,"201051344000890","219011344069620",0.00,14.00,0,297.87,303.28,0.0,0.0,0.000,446864.7,446864.7,39625,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465985727,635138.00
06/15/2016 06:15,2,0.000,ALERT,211.03,299.97,59.991,1465985703,"201051344000438","219011344069620",0.00,13.30,0,297.87,302.37,0.0,0.0,0.000,448827.5,448827.5,39630,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465985729,635139.00
06/15/2016 06:15,2,0.000,ALERT,211.03,299.37,59.928,1465985703,"201051344000417","219011344069620",0.00,14.00,0,297.26,301.47,0.0,0.0,0.000,441131.2,441131.2,39794,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465985731,635140.00
06/15/2016 06:15,2,0.000,ALERT,210.80,300.87,59.949,1465985703,"274151322000083","219011344069620",0.00,14.70,0,298.47,303.58,0.0,0.0,0.000,708410.2,708410.2,28585,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465985732,635141.00
06/15/2016 06:15,2,0.000,ALERT,211.25,299.67,59.986,1465985703,"274151322000076","219011344069620",0.00,14.70,0,298.17,303.28,0.0,0.0,0.000,754588.0,754588.0,28579,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465985734,635142.00
06/15/2016 06:15,2,0.000,ALERT,211.03,301.47,59.965,1465985703,"201051344000868","219011344069620",0.00,13.70,0,298.77,303.58,0.0,0.0,0.000,436154.5,436154.5,34881,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465985736,635143.00
06/15/2016 06:15,2,0.000,ALERT,210.80,301.17,59.949,1465985703,"274151322000095","219011344069620",0.00,14.30,0,299.07,304.18,0.0,0.0,0.000,746823.2,746823.2,28500,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465985738,635144.00
06/15/2016 06:15,2,0.000,ALERT,211.25,301.47,59.944,1465985703,"201051344000988","219011344069620",0.00,13.70,0,295.46,302.37,0.0,0.0,0.000,433160.9,433160.9,35175,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465985740,635145.00
06/15/2016 06:15,2,0.000,ALERT,210.80,299.37,59.949,1465985703,"201051344001025","219011344069620",0.00,13.30,0,296.96,302.68,0.0,0.0,0.000,446992.5,446992.5,39682,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465985741,635146.00
06/15/2016 06:15,2,0.000,ALERT,211.48,301.77,59.944,1465985703,"201051344000458","219011344069620",0.00,14.70,0,298.47,303.58,0.0,0.0,0.000,444013.0,444013.0,35099,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465985743,635147.00
06/15/2016 06:15,2,0.000,ALERT,211.93,301.47,59.944,1465985703,"201051344000853","219011344069620",0.00,13.70,0,298.17,302.98,0.0,0.0,0.000,442732.3,442732.3,34703,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465985745,635148.00
06/15/2016 06:15,2,0.000,ALERT,211.25,299.97,59.991,1465985703,"201051344000685","219011344069620",0.00,14.00,0,297.87,302.07,0.0,0.0,0.000,448204.7,448204.7,39531,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465985747,635149.00
06/15/2016 06:15,2,0.000,ALERT,211.03,299.67,59.954,1465985703,"201051344000917","219011344069620",0.00,14.70,0,296.66,301.77,0.0,0.0,0.000,444974.4,444974.4,39531,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465985749,635150.00
06/15/2016 06:15,2,0.000,ALERT,211.03,299.97,59.959,1465985703,"201051344001145","219011344069620",0.00,13.70,0,298.47,302.98,0.0,0.0,0.000,450216.1,450216.1,39381,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465985750,635151.00
06/15/2016 06:15,2,0.000,ALERT,211.03,299.37,59.959,1465985703,"201051344000651","219011344069620",0.00,13.30,0,297.57,301.77,0.0,0.0,0.000,442703.6,442703.6,39734,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465985752,635152.00
06/15/2016 06:15,2,0.000,ALERT,210.35,300.27,59.949,1465985703,"274151322000088","219011344069620",0.00,15.30,0,297.87,302.68,0.0,0.0,0.000,684363.9,684363.9,28241,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465985754,635153.00
06/15/2016 06:15,2,0.000,ALERT,211.25,299.07,59.954,1465985703,"274151322000068","219011344069620",0.00,15.30,0,297.57,302.37,0.0,0.0,0.000,578875.6,578875.6,29804,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465985756,635154.00
06/15/2016 06:15,2,0.000,ALERT,210.57,299.97,59.949,1465985703,"201051344001135","219011344069620",0.00,13.70,0,297.87,302.68,0.0,0.0,0.000,438725.7,438725.7,39670,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465985758,635155.00
06/15/2016 06:15,2,0.000,ALERT,211.03,302.07,59.965,1465985703,"201051344000594","219011344069620",0.00,13.70,0,297.26,303.28,0.0,0.0,0.000,448006.5,448006.5,35145,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465985759,635156.00
06/15/2016 06:15,2,0.000,ALERT,211.03,299.67,59.965,1465985703,"201051344001203","219011344069620",0.00,13.70,0,297.87,303.88,0.0,0.0,0.000,445856.2,445856.2,39710,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465985761,635157.00
06/15/2016 06:15,2,0.000,ALERT,210.57,299.97,59.959,1465985703,"274151322000054","219011344069620",0.00,15.30,0,298.17,303.58,0.0,0.0,0.000,698946.2,698946.2,28266,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465985763,635158.00
06/15/2016 06:15,2,0.000,ALERT,211.48,301.17,59.970,1465985703,"201051344000867","219011344069620",0.00,14.00,0,298.17,303.28,0.0,0.0,0.000,435370.4,435370.4,35143,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465985765,635159.00
06/15/2016 06:15,2,0.000,ALERT,210.80,299.97,59.959,1465985703,"201051344001093","219011344069620",0.00,14.30,0,298.17,302.07,0.0,0.0,0.000,444236.8,444236.8,39588,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465985767,635160.00
06/15/2016 06:15,2,0.000,ALERT,211.03,301.17,59.959,1465985703,"201051344000900","219011344069620",0.00,13.70,0,298.77,302.68,0.0,0.0,0.000,451080.1,451080.1,34536,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465985768,635161.00
06/15/2016 06:15,2,0.000,ALERT,211.48,300.57,59.954,1465985703,"201051344000648","219011344069620",0.00,13.00,0,298.47,302.98,0.0,0.0,0.000,442684.4,442684.4,34827,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465985770,635162.00
06/15/2016 06:15,2,0.000,ALERT,211.25,302.07,59.965,1465985703,"201051344000569","219011344069620",0.00,14.00,0,299.97,303.58,0.0,0.0,0.000,452167.3,452167.3,34459,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465985772,635163.00
06/15/2016 06:15,2,0.000,ALERT,211.48,301.77,59.922,1465985703,"201051344000983","219011344069620",0.00,13.70,0,299.67,303.28,0.0,0.0,0.000,443755.6,443755.6,34940,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465985774,635164.00
06/15/2016 06:15,2,0.000,ALERT,211.25,300.87,59.965,1465985703,"201051344001158","219011344069620",0.00,13.00,0,298.47,302.37,0.0,0.0,0.000,437824.7,437824.7,35207,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465985776,635165.00
06/15/2016 06:15,2,0.000,ALERT,211.93,302.07,59.975,1465985703,"201051344000576","219011344069620",0.00,13.70,0,299.07,302.98,0.0,0.0,0.000,444886.7,444886.7,34611,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465985778,635166.00
06/15/2016 06:15,2,0.000,ALERT,210.80,299.67,59.965,1465985703,"274151322000087","219011344069620",0.00,15.50,0,297.87,302.68,0.0,0.0,0.000,672321.7,672321.7,28382,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465985780,635167.00
06/15/2016 06:30,2,0.129,ALERT,211.70,302.37,59.922,1465986603,"201051344000645","219011344069620",23.60,14.00,0,299.37,303.58,3.1,1.1,0.000,444452.3,444452.3,34747,0,0,0,L,1122011218,0,121.10,121.55,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1465986605,635168.00
06/15/2016 06:30,2,0.068,ALERT,210.80,300.57,59.965,1465986603,"274151322000085","219011344069620",22.60,15.00,0,298.17,302.68,1.6,0.0,0.000,700500.8,700500.8,28281,0,0,0,L,1151911521,0,121.78,121.55,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1465986607,635169.00
06/15/2016 06:30,2,0.150,ALERT,211.93,302.37,59.970,1465986603,"201051344000633","219011344069620",22.22,13.30,0,297.87,302.98,3.4,1.4,0.000,435632.3,435632.3,35233,0,0,0,L,1122011218,0,121.10,121.78,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1465986609,635170.00
06/15/2016 06:30,2,0.176,ALERT,211.48,302.37,59.959,1465986603,"201051344000469","219011344069620",21.93,13.00,0,298.77,303.28,3.9,1.8,0.000,437124.1,437124.1,35163,0,0,0,L,1122011218,0,120.20,121.55,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1465986611,635171.00
06/15/2016 06:30,2,0.166,ALERT,211.03,301.17,59.975,1465986603,"201051344000646","219011344069620",20.56,13.30,0,297.26,302.07,3.5,1.4,0.000,440177.2,440177.2,39709,0,0,0,L,1122011218,0,121.33,120.88,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1465986613,635172.00
06/15/2016 06:30,2,0.092,ALERT,210.35,300.87,59.996,1465986603,"274151322000052","219011344069620",22.13,14.70,0,297.87,302.98,2.1,0.1,0.000,714859.9,714859.9,28507,0,0,0,L,1151911521,0,120.65,121.78,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1465986615,635173.00
06/15/2016 06:30,2,0.156,ALERT,211.48,301.47,59.975,1465986603,"201051344000585","219011344069620",22.56,13.70,0,297.57,302.37,3.6,1.5,0.000,447400.6,447400.6,39717,0,0,0,L,1122011218,0,120.65,121.33,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1465986616,635174.00
06/15/2016 06:30,2,0.146,ALERT,211.93,302.37,59.970,1465986603,"201051344000582","219011344069620",23.10,13.30,0,298.77,302.98,3.5,1.4,0.000,437041.8,437041.8,39674,0,0,0,L,1122011218,0,121.33,121.55,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1465986619,635175.00
06/15/2016 06:30,2,0.170,ALERT,210.80,301.17,59.949,1465986603,"201051344000955","219011344069620",22.24,13.70,0,297.87,302.07,3.9,1.8,0.000,449690.9,449690.9,39608,0,0,0,L,1122011218,0,120.42,120.88,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465986621,635176.00
06/15/2016 06:30,2,0.000,ALERT,210.57,299.67,59.981,1465986603,"274151322000094","219011344069620",39.82,14.30,0,297.57,380.52,0.0,0.0,0.000,578967.9,578967.9,29596,0,0,0,L,1151911521,0,120.65,121.78,0002,11,0,0,0,0,0,0,28,1024,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,160,0,0,0,0,0,0,0,0,0,0,0,1465986623,635177.00
06/15/2016 06:30,2,0.180,ALERT,211.48,303.58,59.970,1465986603,"201051344000579","219011344069620",23.02,13.70,0,299.97,304.48,4.2,2.1,0.000,451269.0,451269.0,15234,0,0,0,L,1122011218,0,120.65,121.10,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1465986625,635178.00
06/15/2016 06:30,2,0.162,ALERT,211.25,301.77,59.970,1465986603,"201051344000890","219011344069620",23.04,13.70,0,298.47,303.28,3.8,1.8,0.000,446864.8,446864.8,39627,0,0,0,L,1122011218,0,121.33,120.42,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1465986627,635179.00
06/15/2016 06:30,2,0.164,ALERT,211.48,301.47,59.975,1465986603,"201051344000438","219011344069620",22.09,13.30,0,298.17,302.68,3.7,1.6,0.000,448827.6,448827.6,39632,0,0,0,L,1122011218,0,121.33,121.10,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1465986628,635180.00
06/15/2016 06:30,2,0.191,ALERT,211.48,300.57,59.970,1465986603,"201051344000417","219011344069620",22.44,13.70,0,297.26,301.47,4.4,2.3,0.000,441131.4,441131.4,39796,0,0,0,L,1122011218,0,121.10,121.10,0200,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465986630,635181.00
06/15/2016 06:30,2,0.070,ALERT,210.57,301.17,59.965,1465986603,"274151322000083","219011344069620",22.72,14.30,0,298.17,302.68,1.6,0.0,0.000,708410.2,708410.2,28587,0,0,0,L,1151911521,0,120.88,121.55,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,185,0,0,0,0,0,0,0,0,0,0,0,1465986632,635182.00
06/15/2016 06:30,2,0.070,ALERT,211.25,300.87,59.970,1465986603,"274151322000076","219011344069620",23.18,14.70,0,298.17,302.68,1.7,0.0,0.000,754588.0,754588.0,28581,0,0,0,L,1151911521,0,121.33,122.01,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,181,0,0,0,0,0,0,0,0,0,0,0,1465986634,635183.00
06/15/2016 06:30,2,0.148,ALERT,211.25,303.28,59.970,1465986603,"201051344000868","219011344069620",22.62,13.30,0,299.67,304.48,3.4,1.4,0.000,436154.5,436154.5,34883,0,0,0,L,1122011218,0,120.42,121.55,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1465986636,635184.00
06/15/2016 06:30,2,0.064,ALERT,210.80,301.47,59.965,1465986603,"274151322000095","219011344069620",23.10,14.00,0,298.77,303.28,1.5,0.0,0.000,746823.2,746823.2,28502,0,0,0,L,1151911521,0,121.33,121.55,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,183,0,0,0,0,0,0,0,0,0,0,0,1465986638,635185.00
06/15/2016 06:30,2,0.133,ALERT,211.25,302.68,60.007,1465986603,"201051344000988","219011344069620",21.95,13.70,0,296.96,303.58,3.0,1.0,0.000,433160.9,433160.9,35177,0,0,0,L,1122011218,0,120.42,121.55,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1465986640,635186.00
06/15/2016 06:30,2,0.145,ALERT,211.25,300.87,59.986,1465986603,"201051344001025","219011344069620",23.48,13.00,0,297.57,302.98,3.5,1.4,0.000,446992.6,446992.6,39684,0,0,0,L,1122011218,0,120.88,121.10,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1465986642,635187.00
06/15/2016 06:30,2,0.150,ALERT,211.48,303.58,59.981,1465986603,"201051344000458","219011344069620",23.16,14.30,0,299.67,304.78,3.6,1.5,0.000,444013.0,444013.0,35101,0,0,0,L,1122011218,0,120.88,121.55,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1465986644,635188.00
06/15/2016 06:30,2,0.141,ALERT,211.93,302.68,59.970,1465986603,"201051344000853","219011344069620",22.09,13.30,0,299.37,304.18,3.1,1.1,0.000,442732.3,442732.3,34705,0,0,0,L,1122011218,0,121.10,121.78,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1465986645,635189.00
06/15/2016 06:30,2,0.150,ALERT,211.70,301.47,59.975,1465986603,"201051344000685","219011344069620",19.62,13.70,0,298.17,302.37,3.0,1.0,0.000,448204.7,448204.7,39533,0,0,0,L,1122011218,0,121.78,120.88,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1465986647,635190.00
06/15/2016 06:30,2,0.156,ALERT,211.48,301.17,59.970,1465986603,"201051344000917","219011344069620",20.42,14.70,0,296.96,302.07,3.2,1.2,0.000,444974.5,444974.5,39533,0,0,0,L,1122011218,0,121.10,121.33,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1465986649,635191.00
06/15/2016 06:30,2,0.137,ALERT,211.70,301.77,59.970,1465986603,"201051344001145","219011344069620",22.90,13.30,0,298.17,303.28,3.2,1.1,0.000,450216.1,450216.1,39383,0,0,0,L,1122011218,0,121.33,121.10,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1465986651,635192.00
06/15/2016 06:30,2,0.182,ALERT,211.48,300.87,59.970,1465986603,"201051344000651","219011344069620",20.04,13.00,0,297.26,302.07,3.7,1.7,0.000,442703.7,442703.7,39736,0,0,0,L,1122011218,0,121.55,120.88,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1465986653,635193.00
06/15/2016 06:30,2,0.057,ALERT,210.35,300.27,59.938,1465986603,"274151322000088","219011344069620",22.05,15.00,0,297.57,302.07,1.3,0.0,0.000,684363.9,684363.9,28243,0,0,0,L,1151911521,0,121.55,121.10,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,181,0,0,0,0,0,0,0,0,0,0,0,1465986654,635194.00
06/15/2016 06:30,2,0.047,ALERT,211.48,321.91,59.959,1465986603,"274151322000068","219011344069620",19.74,15.30,0,297.26,380.22,0.9,0.0,0.000,578875.6,578875.6,29806,0,0,0,L,1151911521,0,121.55,121.78,0002,13,0,0,0,0,0,0,44,1028,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,171,0,0,0,0,0,0,0,0,0,0,0,1465986656,635195.00
06/15/2016 06:30,2,0.150,ALERT,211.03,301.47,59.965,1465986603,"201051344001135","219011344069620",23.32,13.30,0,298.17,302.98,3.6,1.5,0.000,438725.8,438725.8,39672,0,0,0,L,1122011218,0,120.88,120.88,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1465986658,635196.00
06/15/2016 06:30,2,0.156,ALERT,211.25,303.58,59.965,1465986603,"201051344000594","219011344069620",23.48,13.30,0,299.37,304.48,3.7,1.7,0.000,448006.6,448006.6,35147,0,0,0,L,1122011218,0,120.65,121.10,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1465986660,635197.00
06/15/2016 06:30,2,0.172,ALERT,211.48,301.47,59.970,1465986603,"201051344001203","219011344069620",19.98,13.30,0,297.87,304.18,3.5,1.4,0.000,445856.3,445856.3,39712,0,0,0,L,1122011218,0,121.55,120.88,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1465986662,635198.00
06/15/2016 06:30,2,0.066,ALERT,210.57,301.47,59.954,1465986603,"274151322000054","219011344069620",23.14,15.30,0,298.17,302.98,1.6,0.0,0.000,698946.2,698946.2,28268,0,0,0,L,1151911521,0,121.10,121.33,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,187,0,0,0,0,0,0,0,0,0,0,0,1465986663,635199.00
06/15/2016 06:30,2,0.148,ALERT,211.70,302.68,59.970,1465986603,"201051344000867","219011344069620",23.08,14.00,0,299.07,304.48,3.5,1.5,0.000,435370.5,435370.5,35145,0,0,0,L,1122011218,0,121.10,121.33,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1465986665,635200.00
06/15/2016 06:30,2,0.188,ALERT,211.48,301.47,59.954,1465986603,"201051344001093","219011344069620",21.91,14.30,0,297.87,302.37,4.2,2.1,0.000,444237.0,444237.0,39590,0,0,0,L,1122011218,0,121.10,121.10,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1465986667,635201.00
06/15/2016 06:30,2,0.100,ALERT,211.48,302.98,60.007,1465986603,"201051344000900","219011344069620",22.94,13.30,0,298.77,303.88,2.3,0.3,0.000,451080.1,451080.1,34538,0,0,0,L,1122011218,0,120.88,121.33,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1465986669,635202.00
06/15/2016 06:30,2,0.160,ALERT,211.70,302.37,59.965,1465986603,"201051344000648","219011344069620",23.44,13.00,0,299.07,303.88,3.8,1.7,0.000,442684.5,442684.5,34829,0,0,0,L,1122011218,0,120.20,121.78,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1465986671,635203.00
06/15/2016 06:30,2,0.156,ALERT,211.48,303.28,59.970,1465986603,"201051344000569","219011344069620",23.50,13.70,0,299.97,304.78,3.7,1.7,0.000,452167.5,452167.5,34461,0,0,0,L,1122011218,0,120.20,121.78,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1465986673,635204.00
06/15/2016 06:30,2,0.152,ALERT,211.48,302.98,59.922,1465986603,"201051344000983","219011344069620",23.30,13.70,0,299.97,304.48,3.6,1.6,0.000,443755.7,443755.7,34942,0,0,0,L,1122011218,0,120.65,121.10,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1465986674,635205.00
06/15/2016 06:30,2,0.148,ALERT,211.25,302.37,59.965,1465986603,"201051344001158","219011344069620",21.51,13.00,0,298.77,303.58,3.3,1.2,0.000,437824.8,437824.8,35209,0,0,0,L,1122011218,0,120.20,121.10,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1465986676,635206.00
06/15/2016 06:30,2,0.158,ALERT,211.70,302.98,59.949,1465986603,"201051344000576","219011344069620",22.84,13.30,0,299.07,304.18,3.7,1.6,0.000,444886.8,444886.8,34613,0,0,0,L,1122011218,0,120.65,121.33,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1465986678,635207.00
06/15/2016 06:30,2,0.082,ALERT,210.57,299.97,59.965,1465986603,"274151322000087","219011344069620",22.19,15.30,0,297.26,302.07,1.9,0.0,0.000,672321.7,672321.7,28384,0,0,0,L,1151911521,0,121.33,121.55,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,189,0,0,0,0,0,0,0,0,0,0,0,1465986680,635208.00
06/15/2016 06:30,2,0.164,ALERT,211.03,301.47,59.970,1465986603,"201051344001230","219011344069620",20.48,13.30,0,298.47,302.68,3.4,1.4,0.000,443691.7,443691.7,39520,0,0,0,L,1122011218,1,121.10,120.65,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1465986682,635209.00
06/15/2016 06:45,2,0.188,ACTIVE,211.48,339.34,60.002,1465987503,"201051344000645","219011344069620",26.78,14.70,0,300.87,352.27,5.1,3.0,0.000,444452.8,444452.8,34749,0,0,0,L,1122011218,0,121.10,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465987504,635210.00
06/15/2016 06:45,2,0.109,ACTIVE,210.80,338.14,59.986,1465987503,"274151322000085","219011344069620",25.19,15.50,0,299.07,340.85,2.8,0.8,0.000,700500.9,700500.9,28283,0,0,0,L,1151911521,0,121.55,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465987505,635211.00
06/15/2016 06:45,2,0.211,ACTIVE,211.70,340.55,59.981,1465987503,"201051344000633","219011344069620",25.74,13.70,0,299.07,355.58,5.5,3.4,0.009,435633.0,435633.0,35235,0,0,0,L,1122011218,0,121.33,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465987506,635212.00
06/15/2016 06:45,2,0.227,ALERT,211.03,338.74,59.986,1465987503,"201051344000469","219011344069620",26.48,13.30,0,299.67,349.26,6.0,3.9,0.013,437124.8,437124.8,35165,0,0,0,L,1122011218,0,120.42,121.33,0002,10,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465987508,635213.00
06/15/2016 06:45,2,0.211,ACTIVE,210.12,337.24,59.954,1465987503,"201051344000646","219011344069620",26.20,14.00,0,298.77,350.47,5.6,3.5,0.009,440177.8,440177.8,39711,0,0,0,L,1122011218,0,120.88,120.20,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465987509,635214.00
06/15/2016 06:45,2,0.131,ACTIVE,210.35,338.14,59.981,1465987503,"274151322000052","219011344069620",26.02,15.80,0,298.77,347.76,3.5,1.4,0.000,714860.1,714860.1,28509,0,0,0,L,1151911521,0,120.42,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465987510,635215.00
06/15/2016 06:45,2,0.207,ACTIVE,210.80,338.14,59.991,1465987503,"201051344000585","219011344069620",26.34,14.30,0,299.37,346.86,5.5,3.4,0.004,447401.3,447401.3,39719,0,0,0,L,1122011218,0,120.42,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465987511,635216.00
06/15/2016 06:45,2,0.211,ACTIVE,210.35,336.04,59.954,1465987503,"201051344001230","219011344069620",24.01,14.00,0,299.97,349.26,5.2,3.0,0.004,443692.3,443692.3,39522,0,0,0,L,1122011218,0,120.88,120.20,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465987512,635217.00
06/15/2016 06:45,2,0.209,ACTIVE,211.03,337.54,59.986,1465987503,"201051344000582","219011344069620",25.47,14.00,0,300.57,349.86,5.4,3.3,0.000,437042.5,437042.5,39676,0,0,0,L,1122011218,0,121.10,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465987513,635218.00
06/15/2016 06:45,2,0.232,ACTIVE,210.12,335.74,59.991,1465987503,"201051344000955","219011344069620",25.66,14.30,0,299.37,349.86,6.1,3.9,0.004,449691.6,449691.6,39610,0,0,0,L,1122011218,0,120.20,120.42,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465987514,635219.00
06/15/2016 06:45,2,0.061,ALERT,210.57,318.30,59.986,1465987503,"274151322000094","219011344069620",25.66,14.70,0,297.87,390.74,1.6,0.0,0.000,578967.9,578967.9,29598,0,0,0,L,1151911521,0,120.42,121.55,0002,11,0,0,0,0,0,0,227,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465987515,635220.00
06/15/2016 06:45,2,0.240,ACTIVE,211.03,338.44,59.991,1465987503,"201051344000579","219011344069620",26.10,14.00,0,301.77,350.47,6.4,4.2,0.009,451269.9,451269.9,15236,0,0,0,L,1122011218,0,120.65,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465987516,635221.00
06/15/2016 06:45,2,0.193,ACTIVE,210.35,336.04,60.002,1465987503,"201051344000890","219011344069620",28.15,14.30,0,300.27,345.96,5.6,3.4,0.004,446865.5,446865.5,39629,0,0,0,L,1122011218,0,120.88,119.97,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465987517,635222.00
06/15/2016 06:45,2,0.213,ACTIVE,210.57,336.64,59.981,1465987503,"201051344000438","219011344069620",26.06,14.00,0,299.97,352.27,5.6,3.5,0.009,448828.3,448828.3,39634,0,0,0,L,1122011218,0,121.10,120.42,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465987518,635223.00
06/15/2016 06:45,2,0.248,ACTIVE,210.57,336.94,59.970,1465987503,"201051344000417","219011344069620",25.31,14.00,0,299.07,351.37,6.4,4.2,0.000,441132.3,441132.3,39798,0,0,0,L,1122011218,0,120.65,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465987519,635224.00
06/15/2016 06:45,2,0.111,ACTIVE,210.57,337.84,59.981,1465987503,"274151322000083","219011344069620",25.39,15.50,0,299.37,348.66,2.9,0.8,0.000,708410.3,708410.3,28589,0,0,0,L,1151911521,0,120.65,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465987520,635225.00
06/15/2016 06:45,2,0.088,ACTIVE,211.03,338.74,59.975,1465987503,"274151322000076","219011344069620",28.92,15.50,0,299.07,342.65,2.6,0.6,0.000,754588.1,754588.1,28583,0,0,0,L,1151911521,0,120.88,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465987521,635226.00
06/15/2016 06:45,2,0.203,ACTIVE,211.03,339.04,59.975,1465987503,"201051344000868","219011344069620",25.58,14.00,0,302.07,349.56,5.2,3.1,0.004,436155.2,436155.2,34885,0,0,0,L,1122011218,0,120.65,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465987522,635227.00
06/15/2016 06:45,2,0.078,ACTIVE,210.57,337.84,60.007,1465987503,"274151322000095","219011344069620",28.51,15.30,0,300.27,339.95,2.3,0.3,0.000,746823.3,746823.3,28504,0,0,0,L,1151911521,0,121.10,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465987523,635228.00
06/15/2016 06:45,2,0.176,ACTIVE,210.80,339.65,59.981,1465987503,"201051344000988","219011344069620",26.04,14.00,0,298.77,351.07,4.7,2.6,0.013,433161.4,433161.4,35179,0,0,0,L,1122011218,0,120.42,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465987523,635229.00
06/15/2016 06:45,2,0.197,ACTIVE,210.35,336.34,59.981,1465987503,"201051344001025","219011344069620",25.74,13.70,0,299.37,348.96,5.2,3.1,0.000,446993.2,446993.2,39686,0,0,0,L,1122011218,0,120.42,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465987524,635230.00
06/15/2016 06:45,2,0.207,ACTIVE,211.03,338.14,59.986,1465987503,"201051344000458","219011344069620",26.12,15.00,0,301.47,351.97,5.5,3.4,0.009,444013.7,444013.7,35103,0,0,0,L,1122011218,0,120.88,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465987525,635231.00
06/15/2016 06:45,2,0.188,ACTIVE,211.48,340.55,59.981,1465987503,"201051344000853","219011344069620",26.42,14.00,0,301.47,352.27,5.0,2.9,0.000,442732.9,442732.9,34707,0,0,0,L,1122011218,0,121.33,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465987526,635232.00
06/15/2016 06:45,2,0.197,ACTIVE,210.80,338.14,59.981,1465987503,"201051344000685","219011344069620",24.91,14.30,0,299.67,354.07,5.0,2.9,0.004,448205.3,448205.3,39535,0,0,0,L,1122011218,0,121.55,120.42,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465987527,635233.00
06/15/2016 06:45,2,0.205,ACTIVE,210.57,338.14,59.959,1465987503,"201051344000917","219011344069620",24.25,15.00,0,298.47,352.57,5.0,2.9,0.009,444975.1,444975.1,39535,0,0,0,L,1122011218,0,120.65,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465987528,635234.00
