ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/15/2016 06:45,2,0.188,ACTIVE,210.80,337.24,59.975,1465987503,"201051344001145","219011344069620",25.23,13.70,0,300.57,350.77,4.8,2.7,0.009,450216.6,450216.6,39385,0,0,0,L,1122011218,0,120.88,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465987529,635235.00
06/15/2016 06:45,2,0.219,ACTIVE,210.57,337.84,59.986,1465987503,"201051344000651","219011344069620",25.09,13.30,0,299.37,351.67,5.5,3.4,0.009,442704.4,442704.4,39738,0,0,0,L,1122011218,0,121.33,120.20,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465987530,635236.00
06/15/2016 06:45,2,0.096,ACTIVE,210.12,337.54,59.981,1465987503,"274151322000088","219011344069620",23.84,15.80,0,298.77,345.06,2.3,0.3,0.000,684364.0,684364.0,28245,0,0,0,L,1151911521,0,121.10,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465987531,635237.00
06/15/2016 06:45,2,0.076,ALERT,211.25,316.20,59.975,1465987503,"274151322000068","219011344069620",25.92,15.50,0,297.87,396.75,2.0,0.0,0.000,578875.6,578875.6,29808,0,0,0,L,1151911521,0,121.10,121.55,0002,14,0,0,0,0,0,0,215,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465987532,635238.00
06/15/2016 06:45,2,0.199,ACTIVE,210.12,336.04,59.975,1465987503,"201051344001135","219011344069620",26.06,14.00,0,299.97,348.66,5.3,3.2,0.000,438726.5,438726.5,39674,0,0,0,L,1122011218,0,120.65,120.42,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465987533,635239.00
06/15/2016 06:45,2,0.207,ACTIVE,210.80,338.74,59.981,1465987503,"201051344000594","219011344069620",26.12,14.00,0,301.17,348.66,5.5,3.4,0.013,448007.3,448007.3,35149,0,0,0,L,1122011218,0,120.65,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465987535,635240.00
06/15/2016 06:45,2,0.211,ACTIVE,210.35,336.64,59.981,1465987503,"201051344001203","219011344069620",24.55,14.00,0,299.67,352.57,5.2,3.1,0.009,445856.9,445856.9,39714,0,0,0,L,1122011218,0,121.10,120.20,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465987536,635241.00
06/15/2016 06:45,2,0.104,ACTIVE,210.35,338.44,59.981,1465987503,"274151322000054","219011344069620",25.27,16.00,0,299.07,346.86,2.7,0.7,0.000,698946.2,698946.2,28270,0,0,0,L,1151911521,0,120.88,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465987536,635242.00
06/15/2016 06:45,2,0.170,ACTIVE,211.25,338.14,60.002,1465987503,"201051344000867","219011344069620",28.07,14.70,0,300.57,347.76,4.9,2.8,0.004,435371.1,435371.1,35147,0,0,0,L,1122011218,0,120.88,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465987537,635243.00
06/15/2016 06:45,2,0.232,ALERT,210.35,336.94,59.981,1465987503,"201051344001093","219011344069620",25.41,14.70,0,299.67,351.67,6.0,3.9,0.000,444237.8,444237.8,39592,0,0,0,L,1122011218,0,120.65,120.42,0002,14,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465987539,635244.00
06/15/2016 06:45,2,0.129,ACTIVE,210.80,338.74,59.981,1465987503,"201051344000900","219011344069620",27.73,14.00,0,300.57,347.16,3.6,1.6,0.004,451080.3,451080.3,34540,0,0,0,L,1122011218,0,120.88,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465987540,635245.00
06/15/2016 06:45,2,0.215,ACTIVE,211.03,337.84,59.975,1465987503,"201051344000648","219011344069620",25.90,13.70,0,300.57,351.67,5.7,3.6,0.000,442685.2,442685.2,34831,0,0,0,L,1122011218,0,120.20,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465987541,635246.00
06/15/2016 06:45,2,0.199,ACTIVE,211.03,338.44,59.975,1465987503,"201051344000569","219011344069620",26.70,14.30,0,301.77,349.26,5.4,3.3,0.009,452168.1,452168.1,34463,0,0,0,L,1122011218,0,120.20,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465987542,635247.00
06/15/2016 06:45,2,0.207,ALERT,211.03,338.44,59.981,1465987503,"201051344000983","219011344069620",24.99,14.30,0,300.87,349.56,5.3,3.2,0.004,443756.3,443756.3,34944,0,0,0,L,1122011218,0,120.88,120.65,0002,13,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465987544,635248.00
06/15/2016 06:45,2,0.182,ACTIVE,211.03,338.14,59.933,1465987503,"201051344001158","219011344069620",25.98,13.30,0,300.27,351.07,4.8,2.7,0.009,437825.3,437825.3,35211,0,0,0,L,1122011218,0,120.42,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465987545,635249.00
06/15/2016 06:45,2,0.217,ACTIVE,211.48,339.34,59.996,1465987503,"201051344000576","219011344069620",24.89,14.00,0,300.87,352.27,5.5,3.4,0.000,444887.5,444887.5,34615,0,0,0,L,1122011218,0,120.88,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465987546,635250.00
06/15/2016 06:45,2,0.027,ALERT,210.35,299.67,59.959,1465987503,"274151322000087","219011344069620",29.66,15.50,0,297.87,339.34,0.0,0.0,0.000,672321.8,672321.8,28386,0,0,0,L,1151911521,0,120.65,121.33,0002,13,0,0,0,0,0,0,94,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465987547,635251.00
06/15/2016 07:00,2,0.164,ALERT,213.06,318.61,59.975,1465988404,"201051344000645","219011344069620",23.82,14.70,0,299.97,342.95,4.0,1.9,0.000,444453.4,444453.4,34750,0,0,0,L,1122011218,0,121.55,122.46,0002,11,0,0,0,0,0,0,3,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465988406,635252.00
06/15/2016 07:00,2,0.076,ALERT,211.03,300.87,59.907,1465988404,"274151322000085","219011344069620",24.49,15.30,0,300.27,355.58,1.9,0.0,0.000,700500.9,700500.9,28284,0,0,0,L,1151911521,0,121.55,121.78,0002,14,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465988407,635253.00
06/15/2016 07:00,2,0.170,ALERT,213.29,305.08,59.965,1465988404,"201051344000633","219011344069620",23.38,13.30,0,298.47,344.15,4.0,2.0,0.000,435633.6,435633.6,35236,0,0,0,L,1122011218,0,121.78,122.46,0002,13,0,0,0,0,0,0,3,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465988409,635254.00
06/15/2016 07:00,2,0.186,ALERT,212.83,321.61,59.912,1465988404,"201051344000469","219011344069620",24.67,13.30,0,298.77,342.65,4.7,2.6,0.000,437125.6,437125.6,35167,0,0,0,L,1122011218,0,120.88,122.46,0002,10,0,0,0,0,0,0,10,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465988411,635255.00
06/15/2016 07:00,2,0.184,ALERT,211.70,303.28,59.959,1465988404,"201051344000646","219011344069620",22.28,13.70,0,297.57,340.55,4.2,2.1,0.000,440178.5,440178.5,39712,0,0,0,L,1122011218,0,122.01,120.88,0002,11,0,0,0,0,0,0,3,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465988413,635256.00
06/15/2016 07:00,2,0.104,ALERT,211.03,302.37,59.954,1465988404,"274151322000052","219011344069620",23.70,15.30,0,299.97,349.56,2.5,0.5,0.000,714860.3,714860.3,28510,0,0,0,L,1151911521,0,120.65,122.23,0002,14,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465988415,635257.00
06/15/2016 07:00,2,0.170,ALERT,212.38,318.91,59.965,1465988404,"201051344000585","219011344069620",24.99,14.30,0,297.87,341.45,4.3,2.3,0.000,447401.9,447401.9,39720,0,0,0,L,1122011218,0,121.78,121.55,0002,10,0,0,0,0,0,0,4,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465988417,635258.00
06/15/2016 07:00,2,0.178,ALERT,212.16,303.58,59.970,1465988404,"201051344001230","219011344069620",20.12,13.70,0,298.77,342.05,3.6,1.6,0.000,443692.8,443692.8,39523,0,0,0,L,1122011218,0,122.01,120.88,0002,12,0,0,0,0,0,0,3,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465988419,635259.00
06/15/2016 07:00,2,0.174,ALERT,212.61,304.48,59.933,1465988404,"201051344000582","219011344069620",22.48,13.70,0,298.77,341.45,4.0,1.9,0.000,437043.1,437043.1,39677,0,0,0,L,1122011218,0,122.01,121.55,0002,12,0,0,0,0,0,0,3,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465988421,635260.00
06/15/2016 07:00,2,0.188,ALERT,211.48,326.72,59.981,1465988404,"201051344000955","219011344069620",24.41,14.30,0,297.87,340.85,4.7,2.6,0.000,449692.4,449692.4,39611,0,0,0,L,1122011218,0,121.33,121.10,0002,11,0,0,0,0,0,0,6,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465988422,635261.00
06/15/2016 07:00,2,0.000,ALERT,211.48,300.57,59.954,1465988404,"274151322000094","219011344069620",40.33,14.70,0,298.17,391.04,0.0,0.0,0.000,578967.9,578967.9,29600,0,0,0,L,1151911521,0,120.88,122.68,0002,11,0,0,0,0,0,0,255,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465988424,635262.00
06/15/2016 07:00,2,0.211,ALERT,212.83,320.71,59.954,1465988404,"201051344000579","219011344069620",23.14,14.30,0,300.87,344.15,4.9,2.8,0.000,451270.7,451270.7,15237,0,0,0,L,1122011218,0,121.10,121.78,0002,10,0,0,0,0,0,0,11,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465988426,635263.00
06/15/2016 07:00,2,0.172,ALERT,212.16,317.70,60.007,1465988404,"201051344000890","219011344069620",25.25,14.70,0,298.77,341.15,4.4,2.4,0.000,446866.3,446866.3,39630,0,0,0,L,1122011218,0,122.23,120.65,0002,13,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465988428,635264.00
06/15/2016 07:00,2,0.172,ALERT,212.16,303.58,59.965,1465988404,"201051344000438","219011344069620",23.93,13.70,0,298.17,341.15,4.2,2.1,0.000,448829.0,448829.0,39635,0,0,0,L,1122011218,0,122.23,121.10,0002,13,0,0,0,0,0,0,4,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465988430,635265.00
06/15/2016 07:00,2,0.201,ALERT,212.16,318.00,59.975,1465988404,"201051344000417","219011344069620",24.55,14.00,0,297.26,341.15,5.0,2.9,0.000,441133.1,441133.1,39799,0,0,0,L,1122011218,0,121.55,121.10,0002,11,0,0,0,0,0,0,4,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465988431,635266.00
06/15/2016 07:00,2,0.080,ALERT,211.48,301.17,59.965,1465988404,"274151322000083","219011344069620",23.91,15.00,0,299.67,342.05,1.9,0.0,0.000,708410.4,708410.4,28590,0,0,0,L,1151911521,0,121.10,122.23,0002,11,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465988433,635267.00
06/15/2016 07:00,2,0.082,ALERT,211.70,301.77,59.928,1465988404,"274151322000076","219011344069620",24.77,15.30,0,300.27,354.97,2.1,0.1,0.000,754588.2,754588.2,28584,0,0,0,L,1151911521,0,121.33,122.46,0002,14,0,0,0,0,0,0,2,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465988435,635268.00
06/15/2016 07:00,2,0.158,ALERT,212.61,320.71,59.959,1465988404,"201051344000868","219011344069620",24.81,14.00,0,300.87,342.65,4.0,2.0,0.000,436155.8,436155.8,34886,0,0,0,L,1122011218,0,121.10,122.23,0002,11,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465988437,635269.00
06/15/2016 07:00,2,0.072,ALERT,211.25,302.37,59.959,1465988404,"274151322000095","219011344069620",24.47,15.00,0,299.37,340.85,1.8,0.0,0.000,746823.3,746823.3,28505,0,0,0,L,1151911521,0,121.55,122.01,0002,12,0,0,0,0,0,0,3,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465988439,635270.00
06/15/2016 07:00,2,0.139,ALERT,212.83,321.31,59.959,1465988404,"201051344000988","219011344069620",24.55,14.30,0,297.57,343.85,3.5,1.5,0.000,433161.9,433161.9,35180,0,0,0,L,1122011218,0,121.10,122.23,0002,11,0,0,0,0,0,0,6,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465988441,635271.00
06/15/2016 07:00,2,0.156,ALERT,211.93,318.30,59.970,1465988404,"201051344001025","219011344069620",24.93,14.00,0,297.87,341.45,4.0,1.9,0.000,446993.8,446993.8,39687,0,0,0,L,1122011218,0,121.55,121.33,0002,11,0,0,0,0,0,0,3,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465988443,635272.00
06/15/2016 07:00,2,0.162,ALERT,212.61,322.21,59.981,1465988404,"201051344000458","219011344069620",25.27,15.00,0,300.57,342.35,4.2,2.1,0.000,444014.4,444014.4,35104,0,0,0,L,1122011218,0,121.33,122.23,0002,12,0,0,0,0,0,0,5,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465988445,635273.00
06/15/2016 07:00,2,0.154,ALERT,213.29,305.98,59.975,1465988404,"201051344000853","219011344069620",22.80,14.00,0,300.57,344.15,3.6,1.6,0.000,442733.4,442733.4,34708,0,0,0,L,1122011218,0,121.78,122.46,0002,14,0,0,0,0,0,0,4,1043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465988446,635274.00
06/15/2016 07:00,2,0.158,ALERT,212.38,302.98,59.965,1465988404,"201051344000685","219011344069620",21.59,14.00,0,298.17,341.75,3.5,1.4,0.000,448205.8,448205.8,39536,0,0,0,L,1122011218,0,122.68,121.10,0002,12,0,0,0,0,0,0,3,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465988448,635275.00
06/15/2016 07:00,2,0.160,ALERT,212.16,302.68,60.012,1465988404,"201051344000917","219011344069620",22.24,14.70,0,297.26,341.15,3.6,1.6,0.000,444975.6,444975.6,39536,0,0,0,L,1122011218,0,121.78,121.55,0002,12,0,0,0,0,0,0,3,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465988450,635276.00
06/15/2016 07:00,2,0.148,ALERT,212.16,303.58,59.975,1465988404,"201051344001145","219011344069620",23.38,13.70,0,298.47,341.75,3.5,1.5,0.000,450217.2,450217.2,39386,0,0,0,L,1122011218,0,121.78,121.10,0002,13,0,0,0,0,0,0,3,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465988452,635277.00
06/15/2016 07:00,2,0.182,ALERT,212.16,302.37,59.991,1465988404,"201051344000651","219011344069620",22.28,13.30,0,297.57,341.45,4.1,2.0,0.000,442705.1,442705.1,39739,0,0,0,L,1122011218,0,122.23,120.88,0002,12,0,0,0,0,0,0,5,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465988453,635278.00
06/15/2016 07:00,2,0.061,ALERT,210.80,300.57,59.975,1465988404,"274151322000088","219011344069620",23.34,15.30,0,299.97,353.47,1.4,0.0,0.000,684364.0,684364.0,28246,0,0,0,L,1151911521,0,121.55,121.78,0002,12,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465988455,635279.00
06/15/2016 07:00,2,0.008,ALERT,211.93,300.57,59.996,1465988404,"274151322000068","219011344069620",40.45,15.30,0,298.17,396.45,0.0,0.0,0.000,578875.6,578875.6,29810,0,0,0,L,1151911521,0,121.55,122.46,0002,14,0,0,0,0,0,0,255,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465988457,635280.00
06/15/2016 07:00,2,0.160,ALERT,211.93,318.00,59.975,1465988404,"201051344001135","219011344069620",25.23,14.30,0,298.47,340.85,4.1,2.0,0.000,438727.1,438727.1,39675,0,0,0,L,1122011218,0,122.01,121.10,0002,12,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465988459,635281.00
06/15/2016 07:00,2,0.166,ALERT,212.61,319.51,59.970,1465988404,"201051344000594","219011344069620",24.47,14.00,0,299.67,345.36,4.1,2.1,0.000,448007.9,448007.9,35150,0,0,0,L,1122011218,0,121.33,121.78,0002,10,0,0,0,0,0,0,4,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465988461,635282.00
06/15/2016 07:00,2,0.166,ALERT,212.16,302.98,59.970,1465988404,"201051344001203","219011344069620",22.34,14.00,0,298.17,342.35,3.8,1.7,0.000,445857.5,445857.5,39715,0,0,0,L,1122011218,0,122.46,121.10,0002,11,0,0,0,0,0,0,7,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465988463,635283.00
06/15/2016 07:00,2,0.072,ALERT,211.03,301.77,59.959,1465988404,"274151322000054","219011344069620",23.87,15.80,0,300.27,352.87,1.8,0.0,0.000,698946.3,698946.3,28271,0,0,0,L,1151911521,0,121.33,121.78,0002,14,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465988465,635284.00
06/15/2016 07:00,2,0.156,ALERT,212.83,305.08,59.981,1465988404,"201051344000867","219011344069620",24.17,14.30,0,299.37,342.35,3.9,1.8,0.000,435371.6,435371.6,35148,0,0,0,L,1122011218,0,121.55,122.01,0002,12,0,0,0,0,0,0,4,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465988466,635285.00
06/15/2016 07:00,2,0.191,ALERT,212.16,303.28,59.970,1465988404,"201051344001093","219011344069620",23.46,14.30,0,297.87,340.25,4.6,2.5,0.000,444238.5,444238.5,39594,0,0,0,L,1122011218,0,121.78,121.10,0002,14,0,0,0,0,0,0,3,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465988468,635286.00
06/15/2016 07:00,2,0.109,ALERT,212.61,305.08,59.965,1465988404,"201051344000900","219011344069620",23.87,14.00,0,299.07,342.65,2.6,0.6,0.000,451080.6,451080.6,34541,0,0,0,L,1122011218,0,121.33,122.01,0002,11,0,0,0,0,0,0,4,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465988470,635287.00
06/15/2016 07:00,2,0.172,ALERT,212.83,316.80,59.933,1465988404,"201051344000648","219011344069620",24.35,13.70,0,299.67,343.55,4.3,2.2,0.000,442685.9,442685.9,34832,0,0,0,L,1122011218,0,120.88,122.46,0002,10,0,0,0,0,0,0,3,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465988472,635288.00
06/15/2016 07:00,2,0.168,ALERT,212.61,317.70,59.996,1465988404,"201051344000569","219011344069620",23.82,14.30,0,300.57,343.85,4.0,2.0,0.000,452168.8,452168.8,34464,0,0,0,L,1122011218,0,120.65,122.46,0002,11,0,0,0,0,0,0,2,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465988474,635289.00
06/15/2016 07:00,2,0.160,ALERT,212.61,315.00,59.965,1465988404,"201051344000983","219011344069620",24.77,14.00,0,299.97,342.35,4.0,2.0,0.000,443756.9,443756.9,34946,0,0,0,L,1122011218,0,121.10,122.01,0002,13,0,0,0,0,0,0,4,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465988476,635290.00
06/15/2016 07:00,2,0.152,ALERT,212.61,304.78,59.975,1465988404,"201051344001158","219011344069620",22.76,13.30,0,299.07,342.35,3.5,1.5,0.000,437825.9,437825.9,35212,0,0,0,L,1122011218,0,121.10,122.01,0002,13,0,0,0,0,0,0,11,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465988478,635291.00
06/15/2016 07:00,2,0.172,ALERT,213.06,305.08,59.970,1465988404,"201051344000576","219011344069620",23.00,13.70,0,299.97,342.95,4.0,2.0,0.000,444888.1,444888.1,34616,0,0,0,L,1122011218,0,121.33,122.01,0002,12,0,0,0,0,0,0,3,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465988480,635292.00
06/15/2016 07:00,2,0.084,ALERT,211.48,300.57,59.959,1465988404,"274151322000087","219011344069620",22.72,15.50,0,297.87,339.34,2.0,0.0,0.000,672321.8,672321.8,28388,0,0,0,L,1151911521,0,121.33,122.23,0002,14,0,0,0,0,0,0,51,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465988481,635293.00
06/15/2016 07:15,2,0.238,ACTIVE,212.61,340.25,59.959,1465989304,"201051344000645","219011344069620",27.71,14.70,0,302.98,357.68,6.7,4.6,0.022,444454.0,444454.0,34752,0,0,0,L,1122011218,0,121.33,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465989305,635294.00
06/15/2016 07:15,2,0.096,ACTIVE,210.80,338.14,59.912,1465989304,"274151322000085","219011344069620",29.54,15.80,0,299.37,343.55,2.8,0.8,0.004,700501.0,700501.0,28286,0,0,0,L,1151911521,0,121.78,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465989306,635295.00
06/15/2016 07:15,2,0.252,ACTIVE,212.61,342.05,59.959,1465989304,"201051344000633","219011344069620",28.31,13.70,0,300.87,360.69,7.2,5.1,0.022,435634.3,435634.3,35238,0,0,0,L,1122011218,0,121.33,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465989307,635296.00
06/15/2016 07:15,2,0.268,ACTIVE,212.16,340.25,59.981,1465989304,"201051344000469","219011344069620",27.89,13.30,0,301.47,357.98,7.6,5.4,0.022,437126.4,437126.4,35169,0,0,0,L,1122011218,0,120.42,122.01,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465989307,635297.00
06/15/2016 07:15,2,0.252,ACTIVE,211.03,338.14,59.959,1465989304,"201051344000646","219011344069620",28.07,14.00,0,300.27,354.67,7.2,5.0,0.018,440179.2,440179.2,39714,0,0,0,L,1122011218,0,121.78,120.42,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465989308,635298.00
06/15/2016 07:15,2,0.189,ACTIVE,210.35,338.74,59.959,1465989304,"274151322000052","219011344069620",26.64,15.80,0,299.67,350.77,5.2,3.0,0.027,714860.5,714860.5,28512,0,0,0,L,1151911521,0,120.65,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465989309,635299.00
06/15/2016 07:15,2,0.258,ACTIVE,211.70,339.04,59.986,1465989304,"201051344000585","219011344069620",28.19,14.70,0,300.57,352.87,7.4,5.2,0.022,447402.7,447402.7,39722,0,0,0,L,1122011218,0,121.10,121.10,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465989310,635300.00
06/15/2016 07:15,2,0.258,ACTIVE,211.48,337.54,59.965,1465989304,"201051344001230","219011344069620",27.00,14.00,0,301.17,350.77,7.1,4.9,0.018,443693.4,443693.4,39525,0,0,0,L,1122011218,0,121.78,120.42,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465989311,635301.00
06/15/2016 07:15,2,0.256,ACTIVE,211.93,338.74,59.922,1465989304,"201051344000582","219011344069620",27.29,14.00,0,301.47,355.88,7.1,4.9,0.022,437043.8,437043.8,39679,0,0,0,L,1122011218,0,121.78,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465989312,635302.00
06/15/2016 07:15,2,0.270,ACTIVE,211.03,337.84,59.965,1465989304,"201051344000955","219011344069620",28.45,14.30,0,300.87,355.28,7.8,5.6,0.022,449693.2,449693.2,39613,0,0,0,L,1122011218,0,121.10,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465989313,635303.00
06/15/2016 07:15,2,0.100,ALERT,210.80,339.04,59.959,1465989304,"274151322000094","219011344069620",30.16,15.00,0,299.07,391.04,3.0,1.0,0.013,578968.0,578968.0,29602,0,0,0,L,1151911521,0,120.88,121.78,0002,10,0,0,0,0,0,0,221,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465989315,635304.00
06/15/2016 07:15,2,0.285,ACTIVE,212.16,339.34,59.965,1465989304,"201051344000579","219011344069620",28.19,14.30,0,303.58,358.28,8.2,6.0,0.022,451271.6,451271.6,15239,0,0,0,L,1122011218,0,120.88,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465989316,635305.00
06/15/2016 07:15,2,0.258,ACTIVE,211.48,337.84,59.970,1465989304,"201051344000890","219011344069620",28.73,14.70,0,300.87,349.56,7.5,5.3,0.018,446867.0,446867.0,39632,0,0,0,L,1122011218,0,121.78,120.20,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465989317,635306.00
06/15/2016 07:15,2,0.260,ACTIVE,211.70,338.74,59.975,1465989304,"201051344000438","219011344069620",28.39,14.00,0,301.17,356.18,7.5,5.3,0.022,448829.7,448829.7,39637,0,0,0,L,1122011218,0,121.78,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465989318,635307.00
06/15/2016 07:15,2,0.287,ACTIVE,211.70,338.74,59.933,1465989304,"201051344000417","219011344069620",28.19,14.30,0,300.57,356.18,8.2,6.0,0.022,441134.0,441134.0,39801,0,0,0,L,1122011218,0,121.33,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465989319,635308.00
06/15/2016 07:15,2,0.117,ACTIVE,210.80,338.74,59.965,1465989304,"274151322000083","219011344069620",29.78,15.80,0,299.97,346.56,3.5,1.5,0.009,708410.5,708410.5,28592,0,0,0,L,1151911521,0,121.10,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465989320,635309.00
06/15/2016 07:15,2,0.176,ACTIVE,211.03,338.44,59.965,1465989304,"274151322000076","219011344069620",27.63,15.80,0,299.97,349.86,4.9,2.8,0.018,754588.4,754588.4,28586,0,0,0,L,1151911521,0,121.10,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465989320,635310.00
06/15/2016 07:15,2,0.213,ACTIVE,211.93,339.34,59.965,1465989304,"201051344000868","219011344069620",29.90,14.00,0,302.98,351.37,6.5,4.3,0.009,436156.4,436156.4,34888,0,0,0,L,1122011218,0,120.65,121.78,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465989321,635311.00
06/15/2016 07:15,2,0.170,ACTIVE,210.57,338.74,59.965,1465989304,"274151322000095","219011344069620",26.80,15.50,0,300.87,351.07,4.6,2.5,0.018,746823.5,746823.5,28507,0,0,0,L,1151911521,0,121.33,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465989322,635312.00
06/15/2016 07:15,2,0.232,ALERT,211.70,340.85,59.970,1465989304,"201051344000988","219011344069620",27.49,14.00,0,300.27,354.07,6.5,4.3,0.031,433162.4,433162.4,35182,0,0,0,L,1122011218,0,120.65,121.55,0002,11,0,0,0,0,0,0,3,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465989324,635313.00
06/15/2016 07:15,2,0.254,ACTIVE,211.25,338.14,59.970,1465989304,"201051344001025","219011344069620",27.67,14.00,0,300.57,354.07,7.1,5.0,0.022,446994.5,446994.5,39689,0,0,0,L,1122011218,0,121.33,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465989325,635314.00
06/15/2016 07:15,2,0.215,ACTIVE,211.93,339.04,59.975,1465989304,"201051344000458","219011344069620",30.24,15.00,0,303.58,351.67,6.6,4.4,0.009,444015.0,444015.0,35106,0,0,0,L,1122011218,0,121.10,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465989326,635315.00
06/15/2016 07:15,2,0.254,ACTIVE,212.83,341.15,59.965,1465989304,"201051344000853","219011344069620",27.91,14.00,0,303.28,357.08,7.2,5.0,0.027,442734.0,442734.0,34710,0,0,0,L,1122011218,0,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465989327,635316.00
06/15/2016 07:15,2,0.238,ACTIVE,211.93,339.34,59.991,1465989304,"201051344000685","219011344069620",28.25,14.00,0,300.57,358.88,6.8,4.7,0.018,448206.4,448206.4,39538,0,0,0,L,1122011218,0,122.46,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465989328,635317.00
06/15/2016 07:15,2,0.242,ACTIVE,211.70,339.65,59.965,1465989304,"201051344000917","219011344069620",28.47,15.00,0,299.67,358.28,7.0,4.8,0.018,444976.2,444976.2,39538,0,0,0,L,1122011218,0,121.55,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465989329,635318.00
06/15/2016 07:15,2,0.240,ALERT,211.70,339.34,59.975,1465989304,"201051344001145","219011344069620",27.39,13.70,0,300.57,357.68,6.7,4.6,0.022,450217.7,450217.7,39388,0,0,0,L,1122011218,0,121.55,120.65,0002,13,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465989330,635319.00
06/15/2016 07:15,2,0.256,ACTIVE,211.48,339.04,59.949,1465989304,"201051344000651","219011344069620",28.43,13.70,0,300.27,355.58,7.4,5.2,0.018,442705.8,442705.8,39741,0,0,0,L,1122011218,0,122.01,120.42,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465989331,635320.00
06/15/2016 07:15,2,0.154,ACTIVE,210.12,337.54,59.965,1465989304,"274151322000088","219011344069620",24.83,16.00,0,299.37,353.17,3.9,1.8,0.009,684364.1,684364.1,28248,0,0,0,L,1151911521,0,121.55,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465989332,635321.00
06/15/2016 07:15,2,0.121,ALERT,211.48,339.34,59.965,1465989304,"274151322000068","219011344069620",30.42,15.80,0,298.77,396.75,3.8,1.7,0.018,578875.6,578875.6,29812,0,0,0,L,1151911521,0,121.55,122.01,0002,13,0,0,0,0,0,0,210,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465989334,635322.00
06/15/2016 07:15,2,0.250,ACTIVE,211.25,337.24,59.959,1465989304,"201051344001135","219011344069620",28.41,14.00,0,300.57,349.56,7.2,5.1,0.022,438727.8,438727.8,39677,0,0,0,L,1122011218,0,121.55,120.65,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465989335,635323.00
06/15/2016 07:15,2,0.266,ACTIVE,211.93,340.25,59.970,1465989304,"201051344000594","219011344069620",28.31,14.00,0,302.07,350.77,7.6,5.4,0.027,448008.7,448008.7,35152,0,0,0,L,1122011218,0,120.88,121.33,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465989336,635324.00
06/15/2016 07:15,2,0.256,ACTIVE,211.48,337.84,59.970,1465989304,"201051344001203","219011344069620",27.87,14.30,0,300.57,357.98,7.2,5.1,0.018,445858.1,445858.1,39717,0,0,0,L,1122011218,0,122.23,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465989337,635325.00
06/15/2016 07:15,2,0.172,ACTIVE,210.80,339.04,59.965,1465989304,"274151322000054","219011344069620",25.64,16.30,0,299.97,355.88,4.5,2.4,0.013,698946.4,698946.4,28273,0,0,0,L,1151911521,0,121.33,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465989338,635326.00
06/15/2016 07:15,2,0.252,ACTIVE,212.38,339.65,59.959,1465989304,"201051344000867","219011344069620",28.21,14.70,0,302.37,357.98,7.2,5.0,0.018,435372.3,435372.3,35150,0,0,0,L,1122011218,0,121.33,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465989339,635327.00
06/15/2016 07:15,2,0.283,ACTIVE,211.48,338.74,59.965,1465989304,"201051344001093","219011344069620",28.01,14.70,0,300.57,356.18,8.1,5.9,0.022,444239.4,444239.4,39596,0,0,0,L,1122011218,0,121.55,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465989340,635328.00
06/15/2016 07:15,2,0.166,ACTIVE,212.16,340.55,59.991,1465989304,"201051344000900","219011344069620",30.02,14.00,0,302.68,352.27,5.1,3.0,0.013,451080.9,451080.9,34543,0,0,0,L,1122011218,0,121.10,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465989341,635329.00
06/15/2016 07:15,2,0.262,ACTIVE,212.38,339.95,59.965,1465989304,"201051344000648","219011344069620",28.51,13.70,0,302.37,357.68,7.6,5.4,0.027,442686.7,442686.7,34834,0,0,0,L,1122011218,0,120.65,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465989342,635330.00
06/15/2016 07:15,2,0.260,ALERT,212.16,339.65,59.933,1465989304,"201051344000569","219011344069620",27.97,14.30,0,303.28,352.27,7.4,5.2,0.027,452169.5,452169.5,34466,0,0,0,L,1122011218,0,120.65,121.78,0002,12,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465989343,635331.00
06/15/2016 07:15,2,0.256,ACTIVE,212.16,339.04,59.959,1465989304,"201051344000983","219011344069620",28.49,14.30,0,303.28,355.28,7.4,5.2,0.022,443757.7,443757.7,34948,0,0,0,L,1122011218,0,121.10,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465989344,635332.00
06/15/2016 07:15,2,0.240,ALERT,212.38,339.65,59.954,1465989304,"201051344001158","219011344069620",28.23,13.30,0,302.07,360.08,6.9,4.7,0.022,437826.5,437826.5,35214,0,0,0,L,1122011218,0,120.88,121.55,0002,13,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465989346,635333.00
06/15/2016 07:15,2,0.268,ACTIVE,212.83,340.85,59.954,1465989304,"201051344000576","219011344069620",27.87,13.70,0,302.98,360.38,7.6,5.4,0.018,444888.8,444888.8,34618,0,0,0,L,1122011218,0,121.33,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465989347,635334.00
06/15/2016 07:15,2,0.180,ALERT,210.80,339.04,59.949,1465989304,"274151322000087","219011344069620",25.19,16.30,0,298.47,351.97,4.6,2.5,0.004,672322.0,672322.0,28390,0,0,0,L,1151911521,0,121.33,121.55,0002,15,0,0,0,0,0,0,8,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465989349,635335.00
06/15/2016 07:30,2,0.328,ACTIVE,212.83,341.45,59.981,1465990204,"201051344000645","219011344069620",28.41,15.00,0,335.14,345.66,9.5,7.2,0.044,444455.3,444455.3,34753,0,0,0,L,1122011218,0,121.55,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465990205,635336.00
06/15/2016 07:30,2,0.254,ACTIVE,211.03,339.04,59.975,1465990204,"274151322000085","219011344069620",27.21,16.00,0,324.92,346.56,7.0,4.9,0.035,700501.6,700501.6,28287,0,0,0,L,1151911521,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465990206,635337.00
06/15/2016 07:30,2,0.340,ACTIVE,213.06,342.95,59.996,1465990204,"201051344000633","219011344069620",28.45,14.00,0,333.33,347.16,9.8,7.5,0.049,435635.7,435635.7,35239,0,0,0,L,1122011218,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465990207,635338.00
06/15/2016 07:30,2,0.348,ACTIVE,212.38,341.45,59.970,1465990204,"201051344000469","219011344069620",28.92,13.30,0,333.93,345.06,10.2,7.9,0.049,437127.9,437127.9,35170,0,0,0,L,1122011218,0,120.88,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465990208,635339.00
06/15/2016 07:30,2,0.346,ACTIVE,211.03,338.74,59.981,1465990204,"201051344000646","219011344069620",27.97,14.30,0,331.53,342.95,9.8,7.6,0.044,440180.6,440180.6,39715,0,0,0,L,1122011218,0,121.55,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465990209,635340.00
06/15/2016 07:30,2,0.283,ACTIVE,210.57,339.34,59.975,1465990204,"274151322000052","219011344069620",27.41,16.00,0,334.54,342.65,7.8,5.7,0.035,714861.4,714861.4,28513,0,0,0,L,1151911521,0,120.42,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465990210,635341.00
06/15/2016 07:30,2,0.348,ACTIVE,211.70,339.65,59.970,1465990204,"201051344000585","219011344069620",28.45,14.70,0,332.73,344.15,10.1,7.8,0.044,447404.1,447404.1,39723,0,0,0,L,1122011218,0,121.33,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465990211,635342.00
06/15/2016 07:30,2,0.338,ACTIVE,211.48,338.74,59.928,1465990204,"201051344001230","219011344069620",27.83,14.30,0,331.83,342.35,9.6,7.3,0.044,443694.7,443694.7,39526,0,0,0,L,1122011218,0,121.78,120.42,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465990212,635343.00
06/15/2016 07:30,2,0.338,ACTIVE,211.93,339.65,59.965,1465990204,"201051344000582","219011344069620",28.29,14.00,0,332.73,343.85,9.7,7.5,0.049,437045.1,437045.1,39680,0,0,0,L,1122011218,0,121.78,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465990213,635344.00
06/15/2016 07:30,2,0.371,ACTIVE,211.03,338.74,59.949,1465990204,"201051344000955","219011344069620",27.87,14.30,0,331.53,342.35,10.5,8.2,0.049,449694.7,449694.7,39614,0,0,0,L,1122011218,0,121.10,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465990213,635345.00
06/15/2016 07:30,2,0.162,ACTIVE,210.80,359.18,59.965,1465990204,"274151322000094","219011344069620",33.46,15.50,0,336.04,362.49,5.5,3.4,0.022,578968.3,578968.3,29604,0,0,0,L,1151911521,0,120.65,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465990214,635346.00
06/15/2016 07:30,2,0.373,ACTIVE,212.38,341.15,59.970,1465990204,"201051344000579","219011344069620",28.84,14.30,0,334.24,344.76,10.9,8.6,0.044,451273.2,451273.2,15240,0,0,0,L,1122011218,0,121.10,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465990215,635347.00
06/15/2016 07:30,2,0.350,ACTIVE,211.48,339.04,59.970,1465990204,"201051344000890","219011344069620",29.16,14.70,0,332.73,342.95,10.4,8.1,0.044,446868.5,446868.5,39633,0,0,0,L,1122011218,0,121.78,120.20,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465990216,635348.00
06/15/2016 07:30,2,0.354,ACTIVE,211.70,339.65,59.981,1465990204,"201051344000438","219011344069620",28.19,14.00,0,332.73,343.85,10.1,7.9,0.044,448831.1,448831.1,39638,0,0,0,L,1122011218,0,121.78,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465990217,635349.00
06/15/2016 07:30,2,0.381,ACTIVE,211.48,339.04,59.975,1465990204,"201051344000417","219011344069620",28.09,14.70,0,333.03,343.25,10.9,8.6,0.044,441135.6,441135.6,39802,0,0,0,L,1122011218,0,121.33,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465990218,635350.00
06/15/2016 07:30,2,0.164,ACTIVE,210.80,338.44,59.954,1465990204,"274151322000083","219011344069620",30.87,16.00,0,332.43,343.55,5.1,3.0,0.018,708410.9,708410.9,28593,0,0,0,L,1151911521,0,120.88,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465990219,635351.00
06/15/2016 07:30,2,0.273,ACTIVE,211.70,340.85,59.970,1465990204,"274151322000076","219011344069620",27.77,16.00,0,336.34,342.95,7.7,5.5,0.040,754589.1,754589.1,28587,0,0,0,L,1151911521,0,121.33,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465990220,635352.00
06/15/2016 07:30,2,0.344,ACTIVE,212.38,341.15,59.965,1465990204,"201051344000868","219011344069620",28.23,14.30,0,332.43,347.16,9.8,7.6,0.044,436157.7,436157.7,34889,0,0,0,L,1122011218,0,121.10,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465990221,635353.00
06/15/2016 07:30,2,0.264,ACTIVE,211.03,338.74,59.965,1465990204,"274151322000095","219011344069620",27.29,15.80,0,335.44,342.05,7.3,5.1,0.040,746824.1,746824.1,28508,0,0,0,L,1151911521,0,121.55,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465990222,635354.00
06/15/2016 07:30,2,0.324,ACTIVE,212.61,342.95,59.981,1465990204,"201051344000988","219011344069620",28.21,14.30,0,333.03,346.56,9.3,7.0,0.057,433163.6,433163.6,35184,0,0,0,L,1122011218,0,121.10,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465990222,635355.00
06/15/2016 07:30,2,0.342,ACTIVE,211.25,338.44,59.970,1465990204,"201051344001025","219011344069620",28.31,14.00,0,333.03,343.25,9.8,7.6,0.049,446995.8,446995.8,39690,0,0,0,L,1122011218,0,121.33,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465990223,635356.00
06/15/2016 07:30,2,0.232,ACTIVE,212.38,341.75,59.970,1465990204,"201051344000458","219011344069620",31.71,15.30,0,328.82,350.77,7.5,5.3,0.018,444016.2,444016.2,35107,0,0,0,L,1122011218,0,121.33,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465990224,635357.00
06/15/2016 07:30,2,0.334,ACTIVE,212.83,342.95,59.970,1465990204,"201051344000853","219011344069620",28.98,14.00,0,335.74,346.26,9.8,7.6,0.049,442735.3,442735.3,34711,0,0,0,L,1122011218,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465990225,635358.00
06/15/2016 07:30,2,0.316,ACTIVE,211.48,339.65,59.981,1465990204,"201051344000685","219011344069620",29.02,14.30,0,333.33,344.45,9.4,7.1,0.044,448207.6,448207.6,39539,0,0,0,L,1122011218,0,122.23,120.42,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465990226,635359.00
06/15/2016 07:30,2,0.334,ACTIVE,211.70,340.25,59.970,1465990204,"201051344000917","219011344069620",28.21,15.30,0,332.73,343.85,9.6,7.3,0.049,444977.5,444977.5,39539,0,0,0,L,1122011218,0,121.55,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465990227,635360.00
06/15/2016 07:30,2,0.322,ACTIVE,211.70,339.95,59.981,1465990204,"201051344001145","219011344069620",28.55,13.70,0,333.93,344.76,9.4,7.1,0.044,450219.0,450219.0,39390,0,0,0,L,1122011218,0,121.55,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465990228,635361.00
06/15/2016 07:30,2,0.352,ACTIVE,211.48,339.95,59.975,1465990204,"201051344000651","219011344069620",27.97,14.00,0,333.93,343.85,10.0,7.7,0.044,442707.2,442707.2,39742,0,0,0,L,1122011218,0,122.01,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465990229,635362.00
06/15/2016 07:30,2,0.242,ACTIVE,210.57,339.04,60.012,1465990204,"274151322000088","219011344069620",26.18,16.30,0,334.54,341.75,6.5,4.3,0.022,684364.6,684364.6,28249,0,0,0,L,1151911521,0,121.33,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465990230,635363.00
06/15/2016 07:30,2,0.182,ACTIVE,211.70,372.11,59.981,1465990204,"274151322000068","219011344069620",34.79,16.30,0,336.34,373.91,6.4,4.3,0.027,578876.1,578876.1,29814,0,0,0,L,1151911521,0,121.33,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465990231,635364.00
06/15/2016 07:30,2,0.336,ACTIVE,211.03,338.14,59.975,1465990204,"201051344001135","219011344069620",29.08,14.30,0,332.73,342.65,9.9,7.6,0.044,438729.1,438729.1,39678,0,0,0,L,1122011218,0,121.33,120.42,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465990231,635365.00
06/15/2016 07:30,2,0.355,ACTIVE,212.16,341.15,59.933,1465990204,"201051344000594","219011344069620",27.99,14.30,0,333.03,345.06,10.1,7.8,0.049,448010.1,448010.1,35153,0,0,0,L,1122011218,0,121.10,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465990232,635366.00
06/15/2016 07:30,2,0.344,ACTIVE,211.70,339.34,59.981,1465990204,"201051344001203","219011344069620",27.73,14.70,0,333.63,344.15,9.7,7.4,0.049,445859.4,445859.4,39718,0,0,0,L,1122011218,0,122.01,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465990233,635367.00
06/15/2016 07:30,2,0.260,ACTIVE,210.57,339.65,59.970,1465990204,"274151322000054","219011344069620",26.54,16.70,0,334.84,342.65,7.0,4.8,0.040,698947.1,698947.1,28274,0,0,0,L,1151911521,0,120.88,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465990234,635368.00
06/15/2016 07:30,2,0.342,ACTIVE,212.61,340.55,59.975,1465990204,"201051344000867","219011344069620",28.35,15.00,0,334.24,345.06,9.8,7.6,0.049,435373.6,435373.6,35151,0,0,0,L,1122011218,0,121.55,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465990235,635369.00
06/15/2016 07:30,2,0.361,ACTIVE,211.48,339.04,59.986,1465990204,"201051344001093","219011344069620",28.96,15.00,0,332.43,343.25,10.7,8.4,0.044,444240.9,444240.9,39597,0,0,0,L,1122011218,0,121.55,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465990236,635370.00
06/15/2016 07:30,2,0.299,ACTIVE,212.38,341.75,59.991,1465990204,"201051344000900","219011344069620",27.79,14.30,0,333.03,345.96,8.4,6.2,0.049,451081.8,451081.8,34544,0,0,0,L,1122011218,0,121.33,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465990237,635371.00
06/15/2016 07:30,2,0.359,ACTIVE,212.61,340.55,59.986,1465990204,"201051344000648","219011344069620",27.99,13.70,0,335.14,345.66,10.2,8.0,0.053,442688.1,442688.1,34835,0,0,0,L,1122011218,0,120.88,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465990238,635372.00
06/15/2016 07:30,2,0.350,ACTIVE,212.38,341.15,59.986,1465990204,"201051344000569","219011344069620",28.33,14.70,0,334.54,345.66,10.0,7.8,0.049,452170.9,452170.9,34468,0,0,0,L,1122011218,0,120.88,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465990239,635373.00
06/15/2016 07:30,2,0.350,ACTIVE,212.38,340.85,59.991,1465990204,"201051344000983","219011344069620",28.13,14.30,0,333.93,344.76,10.0,7.7,0.049,443759.0,443759.0,34949,0,0,0,L,1122011218,0,121.33,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465990240,635374.00
06/15/2016 07:30,2,0.332,ACTIVE,212.38,341.15,59.975,1465990204,"201051344001158","219011344069620",28.51,13.30,0,333.93,345.06,9.6,7.4,0.053,437827.7,437827.7,35216,0,0,0,L,1122011218,0,121.10,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465990241,635375.00
06/15/2016 07:30,2,0.355,ACTIVE,212.83,342.95,59.986,1465990204,"201051344000576","219011344069620",28.09,14.00,0,334.24,345.96,10.2,7.9,0.044,444890.3,444890.3,34619,0,0,0,L,1122011218,0,121.55,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465990242,635376.00
06/15/2016 07:30,2,0.266,ACTIVE,211.03,339.04,59.991,1465990204,"274151322000087","219011344069620",26.56,17.50,0,335.14,342.95,7.2,5.0,0.031,672322.7,672322.7,28392,0,0,0,L,1151911521,0,121.10,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465990242,635377.00
06/15/2016 07:45,2,0.236,ACTIVE,212.61,339.65,59.986,1465991103,"201051344000645","219011344069620",28.09,15.00,0,336.64,346.86,6.8,4.6,0.022,444456.9,444456.9,34754,0,0,0,L,1122011218,0,121.33,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465991104,635378.00
