ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/15/2016 07:45,2,0.168,ACTIVE,210.80,338.44,59.991,1465991103,"274151322000085","219011344069620",26.20,16.30,0,334.84,342.95,4.5,2.4,0.013,700502.5,700502.5,28288,0,0,0,L,1151911521,0,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465991105,635379.00
06/15/2016 07:45,2,0.254,ACTIVE,212.61,341.75,59.986,1465991103,"201051344000633","219011344069620",28.43,14.00,0,334.54,349.86,7.3,5.2,0.018,435637.4,435637.4,35240,0,0,0,L,1122011218,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465991106,635380.00
06/15/2016 07:45,2,0.268,ACTIVE,212.16,339.34,59.986,1465991103,"201051344000469","219011344069620",27.85,13.70,0,334.84,346.56,7.6,5.4,0.022,437129.7,437129.7,35171,0,0,0,L,1122011218,0,120.65,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465991107,635381.00
06/15/2016 07:45,2,0.252,ACTIVE,211.25,338.44,59.991,1465991103,"201051344000646","219011344069620",28.19,14.30,0,332.73,344.76,7.2,5.0,0.027,440182.2,440182.2,39716,0,0,0,L,1122011218,0,121.55,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465991108,635382.00
06/15/2016 07:45,2,0.193,ACTIVE,210.80,338.74,59.944,1465991103,"274151322000052","219011344069620",26.54,16.30,0,333.93,342.95,5.2,3.1,0.022,714862.6,714862.6,28514,0,0,0,L,1151911521,0,120.65,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465991109,635383.00
06/15/2016 07:45,2,0.258,ACTIVE,211.48,339.34,59.959,1465991103,"201051344000585","219011344069620",28.19,14.70,0,333.33,345.06,7.4,5.2,0.027,447405.8,447405.8,39724,0,0,0,L,1122011218,0,121.10,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465991110,635384.00
06/15/2016 07:45,2,0.252,ACTIVE,211.25,337.84,59.975,1465991103,"201051344001230","219011344069620",27.45,14.30,0,331.83,344.76,7.0,4.9,0.018,443696.3,443696.3,39527,0,0,0,L,1122011218,0,121.55,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465991111,635385.00
06/15/2016 07:45,2,0.252,ACTIVE,211.70,338.74,59.981,1465991103,"201051344000582","219011344069620",27.23,14.30,0,333.93,345.06,7.0,4.8,0.018,437046.8,437046.8,39681,0,0,0,L,1122011218,0,121.55,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465991112,635386.00
06/15/2016 07:45,2,0.271,ACTIVE,211.25,337.84,59.970,1465991103,"201051344000955","219011344069620",28.05,14.70,0,331.83,344.45,7.8,5.6,0.022,449696.5,449696.5,39615,0,0,0,L,1122011218,0,120.88,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465991113,635387.00
06/15/2016 07:45,2,0.098,ACTIVE,210.80,339.04,59.981,1465991103,"274151322000094","219011344069620",30.16,15.80,0,335.44,379.02,3.0,1.0,0.009,578968.9,578968.9,29605,0,0,0,L,1151911521,0,120.65,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465991114,635388.00
06/15/2016 07:45,2,0.283,ACTIVE,212.16,339.34,59.986,1465991103,"201051344000579","219011344069620",28.35,14.70,0,335.14,346.86,8.2,6.0,0.022,451275.1,451275.1,15241,0,0,0,L,1122011218,0,121.10,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465991115,635389.00
06/15/2016 07:45,2,0.268,ACTIVE,211.25,337.84,59.986,1465991103,"201051344000890","219011344069620",28.11,14.70,0,333.03,345.06,7.7,5.5,0.022,446870.3,446870.3,39634,0,0,0,L,1122011218,0,121.55,120.20,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465991116,635390.00
06/15/2016 07:45,2,0.258,ACTIVE,211.48,338.44,59.986,1465991103,"201051344000438","219011344069620",28.29,14.30,0,333.63,345.06,7.4,5.2,0.018,448832.9,448832.9,39639,0,0,0,L,1122011218,0,121.78,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465991117,635391.00
06/15/2016 07:45,2,0.287,ACTIVE,211.70,338.44,59.981,1465991103,"201051344000417","219011344069620",28.03,14.30,0,333.03,345.36,8.2,6.0,0.022,441137.5,441137.5,39803,0,0,0,L,1122011218,0,121.33,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465991118,635392.00
06/15/2016 07:45,2,0.113,ACTIVE,210.80,337.24,59.981,1465991103,"274151322000083","219011344069620",29.70,16.30,0,334.84,342.35,3.5,1.5,0.013,708411.5,708411.5,28594,0,0,0,L,1151911521,0,120.88,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465991119,635393.00
06/15/2016 07:45,2,0.170,ACTIVE,211.48,339.65,59.991,1465991103,"274151322000076","219011344069620",27.43,16.30,0,335.74,343.25,4.7,2.6,0.022,754590.3,754590.3,28588,0,0,0,L,1151911521,0,121.10,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465991120,635394.00
06/15/2016 07:45,2,0.248,ACTIVE,212.16,339.65,59.986,1465991103,"201051344000868","219011344069620",27.89,14.30,0,334.54,346.86,7.0,4.9,0.013,436159.3,436159.3,34890,0,0,0,L,1122011218,0,120.88,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465991121,635395.00
06/15/2016 07:45,2,0.160,ACTIVE,211.03,338.44,59.986,1465991103,"274151322000095","219011344069620",26.94,16.00,0,334.84,342.35,4.4,2.3,0.013,746825.2,746825.2,28509,0,0,0,L,1151911521,0,121.55,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465991122,635396.00
06/15/2016 07:45,2,0.219,ACTIVE,212.16,340.85,59.949,1465991103,"201051344000988","219011344069620",28.17,14.70,0,334.54,348.66,6.3,4.2,0.022,433165.1,433165.1,35185,0,0,0,L,1122011218,0,120.88,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465991123,635397.00
06/15/2016 07:45,2,0.242,ACTIVE,211.25,337.24,59.965,1465991103,"201051344001025","219011344069620",28.23,14.30,0,333.33,345.06,7.0,4.8,0.018,446997.4,446997.4,39691,0,0,0,L,1122011218,0,121.10,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465991123,635398.00
06/15/2016 07:45,2,0.248,ACTIVE,212.16,338.74,59.981,1465991103,"201051344000458","219011344069620",28.23,15.30,0,334.54,347.46,7.1,4.9,0.022,444017.4,444017.4,35108,0,0,0,L,1122011218,0,121.10,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465991124,635399.00
06/15/2016 07:45,2,0.250,ACTIVE,212.83,340.85,59.949,1465991103,"201051344000853","219011344069620",27.57,14.30,0,336.64,348.36,7.0,4.8,0.018,442737.0,442737.0,34712,0,0,0,L,1122011218,0,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465991125,635400.00
06/15/2016 07:45,2,0.232,ACTIVE,211.70,338.74,59.986,1465991103,"201051344000685","219011344069620",27.89,14.70,0,333.03,347.46,6.6,4.4,0.018,448209.2,448209.2,39540,0,0,0,L,1122011218,0,122.23,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465991126,635401.00
06/15/2016 07:45,2,0.244,ACTIVE,211.48,338.74,59.996,1465991103,"201051344000917","219011344069620",27.53,15.50,0,333.03,346.26,6.8,4.7,0.022,444979.1,444979.1,39540,0,0,0,L,1122011218,0,121.33,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465991127,635402.00
06/15/2016 07:45,2,0.230,ACTIVE,211.70,338.44,59.986,1465991103,"201051344001145","219011344069620",27.77,14.00,0,334.54,345.96,6.5,4.4,0.027,450220.5,450220.5,39391,0,0,0,L,1122011218,0,121.55,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465991128,635403.00
06/15/2016 07:45,2,0.252,ACTIVE,211.48,338.44,59.975,1465991103,"201051344000651","219011344069620",27.85,14.00,0,333.63,345.66,7.1,5.0,0.018,442708.9,442708.9,39743,0,0,0,L,1122011218,0,122.01,120.42,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465991129,635404.00
06/15/2016 07:45,2,0.146,ACTIVE,210.35,338.74,59.986,1465991103,"274151322000088","219011344069620",24.99,16.30,0,333.93,342.35,3.7,1.6,0.018,684365.4,684365.4,28250,0,0,0,L,1151911521,0,121.55,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465991130,635405.00
06/15/2016 07:45,2,0.113,ACTIVE,211.48,339.04,59.986,1465991103,"274151322000068","219011344069620",30.22,17.00,0,336.04,388.34,3.5,1.4,0.013,578876.9,578876.9,29815,0,0,0,L,1151911521,0,121.33,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465991131,635406.00
06/15/2016 07:45,2,0.242,ACTIVE,211.25,337.24,59.986,1465991103,"201051344001135","219011344069620",28.27,14.70,0,333.33,344.15,7.0,4.8,0.018,438730.8,438730.8,39679,0,0,0,L,1122011218,0,121.33,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465991132,635407.00
06/15/2016 07:45,2,0.246,ACTIVE,211.93,339.34,59.996,1465991103,"201051344000594","219011344069620",28.55,14.30,0,333.63,347.16,7.2,5.0,0.022,448011.8,448011.8,35154,0,0,0,L,1122011218,0,120.88,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465991133,635408.00
06/15/2016 07:45,2,0.240,ACTIVE,211.70,338.14,59.981,1465991103,"201051344001203","219011344069620",27.75,14.70,0,333.93,345.96,6.8,4.6,0.018,445861.0,445861.0,39719,0,0,0,L,1122011218,0,122.01,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465991134,635409.00
06/15/2016 07:45,2,0.158,ACTIVE,210.57,337.24,59.991,1465991103,"274151322000054","219011344069620",26.02,17.00,0,333.93,342.65,4.2,2.1,0.022,698948.0,698948.0,28275,0,0,0,L,1151911521,0,121.33,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465991135,635410.00
06/15/2016 07:45,2,0.236,ACTIVE,212.38,339.34,59.965,1465991103,"201051344000867","219011344069620",28.25,15.00,0,334.84,346.86,6.8,4.7,0.013,435375.3,435375.3,35152,0,0,0,L,1122011218,0,121.33,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465991135,635411.00
06/15/2016 07:45,2,0.271,ACTIVE,211.48,339.04,59.991,1465991103,"201051344001093","219011344069620",27.51,15.30,0,332.73,345.36,7.6,5.4,0.013,444242.7,444242.7,39598,0,0,0,L,1122011218,0,121.33,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465991136,635412.00
06/15/2016 07:45,2,0.193,ACTIVE,211.93,339.65,59.996,1465991103,"201051344000900","219011344069620",26.98,14.30,0,334.84,346.26,5.3,3.2,0.018,451083.1,451083.1,34545,0,0,0,L,1122011218,0,121.10,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465991137,635413.00
06/15/2016 07:45,2,0.246,ACTIVE,212.38,339.65,59.996,1465991103,"201051344000648","219011344069620",28.59,14.00,0,335.74,347.16,7.2,5.0,0.018,442689.8,442689.8,34836,0,0,0,L,1122011218,0,120.65,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465991138,635414.00
06/15/2016 07:45,2,0.244,ACTIVE,212.16,339.95,60.012,1465991103,"201051344000569","219011344069620",28.35,14.70,0,335.14,346.86,7.0,4.9,0.018,452172.6,452172.6,34469,0,0,0,L,1122011218,0,120.65,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465991139,635415.00
06/15/2016 07:45,2,0.244,ACTIVE,212.38,339.95,59.996,1465991103,"201051344000983","219011344069620",28.13,14.70,0,334.84,346.86,7.0,4.8,0.018,443760.7,443760.7,34950,0,0,0,L,1122011218,0,121.10,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465991140,635416.00
06/15/2016 07:45,2,0.230,ACTIVE,212.16,339.65,59.986,1465991103,"201051344001158","219011344069620",27.99,14.00,0,333.63,346.86,6.6,4.4,0.018,437829.3,437829.3,35217,0,0,0,L,1122011218,0,120.88,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465991141,635417.00
06/15/2016 07:45,2,0.258,ACTIVE,212.61,340.25,59.991,1465991103,"201051344000576","219011344069620",27.63,14.30,0,335.74,347.76,7.2,5.1,0.018,444892.0,444892.0,34620,0,0,0,L,1122011218,0,121.33,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465991142,635418.00
06/15/2016 07:45,2,0.164,ACTIVE,211.03,337.54,59.986,1465991103,"274151322000087","219011344069620",25.84,18.00,0,334.24,342.95,4.3,2.2,0.009,672323.7,672323.7,28393,0,0,0,L,1151911521,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465991143,635419.00
06/15/2016 08:00,2,0.297,ACTIVE,212.38,340.55,59.975,1465992003,"201051344000645","219011344069620",27.95,15.30,0,334.54,345.36,8.4,6.2,0.040,444458.1,444458.1,34755,0,0,0,L,1122011218,0,121.33,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465992004,635420.00
06/15/2016 08:00,2,0.225,ACTIVE,210.57,337.24,59.970,1465992003,"274151322000085","219011344069620",26.70,16.70,0,334.84,341.75,6.0,3.9,0.018,700503.2,700503.2,28289,0,0,0,L,1151911521,0,121.33,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465992005,635421.00
06/15/2016 08:00,2,0.305,ACTIVE,212.61,342.05,59.959,1465992003,"201051344000633","219011344069620",28.39,14.30,0,334.24,346.86,8.8,6.6,0.031,435638.7,435638.7,35241,0,0,0,L,1122011218,0,121.33,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465992006,635422.00
06/15/2016 08:00,2,0.316,ACTIVE,212.16,339.95,59.970,1465992003,"201051344000469","219011344069620",28.63,13.70,0,333.03,344.45,9.2,7.0,0.040,437131.1,437131.1,35172,0,0,0,L,1122011218,0,120.42,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465992007,635423.00
06/15/2016 08:00,2,0.297,ACTIVE,210.80,338.14,59.970,1465992003,"201051344000646","219011344069620",29.04,14.30,0,331.83,342.95,8.7,6.5,0.031,440183.6,440183.6,39717,0,0,0,L,1122011218,0,121.55,120.20,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465992008,635424.00
06/15/2016 08:00,2,0.242,ACTIVE,210.12,338.14,59.959,1465992003,"274151322000052","219011344069620",27.67,16.30,0,333.93,342.35,6.8,4.6,0.035,714863.5,714863.5,28515,0,0,0,L,1151911521,0,120.42,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465992009,635425.00
06/15/2016 08:00,2,0.312,ACTIVE,211.48,339.04,59.954,1465992003,"201051344000585","219011344069620",28.77,15.00,0,333.03,343.55,9.1,6.9,0.035,447407.2,447407.2,39725,0,0,0,L,1122011218,0,121.10,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465992010,635426.00
06/15/2016 08:00,2,0.293,ACTIVE,211.03,337.84,59.959,1465992003,"201051344001230","219011344069620",28.47,14.30,0,331.83,342.05,8.5,6.3,0.035,443697.6,443697.6,39528,0,0,0,L,1122011218,0,121.55,120.20,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465992011,635427.00
06/15/2016 08:00,2,0.305,ACTIVE,211.70,338.74,59.938,1465992003,"201051344000582","219011344069620",27.97,14.30,0,333.03,343.25,8.7,6.4,0.035,437048.1,437048.1,39682,0,0,0,L,1122011218,0,121.55,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465992012,635428.00
06/15/2016 08:00,2,0.320,ACTIVE,210.80,338.14,59.959,1465992003,"201051344000955","219011344069620",28.82,14.70,0,332.43,342.35,9.4,7.1,0.031,449698.0,449698.0,39616,0,0,0,L,1122011218,0,121.10,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465992013,635429.00
06/15/2016 08:00,2,0.141,ACTIVE,210.35,338.14,59.970,1465992003,"274151322000094","219011344069620",31.01,16.00,0,334.84,341.75,4.4,2.3,0.018,578969.2,578969.2,29606,0,0,0,L,1151911521,0,120.42,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465992014,635430.00
06/15/2016 08:00,2,0.340,ACTIVE,211.93,339.95,59.965,1465992003,"201051344000579","219011344069620",28.65,14.30,0,334.54,344.76,9.9,7.6,0.040,451276.7,451276.7,15242,0,0,0,L,1122011218,0,120.88,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465992015,635431.00
06/15/2016 08:00,2,0.316,ACTIVE,211.03,337.84,59.965,1465992003,"201051344000890","219011344069620",28.94,14.70,0,332.43,342.65,9.3,7.0,0.031,446871.7,446871.7,39635,0,0,0,L,1122011218,0,121.55,119.97,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465992015,635432.00
06/15/2016 08:00,2,0.320,ACTIVE,211.25,338.44,59.933,1465992003,"201051344000438","219011344069620",28.01,14.30,0,333.33,342.95,9.1,6.9,0.035,448834.3,448834.3,39640,0,0,0,L,1122011218,0,121.78,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465992016,635433.00
06/15/2016 08:00,2,0.336,ACTIVE,211.48,339.04,59.959,1465992003,"201051344000417","219011344069620",28.59,14.70,0,333.03,343.25,9.8,7.5,0.040,441139.1,441139.1,39804,0,0,0,L,1122011218,0,121.33,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465992017,635434.00
06/15/2016 08:00,2,0.150,ACTIVE,210.35,337.54,59.970,1465992003,"274151322000083","219011344069620",30.43,16.70,0,330.63,343.85,4.6,2.5,0.018,708411.9,708411.9,28595,0,0,0,L,1151911521,0,120.65,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465992018,635435.00
06/15/2016 08:00,2,0.236,ACTIVE,211.03,337.84,59.938,1465992003,"274151322000076","219011344069620",27.67,16.30,0,335.44,342.95,6.6,4.5,0.031,754591.1,754591.1,28589,0,0,0,L,1151911521,0,121.10,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465992019,635436.00
06/15/2016 08:00,2,0.303,ACTIVE,212.16,339.65,59.991,1465992003,"201051344000868","219011344069620",28.49,14.30,0,334.24,344.15,8.8,6.5,0.035,436160.7,436160.7,34891,0,0,0,L,1122011218,0,120.65,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465992020,635437.00
06/15/2016 08:00,2,0.227,ACTIVE,210.35,336.64,59.959,1465992003,"274151322000095","219011344069620",27.19,16.00,0,334.54,341.75,6.2,4.1,0.027,746825.9,746825.9,28510,0,0,0,L,1151911521,0,121.10,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465992021,635438.00
06/15/2016 08:00,2,0.293,ACTIVE,211.93,341.15,59.965,1465992003,"201051344000988","219011344069620",27.69,14.70,0,333.63,345.96,8.2,6.0,0.044,433166.3,433166.3,35186,0,0,0,L,1122011218,0,120.65,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465992022,635439.00
06/15/2016 08:00,2,0.309,ACTIVE,211.03,337.54,59.965,1465992003,"201051344001025","219011344069620",28.01,14.30,0,332.73,342.95,8.8,6.6,0.035,446998.8,446998.8,39692,0,0,0,L,1122011218,0,121.10,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465992023,635440.00
06/15/2016 08:00,2,0.318,ACTIVE,211.93,339.34,59.965,1465992003,"201051344000458","219011344069620",27.95,15.30,0,333.93,344.15,9.0,6.8,0.035,444018.8,444018.8,35109,0,0,0,L,1122011218,0,120.88,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465992024,635441.00
06/15/2016 08:00,2,0.307,ACTIVE,212.61,341.45,59.965,1465992003,"201051344000853","219011344069620",28.49,14.30,0,335.74,345.66,8.9,6.6,0.035,442738.4,442738.4,34713,0,0,0,L,1122011218,0,121.33,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465992025,635442.00
06/15/2016 08:00,2,0.285,ACTIVE,211.48,339.34,59.970,1465992003,"201051344000685","219011344069620",28.77,14.70,0,332.43,345.36,8.3,6.1,0.040,448210.4,448210.4,39541,0,0,0,L,1122011218,0,122.23,120.42,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465992026,635443.00
06/15/2016 08:00,2,0.303,ACTIVE,211.25,339.04,59.965,1465992003,"201051344000917","219011344069620",27.81,15.50,0,330.93,343.55,8.6,6.3,0.040,444980.4,444980.4,39541,0,0,0,L,1122011218,0,121.33,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465992026,635444.00
06/15/2016 08:00,2,0.295,ACTIVE,211.48,339.04,59.938,1465992003,"201051344001145","219011344069620",27.81,14.00,0,332.73,344.15,8.3,6.1,0.040,450221.7,450221.7,39392,0,0,0,L,1122011218,0,121.55,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465992027,635445.00
06/15/2016 08:00,2,0.309,ACTIVE,211.25,338.74,59.959,1465992003,"201051344000651","219011344069620",28.45,14.30,0,333.63,343.85,8.9,6.7,0.035,442710.3,442710.3,39744,0,0,0,L,1122011218,0,121.78,120.42,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465992028,635446.00
06/15/2016 08:00,2,0.211,ACTIVE,209.90,337.54,59.944,1465992003,"274151322000088","219011344069620",26.06,16.30,0,333.93,341.45,5.6,3.4,0.022,684366.0,684366.0,28251,0,0,0,L,1151911521,0,121.33,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465992029,635447.00
06/15/2016 08:00,2,0.158,ACTIVE,211.03,342.95,59.965,1465992003,"274151322000068","219011344069620",31.79,17.00,0,335.74,346.86,5.1,3.0,0.018,578877.4,578877.4,29816,0,0,0,L,1151911521,0,121.33,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465992030,635448.00
06/15/2016 08:00,2,0.303,ACTIVE,211.03,337.24,59.975,1465992003,"201051344001135","219011344069620",28.94,14.30,0,332.73,342.35,8.9,6.6,0.040,438732.1,438732.1,39680,0,0,0,L,1122011218,0,121.33,120.42,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465992031,635449.00
06/15/2016 08:00,2,0.307,ACTIVE,211.70,339.65,59.912,1465992003,"201051344000594","219011344069620",29.16,14.30,0,333.03,344.45,9.1,6.8,0.035,448013.2,448013.2,35155,0,0,0,L,1122011218,0,120.65,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465992032,635450.00
06/15/2016 08:00,2,0.295,ACTIVE,211.25,338.14,59.965,1465992003,"201051344001203","219011344069620",28.88,14.70,0,333.63,344.45,8.6,6.4,0.035,445862.3,445862.3,39720,0,0,0,L,1122011218,0,122.01,120.42,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465992033,635451.00
06/15/2016 08:00,2,0.223,ACTIVE,210.12,337.24,59.949,1465992003,"274151322000054","219011344069620",27.21,17.00,0,333.93,341.75,6.2,4.0,0.022,698948.7,698948.7,28276,0,0,0,L,1151911521,0,121.10,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465992034,635452.00
06/15/2016 08:00,2,0.309,ACTIVE,212.38,339.04,59.959,1465992003,"201051344000867","219011344069620",28.17,15.00,0,334.24,344.45,8.8,6.6,0.031,435376.6,435376.6,35153,0,0,0,L,1122011218,0,121.33,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465992035,635453.00
06/15/2016 08:00,2,0.326,ACTIVE,211.25,338.74,59.965,1465992003,"201051344001093","219011344069620",28.80,15.00,0,332.43,343.25,9.6,7.3,0.035,444244.3,444244.3,39599,0,0,0,L,1122011218,0,121.55,120.42,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465992036,635454.00
06/15/2016 08:00,2,0.266,ACTIVE,211.93,339.34,59.965,1465992003,"201051344000900","219011344069620",27.61,14.30,0,333.33,344.45,7.5,5.3,0.044,451084.1,451084.1,34546,0,0,0,L,1122011218,0,120.88,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465992037,635455.00
06/15/2016 08:00,2,0.326,ACTIVE,212.38,340.25,59.965,1465992003,"201051344000648","219011344069620",27.79,14.00,0,334.84,344.76,9.2,7.0,0.040,442691.2,442691.2,34837,0,0,0,L,1122011218,0,120.65,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465992038,635456.00
06/15/2016 08:00,2,0.307,ACTIVE,211.93,339.95,59.938,1465992003,"201051344000569","219011344069620",29.14,14.70,0,334.84,344.15,9.1,6.9,0.035,452174.0,452174.0,34470,0,0,0,L,1122011218,0,120.42,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465992039,635457.00
06/15/2016 08:00,2,0.316,ACTIVE,212.16,339.34,59.959,1465992003,"201051344000983","219011344069620",27.91,14.70,0,334.24,344.45,9.0,6.7,0.040,443762.0,443762.0,34951,0,0,0,L,1122011218,0,120.88,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465992040,635458.00
06/15/2016 08:00,2,0.301,ACTIVE,212.16,340.25,59.965,1465992003,"201051344001158","219011344069620",28.29,13.70,0,333.63,344.76,8.7,6.4,0.040,437830.6,437830.6,35218,0,0,0,L,1122011218,0,120.65,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465992041,635459.00
06/15/2016 08:00,2,0.314,ACTIVE,212.61,341.45,59.965,1465992003,"201051344000576","219011344069620",28.73,14.30,0,334.24,345.36,9.2,6.9,0.035,444893.4,444893.4,34621,0,0,0,L,1122011218,0,121.10,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465992042,635460.00
06/15/2016 08:00,2,0.234,ACTIVE,210.57,337.84,59.938,1465992003,"274151322000087","219011344069620",26.76,18.30,0,330.93,345.36,6.4,4.2,0.027,672324.4,672324.4,28394,0,0,0,L,1151911521,0,121.10,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465992042,635461.00
06/15/2016 08:15,2,0.227,ACTIVE,212.61,339.04,59.965,1465992903,"201051344000645","219011344069620",28.07,15.30,0,335.14,345.66,6.5,4.4,0.022,444459.4,444459.4,34756,0,0,0,L,1122011218,0,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465992904,635462.00
06/15/2016 08:15,2,0.168,ACTIVE,211.25,336.64,59.944,1465992903,"274151322000085","219011344069620",25.64,16.70,0,335.14,341.45,4.3,2.3,0.009,700504.0,700504.0,28290,0,0,0,L,1151911521,0,121.78,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465992905,635463.00
06/15/2016 08:15,2,0.252,ACTIVE,212.83,340.85,59.944,1465992903,"201051344000633","219011344069620",28.09,14.30,0,334.84,348.36,7.2,5.0,0.022,435640.1,435640.1,35242,0,0,0,L,1122011218,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465992906,635464.00
06/15/2016 08:15,2,0.266,ACTIVE,212.16,338.74,59.965,1465992903,"201051344000469","219011344069620",27.75,13.30,0,333.03,345.66,7.5,5.3,0.018,437132.6,437132.6,35173,0,0,0,L,1122011218,0,120.65,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465992907,635465.00
06/15/2016 08:15,2,0.248,ACTIVE,211.03,338.44,59.959,1465992903,"201051344000646","219011344069620",27.97,14.30,0,332.13,343.85,7.1,4.9,0.022,440185.0,440185.0,39718,0,0,0,L,1122011218,0,121.55,120.42,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465992907,635466.00
06/15/2016 08:15,2,0.186,ACTIVE,210.80,338.14,59.965,1465992903,"274151322000052","219011344069620",27.23,16.70,0,334.54,342.05,5.1,3.0,0.027,714864.4,714864.4,28516,0,0,0,L,1151911521,0,120.65,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465992908,635467.00
06/15/2016 08:15,2,0.256,ACTIVE,211.48,338.44,59.965,1465992903,"201051344000585","219011344069620",28.11,14.70,0,332.43,344.76,7.3,5.1,0.018,447408.6,447408.6,39726,0,0,0,L,1122011218,0,121.10,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465992909,635468.00
06/15/2016 08:15,2,0.254,ACTIVE,211.25,337.54,59.954,1465992903,"201051344001230","219011344069620",26.82,14.30,0,331.53,342.35,6.9,4.7,0.018,443698.9,443698.9,39529,0,0,0,L,1122011218,0,121.55,120.42,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465992910,635469.00
06/15/2016 08:15,2,0.242,ACTIVE,211.70,339.34,59.965,1465992903,"201051344000582","219011344069620",28.25,14.30,0,333.03,344.45,7.0,4.8,0.013,437049.4,437049.4,39683,0,0,0,L,1122011218,0,121.55,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465992911,635470.00
06/15/2016 08:15,2,0.270,ACTIVE,211.03,337.24,59.949,1465992903,"201051344000955","219011344069620",28.15,14.70,0,331.53,344.15,7.7,5.5,0.022,449699.6,449699.6,39617,0,0,0,L,1122011218,0,121.10,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465992913,635471.00
06/15/2016 08:15,2,0.100,ACTIVE,211.03,337.54,59.959,1465992903,"274151322000094","219011344069620",30.06,16.00,0,335.74,347.16,3.0,1.0,0.009,578969.6,578969.6,29607,0,0,0,L,1151911521,0,120.88,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465992913,635472.00
06/15/2016 08:15,2,0.283,ACTIVE,212.38,339.34,59.928,1465992903,"201051344000579","219011344069620",28.09,14.30,0,335.14,346.56,8.1,5.9,0.022,451278.3,451278.3,15243,0,0,0,L,1122011218,0,121.10,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465992914,635473.00
06/15/2016 08:15,2,0.262,ACTIVE,211.25,337.24,59.970,1465992903,"201051344000890","219011344069620",28.13,14.70,0,332.13,344.15,7.5,5.3,0.022,446873.2,446873.2,39636,0,0,0,L,1122011218,0,121.78,120.20,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465992915,635474.00
06/15/2016 08:15,2,0.258,ACTIVE,211.48,338.44,59.991,1465992903,"201051344000438","219011344069620",28.49,14.30,0,333.03,343.85,7.4,5.2,0.022,448835.7,448835.7,39641,0,0,0,L,1122011218,0,121.78,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465992916,635475.00
06/15/2016 08:15,2,0.287,ACTIVE,211.48,337.84,59.959,1465992903,"201051344000417","219011344069620",28.21,14.70,0,332.13,344.45,8.3,6.1,0.022,441140.7,441140.7,39805,0,0,0,L,1122011218,0,121.33,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465992917,635476.00
06/15/2016 08:15,2,0.172,ACTIVE,211.03,337.84,59.954,1465992903,"274151322000083","219011344069620",26.50,16.70,0,333.93,342.05,4.6,2.5,0.018,708412.6,708412.6,28596,0,0,0,L,1151911521,0,120.88,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465992918,635477.00
06/15/2016 08:15,2,0.170,ACTIVE,211.48,338.14,59.954,1465992903,"274151322000076","219011344069620",27.87,16.30,0,335.74,342.35,4.8,2.7,0.022,754591.9,754591.9,28590,0,0,0,L,1151911521,0,121.10,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465992919,635478.00
06/15/2016 08:15,2,0.256,ACTIVE,212.16,339.34,59.959,1465992903,"201051344000868","219011344069620",27.15,14.30,0,333.33,345.06,7.1,4.9,0.022,436162.0,436162.0,34892,0,0,0,L,1122011218,0,121.10,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465992920,635479.00
06/15/2016 08:15,2,0.166,ACTIVE,211.03,337.24,59.944,1465992903,"274151322000095","219011344069620",26.84,16.00,0,334.84,341.15,4.5,2.4,0.018,746826.6,746826.6,28511,0,0,0,L,1151911521,0,121.33,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465992921,635480.00
06/15/2016 08:15,2,0.225,ACTIVE,212.16,340.25,59.933,1465992903,"201051344000988","219011344069620",28.23,14.30,0,333.03,346.56,6.5,4.3,0.022,433167.5,433167.5,35187,0,0,0,L,1122011218,0,120.88,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465992921,635481.00
06/15/2016 08:15,2,0.240,ACTIVE,211.25,337.24,59.996,1465992903,"201051344001025","219011344069620",28.77,14.00,0,332.73,343.55,7.0,4.8,0.022,447000.1,447000.1,39693,0,0,0,L,1122011218,0,121.10,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465992922,635482.00
06/15/2016 08:15,2,0.258,ACTIVE,212.16,338.14,59.959,1465992903,"201051344000458","219011344069620",27.93,15.30,0,333.93,345.06,7.3,5.1,0.022,444020.2,444020.2,35110,0,0,0,L,1122011218,0,121.33,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465992923,635483.00
06/15/2016 08:15,2,0.258,ACTIVE,212.83,340.25,59.944,1465992903,"201051344000853","219011344069620",27.19,14.30,0,335.44,346.26,7.1,5.0,0.027,442739.7,442739.7,34714,0,0,0,L,1122011218,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465992924,635484.00
06/15/2016 08:15,2,0.232,ACTIVE,211.93,339.34,59.954,1465992903,"201051344000685","219011344069620",28.35,14.70,0,332.43,345.06,6.7,4.5,0.018,448211.6,448211.6,39542,0,0,0,L,1122011218,0,122.23,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465992925,635485.00
06/15/2016 08:15,2,0.250,ACTIVE,211.93,339.65,59.965,1465992903,"201051344000917","219011344069620",27.41,15.50,0,331.83,344.45,7.0,4.8,0.018,444981.7,444981.7,39542,0,0,0,L,1122011218,0,121.55,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465992926,635486.00
06/15/2016 08:15,2,0.234,ACTIVE,211.93,339.04,59.959,1465992903,"201051344001145","219011344069620",28.23,14.00,0,333.33,344.15,6.8,4.6,0.018,450223.0,450223.0,39393,0,0,0,L,1122011218,0,121.55,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465992927,635487.00
06/15/2016 08:15,2,0.262,ACTIVE,211.93,338.14,59.986,1465992903,"201051344000651","219011344069620",27.81,14.30,0,332.13,343.85,7.4,5.2,0.022,442711.6,442711.6,39745,0,0,0,L,1122011218,0,122.01,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465992928,635488.00
06/15/2016 08:15,2,0.156,ACTIVE,210.57,336.94,59.938,1465992903,"274151322000088","219011344069620",25.60,16.30,0,333.33,341.15,4.1,2.0,0.009,684366.6,684366.6,28252,0,0,0,L,1151911521,0,121.78,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465992929,635489.00
06/15/2016 08:15,2,0.123,ACTIVE,211.48,338.14,59.933,1465992903,"274151322000068","219011344069620",30.34,17.00,0,336.04,357.98,3.8,1.7,0.009,578877.9,578877.9,29817,0,0,0,L,1151911521,0,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465992930,635490.00
06/15/2016 08:15,2,0.256,ACTIVE,211.48,337.24,59.954,1465992903,"201051344001135","219011344069620",28.23,14.70,0,332.73,342.65,7.3,5.2,0.022,438733.5,438733.5,39681,0,0,0,L,1122011218,0,121.33,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465992931,635491.00
06/15/2016 08:15,2,0.264,ACTIVE,211.93,338.74,59.954,1465992903,"201051344000594","219011344069620",28.23,14.30,0,332.73,345.36,7.5,5.4,0.022,448014.6,448014.6,35156,0,0,0,L,1122011218,0,121.10,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465992932,635492.00
06/15/2016 08:15,2,0.252,ACTIVE,211.70,337.84,59.959,1465992903,"201051344001203","219011344069620",27.87,14.70,0,332.73,344.76,7.1,5.0,0.022,445863.6,445863.6,39721,0,0,0,L,1122011218,0,122.01,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465992933,635493.00
06/15/2016 08:15,2,0.172,ACTIVE,210.57,338.44,59.991,1465992903,"274151322000054","219011344069620",26.56,17.00,0,334.24,341.45,4.6,2.5,0.013,698949.4,698949.4,28277,0,0,0,L,1151911521,0,121.10,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465992933,635494.00
06/15/2016 08:15,2,0.248,ACTIVE,212.38,338.44,59.944,1465992903,"201051344000867","219011344069620",28.37,15.00,0,333.63,345.36,7.2,5.0,0.018,435377.9,435377.9,35154,0,0,0,L,1122011218,0,121.55,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465992934,635495.00
06/15/2016 08:15,2,0.281,ACTIVE,211.70,338.74,59.959,1465992903,"201051344001093","219011344069620",27.63,15.00,0,332.73,344.45,7.9,5.7,0.022,444245.8,444245.8,39600,0,0,0,L,1122011218,0,121.33,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465992935,635496.00
06/15/2016 08:15,2,0.213,ACTIVE,211.93,339.04,59.954,1465992903,"201051344000900","219011344069620",26.84,14.30,0,333.33,345.66,5.8,3.7,0.022,451085.1,451085.1,34547,0,0,0,L,1122011218,0,121.10,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465992936,635497.00
06/15/2016 08:15,2,0.273,ACTIVE,212.61,339.04,59.944,1465992903,"201051344000648","219011344069620",27.49,14.00,0,334.54,345.66,7.7,5.5,0.022,442692.6,442692.6,34838,0,0,0,L,1122011218,0,120.88,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465992937,635498.00
06/15/2016 08:15,2,0.258,ACTIVE,212.16,338.74,59.996,1465992903,"201051344000569","219011344069620",28.53,14.70,0,334.24,345.36,7.5,5.3,0.018,452175.3,452175.3,34471,0,0,0,L,1122011218,0,120.65,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465992938,635499.00
06/15/2016 08:15,2,0.258,ACTIVE,212.16,338.74,59.954,1465992903,"201051344000983","219011344069620",28.35,14.70,0,333.33,345.66,7.4,5.2,0.027,443763.4,443763.4,34952,0,0,0,L,1122011218,0,121.10,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465992939,635500.00
06/15/2016 08:15,2,0.244,ACTIVE,212.16,338.44,59.991,1465992903,"201051344001158","219011344069620",28.17,13.70,0,333.93,345.66,7.0,4.8,0.022,437831.8,437831.8,35219,0,0,0,L,1122011218,0,120.88,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465992940,635501.00
06/15/2016 08:15,2,0.268,ACTIVE,212.83,340.25,59.975,1465992903,"201051344000576","219011344069620",28.21,14.30,0,334.84,345.96,7.7,5.5,0.022,444894.8,444894.8,34622,0,0,0,L,1122011218,0,121.55,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465992941,635502.00
06/15/2016 08:15,2,0.182,ACTIVE,211.25,338.14,59.944,1465992903,"274151322000087","219011344069620",26.24,18.70,0,322.51,355.28,4.8,2.7,0.009,672325.1,672325.1,28395,0,0,0,L,1151911521,0,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465992942,635503.00
06/15/2016 08:30,2,0.271,ACTIVE,212.61,339.95,59.938,1465993803,"201051344000645","219011344069620",28.05,15.00,0,334.54,344.76,7.8,5.6,0.027,444460.5,444460.5,34757,0,0,0,L,1122011218,0,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465993804,635504.00
06/15/2016 08:30,2,0.205,ACTIVE,211.03,338.44,59.954,1465993803,"274151322000085","219011344069620",26.48,16.70,0,334.84,341.15,5.5,3.4,0.022,700504.5,700504.5,28291,0,0,0,L,1151911521,0,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465993805,635505.00
06/15/2016 08:30,2,0.291,ACTIVE,212.83,341.75,59.965,1465993803,"201051344000633","219011344069620",27.99,14.30,0,333.33,346.56,8.3,6.1,0.027,435641.3,435641.3,35243,0,0,0,L,1122011218,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465993806,635506.00
06/15/2016 08:30,2,0.297,ACTIVE,212.38,339.65,59.954,1465993803,"201051344000469","219011344069620",28.73,13.30,0,333.33,344.45,8.6,6.4,0.031,437133.9,437133.9,35174,0,0,0,L,1122011218,0,120.65,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465993807,635507.00
06/15/2016 08:30,2,0.287,ACTIVE,211.25,337.84,59.970,1465993803,"201051344000646","219011344069620",28.41,14.00,0,332.43,342.35,8.3,6.1,0.027,440186.2,440186.2,39719,0,0,0,L,1122011218,0,121.55,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465993808,635508.00
06/15/2016 08:30,2,0.234,ACTIVE,210.57,337.84,59.965,1465993803,"274151322000052","219011344069620",27.41,16.30,0,333.63,341.45,6.5,4.4,0.035,714865.1,714865.1,28517,0,0,0,L,1151911521,0,120.88,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465993809,635509.00
06/15/2016 08:30,2,0.303,ACTIVE,211.48,338.44,59.954,1465993803,"201051344000585","219011344069620",28.05,14.70,0,332.13,343.25,8.6,6.4,0.031,447409.9,447409.9,39727,0,0,0,L,1122011218,0,121.10,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465993810,635510.00
06/15/2016 08:30,2,0.285,ACTIVE,211.25,337.24,59.959,1465993803,"201051344001230","219011344069620",28.09,14.00,0,320.41,354.37,8.1,5.9,0.027,443700.1,443700.1,39530,0,0,0,L,1122011218,0,121.55,120.42,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465993811,635511.00
06/15/2016 08:30,2,0.291,ACTIVE,211.93,339.04,60.007,1465993803,"201051344000582","219011344069620",28.05,14.30,0,332.73,342.95,8.3,6.1,0.031,437050.6,437050.6,39684,0,0,0,L,1122011218,0,121.78,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465993812,635512.00
06/15/2016 08:30,2,0.307,ACTIVE,211.03,337.24,59.965,1465993803,"201051344000955","219011344069620",28.88,14.70,0,332.13,341.75,9.0,6.7,0.031,449700.9,449700.9,39618,0,0,0,L,1122011218,0,120.88,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465993813,635513.00
06/15/2016 08:30,2,0.137,ALERT,210.80,338.14,59.949,1465993803,"274151322000094","219011344069620",30.89,16.00,0,296.96,390.44,4.3,2.2,0.022,578969.8,578969.8,29608,0,0,0,L,1151911521,0,120.88,122.01,0002,11,0,0,0,0,0,0,45,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465993814,635514.00
06/15/2016 08:30,2,0.330,ACTIVE,212.16,339.34,59.959,1465993803,"201051344000579","219011344069620",28.55,14.00,0,333.33,343.85,9.6,7.3,0.035,451279.8,451279.8,15244,0,0,0,L,1122011218,0,121.10,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465993815,635515.00
06/15/2016 08:30,2,0.314,ACTIVE,211.25,337.24,59.949,1465993803,"201051344000890","219011344069620",28.63,14.70,0,331.83,342.65,9.1,6.9,0.040,446874.5,446874.5,39637,0,0,0,L,1122011218,0,121.55,120.20,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465993816,635516.00
06/15/2016 08:30,2,0.301,ACTIVE,211.48,338.14,59.954,1465993803,"201051344000438","219011344069620",29.08,14.30,0,333.33,342.65,8.9,6.7,0.035,448837.0,448837.0,39642,0,0,0,L,1122011218,0,121.78,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465993817,635517.00
06/15/2016 08:30,2,0.332,ACTIVE,211.70,338.14,59.959,1465993803,"201051344000417","219011344069620",28.88,14.30,0,332.13,343.25,9.7,7.5,0.035,441142.2,441142.2,39806,0,0,0,L,1122011218,0,121.33,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465993818,635518.00
06/15/2016 08:30,2,0.229,ACTIVE,210.57,337.84,59.954,1465993803,"274151322000083","219011344069620",27.23,16.70,0,334.24,341.45,6.3,4.2,0.027,708413.2,708413.2,28597,0,0,0,L,1151911521,0,120.88,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465993819,635519.00
06/15/2016 08:30,2,0.238,ACTIVE,211.48,337.84,59.949,1465993803,"274151322000076","219011344069620",27.59,16.30,0,335.14,341.75,6.7,4.5,0.031,754592.5,754592.5,28591,0,0,0,L,1151911521,0,121.33,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465993820,635520.00
06/15/2016 08:30,2,0.303,ACTIVE,212.16,339.04,59.912,1465993803,"201051344000868","219011344069620",28.71,14.00,0,333.33,343.85,8.9,6.6,0.040,436163.2,436163.2,34893,0,0,0,L,1122011218,0,120.88,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465993821,635521.00
06/15/2016 08:30,2,0.230,ACTIVE,210.80,336.34,59.949,1465993803,"274151322000095","219011344069620",27.15,16.30,0,333.93,340.85,6.3,4.2,0.022,746827.2,746827.2,28512,0,0,0,L,1151911521,0,121.55,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465993822,635522.00
