ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/15/2016 08:30,2,0.283,ACTIVE,212.16,341.15,59.954,1465993803,"201051344000988","219011344069620",28.82,14.00,0,332.43,345.66,8.2,6.0,0.040,433168.5,433168.5,35188,0,0,0,L,1122011218,0,120.88,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465993823,635523.00
06/15/2016 08:30,2,0.307,ACTIVE,211.48,337.24,59.965,1465993803,"201051344001025","219011344069620",28.33,14.00,0,332.73,342.65,8.9,6.6,0.044,447001.3,447001.3,39694,0,0,0,L,1122011218,0,121.10,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465993824,635524.00
06/15/2016 08:30,2,0.326,ACTIVE,212.16,339.65,59.959,1465993803,"201051344000458","219011344069620",27.91,15.30,0,333.03,343.85,9.3,7.0,0.035,444021.4,444021.4,35111,0,0,0,L,1122011218,0,121.33,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465993825,635525.00
06/15/2016 08:30,2,0.312,ACTIVE,213.06,341.45,59.991,1465993803,"201051344000853","219011344069620",28.61,14.00,0,335.14,345.36,9.1,6.8,0.040,442740.8,442740.8,34715,0,0,0,L,1122011218,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465993826,635526.00
06/15/2016 08:30,2,0.291,ACTIVE,211.93,339.65,59.949,1465993803,"201051344000685","219011344069620",28.78,14.30,0,332.43,344.15,8.5,6.3,0.040,448212.7,448212.7,39543,0,0,0,L,1122011218,0,122.23,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465993827,635527.00
06/15/2016 08:30,2,0.299,ACTIVE,211.70,339.34,59.959,1465993803,"201051344000917","219011344069620",28.35,15.50,0,323.11,361.89,8.6,6.4,0.040,444982.8,444982.8,39543,0,0,0,L,1122011218,0,121.33,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465993827,635528.00
06/15/2016 08:30,2,0.307,ACTIVE,211.70,338.74,59.981,1465993803,"201051344001145","219011344069620",27.73,14.00,0,326.12,359.18,8.6,6.4,0.040,450224.0,450224.0,39394,0,0,0,L,1122011218,0,121.55,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465993828,635529.00
06/15/2016 08:30,2,0.330,ACTIVE,211.70,339.04,59.949,1465993803,"201051344000651","219011344069620",27.87,14.30,0,333.03,343.25,9.3,7.1,0.044,442712.8,442712.8,39746,0,0,0,L,1122011218,0,122.01,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465993829,635530.00
06/15/2016 08:30,2,0.223,ACTIVE,210.57,337.54,59.954,1465993803,"274151322000088","219011344069620",26.64,16.30,0,331.53,344.15,6.0,3.9,0.027,684367.0,684367.0,28253,0,0,0,L,1151911521,0,121.33,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465993830,635531.00
06/15/2016 08:30,2,0.174,ALERT,211.48,350.77,59.954,1465993803,"274151322000068","219011344069620",32.58,17.00,0,296.96,391.94,5.8,3.6,0.018,578878.3,578878.3,29818,0,0,0,L,1151911521,0,121.55,122.01,0002,14,0,0,0,0,0,0,40,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465993832,635532.00
06/15/2016 08:30,2,0.320,ACTIVE,211.03,337.54,59.959,1465993803,"201051344001135","219011344069620",28.84,14.70,0,332.73,342.05,9.4,7.2,0.044,438734.7,438734.7,39682,0,0,0,L,1122011218,0,121.33,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465993833,635533.00
06/15/2016 08:30,2,0.330,ACTIVE,211.93,339.34,59.949,1465993803,"201051344000594","219011344069620",29.00,14.30,0,331.53,343.85,9.7,7.4,0.049,448015.9,448015.9,35157,0,0,0,L,1122011218,0,121.10,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465993834,635534.00
06/15/2016 08:30,2,0.318,ACTIVE,211.48,338.14,59.954,1465993803,"201051344001203","219011344069620",28.53,14.70,0,333.63,344.15,9.2,7.0,0.040,445864.8,445864.8,39722,0,0,0,L,1122011218,0,122.01,120.42,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465993835,635535.00
06/15/2016 08:30,2,0.244,ACTIVE,210.57,337.84,59.954,1465993803,"274151322000054","219011344069620",27.67,17.00,0,333.93,341.15,6.8,4.7,0.035,698950.0,698950.0,28278,0,0,0,L,1151911521,0,121.10,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465993836,635536.00
06/15/2016 08:30,2,0.330,ACTIVE,212.38,339.34,59.996,1465993803,"201051344000867","219011344069620",28.39,15.00,0,333.33,343.85,9.5,7.3,0.044,435379.1,435379.1,35155,0,0,0,L,1122011218,0,121.55,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465993837,635537.00
06/15/2016 08:30,2,0.346,ACTIVE,211.48,339.04,59.991,1465993803,"201051344001093","219011344069620",28.84,15.00,0,324.92,360.69,10.1,7.9,0.044,444247.1,444247.1,39601,0,0,0,L,1122011218,0,121.33,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465993838,635538.00
06/15/2016 08:30,2,0.293,ACTIVE,212.16,339.95,59.965,1465993803,"201051344000900","219011344069620",27.45,14.30,0,333.03,344.15,8.2,6.0,0.040,451085.9,451085.9,34548,0,0,0,L,1122011218,0,121.33,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465993839,635539.00
06/15/2016 08:30,2,0.354,ACTIVE,212.38,340.25,59.981,1465993803,"201051344000648","219011344069620",27.89,13.70,0,334.54,344.15,10.1,7.8,0.044,442693.9,442693.9,34839,0,0,0,L,1122011218,0,120.65,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465993839,635540.00
06/15/2016 08:30,2,0.348,ACTIVE,212.38,340.25,59.959,1465993803,"201051344000569","219011344069620",28.33,14.30,0,333.63,345.06,10.0,7.7,0.049,452176.6,452176.6,34472,0,0,0,L,1122011218,0,120.88,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465993840,635541.00
06/15/2016 08:30,2,0.332,ACTIVE,212.16,339.95,59.970,1465993803,"201051344000983","219011344069620",29.14,14.30,0,333.33,343.85,9.9,7.6,0.049,443764.6,443764.6,34953,0,0,0,L,1122011218,0,121.10,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465993841,635542.00
06/15/2016 08:30,2,0.334,ACTIVE,212.38,340.25,59.970,1465993803,"201051344001158","219011344069620",27.89,13.70,0,332.73,344.45,9.5,7.2,0.049,437832.9,437832.9,35220,0,0,0,L,1122011218,0,120.88,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465993842,635543.00
06/15/2016 08:30,2,0.357,ACTIVE,212.61,340.85,59.954,1465993803,"201051344000576","219011344069620",28.15,14.30,0,334.24,344.76,10.2,7.9,0.044,444896.1,444896.1,34623,0,0,0,L,1122011218,0,121.33,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465993843,635544.00
06/15/2016 08:30,2,0.270,ALERT,211.03,338.74,59.949,1465993803,"274151322000087","219011344069620",26.58,18.30,0,296.66,358.58,7.3,5.1,0.022,672325.7,672325.7,28396,0,0,0,L,1151911521,0,121.55,121.78,0002,16,0,0,0,0,0,0,41,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465993845,635545.00
06/15/2016 08:45,2,0.369,ACTIVE,212.16,339.04,59.986,1465994703,"201051344000645","219011344069620",27.67,15.00,0,334.84,346.86,10.4,8.1,0.053,444462.6,444462.6,34758,0,0,0,L,1122011218,0,121.10,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465994704,635546.00
06/15/2016 08:45,2,0.283,ACTIVE,210.12,336.04,59.986,1465994703,"274151322000085","219011344069620",27.79,16.70,0,333.63,342.35,8.0,5.8,0.040,700506.0,700506.0,28292,0,0,0,L,1151911521,0,121.10,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465994705,635547.00
06/15/2016 08:45,2,0.375,ACTIVE,212.16,341.15,59.975,1465994703,"201051344000633","219011344069620",28.33,14.00,0,333.93,348.06,10.8,8.5,0.062,435643.5,435643.5,35244,0,0,0,L,1122011218,0,121.10,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465994706,635548.00
06/15/2016 08:45,2,0.373,ACTIVE,211.93,339.65,59.991,1465994703,"201051344000469","219011344069620",29.22,13.30,0,333.03,346.26,11.1,8.8,0.057,437136.1,437136.1,35175,0,0,0,L,1122011218,0,120.20,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465994707,635549.00
06/15/2016 08:45,2,0.385,ACTIVE,210.57,338.44,59.981,1465994703,"201051344000646","219011344069620",27.59,14.00,0,331.83,345.36,10.8,8.5,0.053,440188.3,440188.3,39720,0,0,0,L,1122011218,0,121.33,120.20,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465994708,635550.00
06/15/2016 08:45,2,0.314,ACTIVE,209.90,337.54,59.975,1465994703,"274151322000052","219011344069620",27.85,16.70,0,333.03,342.65,8.9,6.7,0.049,714866.8,714866.8,28518,0,0,0,L,1151911521,0,120.20,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465994709,635551.00
06/15/2016 08:45,2,0.385,ACTIVE,211.03,338.74,59.991,1465994703,"201051344000585","219011344069620",28.25,14.70,0,332.13,345.96,11.1,8.8,0.057,447412.1,447412.1,39728,0,0,0,L,1122011218,0,120.88,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465994710,635552.00
06/15/2016 08:45,2,0.365,ACTIVE,210.80,337.24,59.981,1465994703,"201051344001230","219011344069620",27.87,14.00,0,331.53,344.76,10.3,8.1,0.053,443702.1,443702.1,39531,0,0,0,L,1122011218,0,121.33,120.20,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465994711,635553.00
06/15/2016 08:45,2,0.375,ACTIVE,211.48,339.04,60.007,1465994703,"201051344000582","219011344069620",27.95,14.30,0,332.73,345.96,10.7,8.4,0.049,437052.7,437052.7,39685,0,0,0,L,1122011218,0,121.33,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465994712,635554.00
06/15/2016 08:45,2,0.398,ACTIVE,210.35,338.14,59.986,1465994703,"201051344000955","219011344069620",28.05,14.70,0,330.93,344.45,11.4,9.0,0.053,449703.2,449703.2,39619,0,0,0,L,1122011218,0,120.65,120.42,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465994713,635555.00
06/15/2016 08:45,2,0.184,ACTIVE,210.12,388.04,59.981,1465994703,"274151322000094","219011344069620",36.28,16.70,0,334.54,415.39,6.8,4.6,0.044,578971.0,578971.0,29610,0,0,0,L,1151911521,0,120.65,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465994714,635556.00
06/15/2016 08:45,2,0.396,ACTIVE,211.70,338.74,60.023,1465994703,"201051344000579","219011344069620",29.28,14.30,0,334.24,346.86,11.8,9.5,0.053,451282.2,451282.2,15245,0,0,0,L,1122011218,0,120.65,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465994714,635557.00
06/15/2016 08:45,2,0.387,ACTIVE,210.57,337.84,59.944,1465994703,"201051344000890","219011344069620",28.94,14.70,0,331.53,344.76,11.3,9.0,0.057,446876.8,446876.8,39638,0,0,0,L,1122011218,0,121.33,119.75,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465994715,635558.00
06/15/2016 08:45,2,0.387,ACTIVE,211.03,339.04,59.986,1465994703,"201051344000438","219011344069620",28.45,14.30,0,333.33,345.66,11.2,8.8,0.053,448839.2,448839.2,39643,0,0,0,L,1122011218,0,121.55,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465994716,635559.00
06/15/2016 08:45,2,0.416,ACTIVE,211.03,338.74,59.996,1465994703,"201051344000417","219011344069620",28.03,14.30,0,332.13,345.66,11.8,9.5,0.053,441144.6,441144.6,39807,0,0,0,L,1122011218,0,121.10,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465994717,635560.00
06/15/2016 08:45,2,0.297,ACTIVE,210.12,337.24,59.986,1465994703,"274151322000083","219011344069620",27.63,16.70,0,333.33,342.65,8.3,6.1,0.035,708414.7,708414.7,28598,0,0,0,L,1151911521,0,120.42,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465994718,635561.00
06/15/2016 08:45,2,0.311,ACTIVE,210.57,337.24,59.981,1465994703,"274151322000076","219011344069620",27.83,16.30,0,333.93,343.55,8.8,6.5,0.053,754594.2,754594.2,28592,0,0,0,L,1151911521,0,120.65,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465994719,635562.00
06/15/2016 08:45,2,0.381,ACTIVE,211.70,339.34,59.991,1465994703,"201051344000868","219011344069620",28.05,14.30,0,333.63,346.26,10.9,8.6,0.057,436165.4,436165.4,34894,0,0,0,L,1122011218,0,120.65,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465994720,635563.00
06/15/2016 08:45,2,0.299,ACTIVE,209.90,336.64,59.991,1465994703,"274151322000095","219011344069620",27.51,16.30,0,333.03,342.05,8.3,6.1,0.044,746828.7,746828.7,28513,0,0,0,L,1151911521,0,120.88,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465994721,635564.00
06/15/2016 08:45,2,0.367,ACTIVE,211.70,340.55,59.975,1465994703,"201051344000988","219011344069620",27.57,14.30,0,333.03,347.76,10.3,8.0,0.062,433170.5,433170.5,35189,0,0,0,L,1122011218,0,120.42,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465994722,635565.00
06/15/2016 08:45,2,0.367,ACTIVE,210.57,337.54,59.996,1465994703,"201051344001025","219011344069620",28.90,14.30,0,331.23,345.36,10.8,8.5,0.053,447003.4,447003.4,39695,0,0,0,L,1122011218,0,120.88,120.42,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465994723,635566.00
06/15/2016 08:45,2,0.393,ACTIVE,211.70,338.44,59.991,1465994703,"201051344000458","219011344069620",27.73,15.30,0,334.24,345.96,11.1,8.8,0.057,444023.7,444023.7,35112,0,0,0,L,1122011218,0,120.88,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465994724,635567.00
06/15/2016 08:45,2,0.371,ACTIVE,212.38,340.55,60.012,1465994703,"201051344000853","219011344069620",28.78,14.00,0,335.44,347.46,10.8,8.5,0.057,442743.0,442743.0,34716,0,0,0,L,1122011218,0,121.33,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465994725,635568.00
06/15/2016 08:45,2,0.367,ACTIVE,211.03,339.34,59.991,1465994703,"201051344000685","219011344069620",27.89,14.30,0,333.03,345.96,10.4,8.1,0.057,448214.8,448214.8,39544,0,0,0,L,1122011218,0,122.01,120.42,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465994726,635569.00
06/15/2016 08:45,2,0.359,ACTIVE,211.03,339.04,59.986,1465994703,"201051344000917","219011344069620",28.82,15.50,0,331.53,345.96,10.5,8.2,0.049,444984.9,444984.9,39544,0,0,0,L,1122011218,0,121.10,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465994726,635570.00
06/15/2016 08:45,2,0.365,ACTIVE,210.80,339.04,59.986,1465994703,"201051344001145","219011344069620",28.25,14.30,0,333.33,345.96,10.5,8.2,0.057,450226.1,450226.1,39395,0,0,0,L,1122011218,0,121.10,120.42,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465994727,635571.00
06/15/2016 08:45,2,0.389,ACTIVE,210.80,338.44,59.954,1465994703,"201051344000651","219011344069620",28.01,14.30,0,332.73,345.66,11.1,8.8,0.053,442715.0,442715.0,39747,0,0,0,L,1122011218,0,121.55,120.20,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465994728,635572.00
06/15/2016 08:45,2,0.281,ACTIVE,209.67,334.84,59.975,1465994703,"274151322000088","219011344069620",26.98,16.70,0,332.43,342.05,7.7,5.5,0.040,684368.3,684368.3,28254,0,0,0,L,1151911521,0,121.10,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465994729,635573.00
06/15/2016 08:45,2,0.203,ACTIVE,210.80,400.66,59.970,1465994703,"274151322000068","219011344069620",37.69,17.50,0,336.04,418.70,7.8,5.6,0.031,578879.6,578879.6,29820,0,0,0,L,1151911521,0,121.10,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465994730,635574.00
06/15/2016 08:45,2,0.367,ACTIVE,210.57,336.94,60.018,1465994703,"201051344001135","219011344069620",29.32,14.70,0,332.13,344.45,11.0,8.7,0.057,438736.9,438736.9,39683,0,0,0,L,1122011218,0,121.10,120.42,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465994731,635575.00
06/15/2016 08:45,2,0.398,ACTIVE,211.25,338.44,59.949,1465994703,"201051344000594","219011344069620",27.85,14.30,0,332.43,345.96,11.3,9.0,0.062,448018.1,448018.1,35158,0,0,0,L,1122011218,0,120.65,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465994732,635576.00
06/15/2016 08:45,2,0.355,ACTIVE,210.80,338.14,59.986,1465994703,"201051344001203","219011344069620",29.30,14.70,0,332.43,346.26,10.6,8.3,0.053,445866.9,445866.9,39723,0,0,0,L,1122011218,0,121.55,120.20,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465994733,635577.00
06/15/2016 08:45,2,0.299,ACTIVE,210.12,336.04,60.002,1465994703,"274151322000054","219011344069620",27.37,17.00,0,332.73,342.35,8.3,6.1,0.044,698951.5,698951.5,28279,0,0,0,L,1151911521,0,120.88,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465994734,635578.00
06/15/2016 08:45,2,0.379,ACTIVE,211.93,337.84,60.007,1465994703,"201051344000867","219011344069620",28.53,15.00,0,333.33,345.96,11.0,8.7,0.057,435381.2,435381.2,35156,0,0,0,L,1122011218,0,121.10,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465994735,635579.00
06/15/2016 08:45,2,0.410,ACTIVE,210.80,339.34,59.970,1465994703,"201051344001093","219011344069620",27.79,15.00,0,332.13,345.66,11.6,9.3,0.057,444249.4,444249.4,39602,0,0,0,L,1122011218,0,121.10,120.42,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465994735,635580.00
06/15/2016 08:45,2,0.334,ACTIVE,211.70,339.04,59.970,1465994703,"201051344000900","219011344069620",28.09,14.30,0,333.33,346.26,9.5,7.3,0.057,451087.7,451087.7,34549,0,0,0,L,1122011218,0,120.88,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465994736,635581.00
06/15/2016 08:45,2,0.395,ACTIVE,211.93,338.44,59.981,1465994703,"201051344000648","219011344069620",28.13,14.00,0,334.24,346.56,11.3,9.0,0.057,442696.2,442696.2,34840,0,0,0,L,1122011218,0,120.42,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465994737,635582.00
06/15/2016 08:45,2,0.396,ACTIVE,211.70,338.74,59.970,1465994703,"201051344000569","219011344069620",27.99,14.70,0,334.24,346.56,11.3,9.0,0.062,452178.8,452178.8,34473,0,0,0,L,1122011218,0,120.42,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465994738,635583.00
06/15/2016 08:45,2,0.363,ACTIVE,211.70,338.14,59.970,1465994703,"201051344000983","219011344069620",29.68,14.30,0,334.24,346.26,11.0,8.7,0.057,443766.8,443766.8,34954,0,0,0,L,1122011218,0,120.88,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465994739,635584.00
06/15/2016 08:45,2,0.377,ACTIVE,211.70,338.44,59.970,1465994703,"201051344001158","219011344069620",28.23,13.70,0,333.63,346.56,10.8,8.5,0.062,437835.0,437835.0,35221,0,0,0,L,1122011218,0,120.42,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465994740,635585.00
06/15/2016 08:45,2,0.395,ACTIVE,212.16,339.95,59.959,1465994703,"201051344000576","219011344069620",28.23,14.30,0,334.54,347.16,11.3,9.0,0.053,444898.3,444898.3,34624,0,0,0,L,1122011218,0,120.88,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465994741,635586.00
06/15/2016 08:45,2,0.307,ACTIVE,210.12,337.84,59.970,1465994703,"274151322000087","219011344069620",27.08,18.70,0,333.03,342.65,8.4,6.2,0.040,672327.2,672327.2,28398,0,0,0,L,1151911521,0,120.88,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465994742,635587.00
06/15/2016 09:00,2,0.188,ACTIVE,211.93,337.54,59.965,1465995603,"201051344000645","219011344069620",27.14,15.30,0,333.63,345.36,5.2,3.1,0.009,444463.6,444463.6,34759,0,0,0,L,1122011218,0,121.78,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465995604,635588.00
06/15/2016 09:00,2,0.117,ACTIVE,211.48,337.54,59.949,1465995603,"274151322000085","219011344069620",25.29,16.70,0,333.63,341.15,3.0,1.0,0.000,700506.5,700506.5,28293,0,0,0,L,1151911521,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465995605,635589.00
06/15/2016 09:00,2,0.217,ACTIVE,212.61,340.25,59.996,1465995603,"201051344000633","219011344069620",25.90,14.30,0,332.13,347.16,5.7,3.6,0.009,435644.7,435644.7,35245,0,0,0,L,1122011218,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465995606,635590.00
06/15/2016 09:00,2,0.227,ACTIVE,212.16,338.14,59.970,1465995603,"201051344000469","219011344069620",26.62,13.70,0,332.13,345.36,6.2,4.0,0.013,437137.4,437137.4,35176,0,0,0,L,1122011218,0,120.88,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465995607,635591.00
06/15/2016 09:00,2,0.213,ACTIVE,210.80,336.34,59.954,1465995603,"201051344000646","219011344069620",26.64,14.30,0,330.63,343.85,5.8,3.6,0.004,440189.5,440189.5,39721,0,0,0,L,1122011218,0,121.33,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465995608,635592.00
06/15/2016 09:00,2,0.143,ACTIVE,211.48,338.44,59.959,1465995603,"274151322000052","219011344069620",25.76,16.70,0,332.73,341.15,3.7,1.7,0.000,714867.5,714867.5,28519,0,0,0,L,1151911521,0,120.65,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465995609,635593.00
06/15/2016 09:00,2,0.211,ACTIVE,211.48,337.54,59.954,1465995603,"201051344000585","219011344069620",26.76,14.70,0,331.53,344.45,5.8,3.6,0.009,447413.3,447413.3,39729,0,0,0,L,1122011218,0,120.88,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465995610,635594.00
06/15/2016 09:00,2,0.207,ACTIVE,211.25,336.34,59.959,1465995603,"201051344001230","219011344069620",24.51,14.30,0,330.03,343.25,5.2,3.0,0.000,443703.2,443703.2,39532,0,0,0,L,1122011218,0,121.55,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465995611,635595.00
06/15/2016 09:00,2,0.211,ACTIVE,211.70,337.24,59.949,1465995603,"201051344000582","219011344069620",26.08,14.30,0,332.43,345.36,5.6,3.5,0.004,437053.9,437053.9,39686,0,0,0,L,1122011218,0,121.55,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465995612,635596.00
06/15/2016 09:00,2,0.236,ACTIVE,210.80,335.74,59.959,1465995603,"201051344000955","219011344069620",26.14,14.70,0,330.93,344.45,6.3,4.1,0.009,449704.5,449704.5,39620,0,0,0,L,1122011218,0,120.88,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465995613,635597.00
06/15/2016 09:00,2,0.061,ALERT,211.70,338.14,59.954,1465995603,"274151322000094","219011344069620",28.73,16.30,0,297.26,397.96,1.8,0.0,0.000,578971.2,578971.2,29611,0,0,0,L,1151911521,0,120.88,122.46,0002,13,0,0,0,0,0,0,12,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465995615,635598.00
06/15/2016 09:00,2,0.244,ACTIVE,212.16,337.84,59.944,1465995603,"201051344000579","219011344069620",26.58,14.30,0,333.33,344.45,6.6,4.4,0.013,451283.6,451283.6,15246,0,0,0,L,1122011218,0,121.33,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465995616,635599.00
06/15/2016 09:00,2,0.225,ACTIVE,211.25,335.74,59.954,1465995603,"201051344000890","219011344069620",25.92,14.70,0,331.23,345.36,5.9,3.8,0.009,446878.0,446878.0,39639,0,0,0,L,1122011218,0,121.55,120.42,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465995617,635600.00
06/15/2016 09:00,2,0.223,ACTIVE,211.48,336.34,59.975,1465995603,"201051344000438","219011344069620",26.28,14.30,0,333.33,343.85,6.0,3.8,0.004,448840.4,448840.4,39644,0,0,0,L,1122011218,0,121.55,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465995618,635601.00
06/15/2016 09:00,2,0.250,ACTIVE,211.48,336.04,59.954,1465995603,"201051344000417","219011344069620",26.44,14.70,0,332.13,345.06,6.7,4.5,0.004,441146.0,441146.0,39808,0,0,0,L,1122011218,0,121.10,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465995618,635602.00
06/15/2016 09:00,2,0.115,ACTIVE,211.70,337.84,59.986,1465995603,"274151322000083","219011344069620",26.22,16.70,0,333.33,341.45,3.1,1.1,0.000,708415.2,708415.2,28599,0,0,0,L,1151911521,0,121.10,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465995619,635603.00
06/15/2016 09:00,2,0.123,ACTIVE,212.16,338.44,59.954,1465995603,"274151322000076","219011344069620",26.52,16.30,0,334.24,342.05,3.3,1.3,0.000,754594.7,754594.7,28593,0,0,0,L,1151911521,0,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465995620,635604.00
06/15/2016 09:00,2,0.207,ACTIVE,211.93,338.44,59.954,1465995603,"201051344000868","219011344069620",26.20,14.00,0,332.73,345.36,5.5,3.4,0.009,436166.5,436166.5,34895,0,0,0,L,1122011218,0,121.10,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465995621,635605.00
06/15/2016 09:00,2,0.109,ACTIVE,211.48,338.14,59.949,1465995603,"274151322000095","219011344069620",26.08,16.30,0,333.03,340.55,2.9,0.9,0.004,746829.2,746829.2,28514,0,0,0,L,1151911521,0,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465995622,635606.00
06/15/2016 09:00,2,0.182,ACTIVE,212.16,339.95,59.954,1465995603,"201051344000988","219011344069620",26.14,14.30,0,331.53,348.66,4.8,2.7,0.009,433171.5,433171.5,35190,0,0,0,L,1122011218,0,121.10,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465995623,635607.00
06/15/2016 09:00,2,0.203,ACTIVE,211.25,336.04,59.954,1465995603,"201051344001025","219011344069620",26.22,14.30,0,331.53,344.15,5.4,3.3,0.009,447004.5,447004.5,39696,0,0,0,L,1122011218,0,120.88,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465995624,635608.00
06/15/2016 09:00,2,0.215,ACTIVE,212.16,337.84,59.959,1465995603,"201051344000458","219011344069620",26.70,15.30,0,333.03,345.36,5.8,3.7,0.009,444024.8,444024.8,35113,0,0,0,L,1122011218,0,121.55,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465995625,635609.00
06/15/2016 09:00,2,0.213,ACTIVE,212.83,339.95,59.991,1465995603,"201051344000853","219011344069620",24.29,14.00,0,334.54,346.26,5.3,3.2,0.004,442744.1,442744.1,34717,0,0,0,L,1122011218,0,122.01,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465995626,635610.00
06/15/2016 09:00,2,0.197,ACTIVE,211.70,338.14,59.949,1465995603,"201051344000685","219011344069620",25.84,14.70,0,331.83,345.96,5.2,3.1,0.009,448215.8,448215.8,39545,0,0,0,L,1122011218,0,122.01,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465995627,635611.00
06/15/2016 09:00,2,0.207,ACTIVE,211.48,337.24,59.954,1465995603,"201051344000917","219011344069620",25.19,15.50,0,331.23,344.45,5.3,3.2,0.009,444985.9,444985.9,39545,0,0,0,L,1122011218,0,121.33,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465995628,635612.00
06/15/2016 09:00,2,0.193,ACTIVE,211.48,336.94,59.912,1465995603,"201051344001145","219011344069620",25.47,14.00,0,332.43,345.36,5.0,2.9,0.004,450227.1,450227.1,39396,0,0,0,L,1122011218,0,121.33,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465995629,635613.00
06/15/2016 09:00,2,0.223,ACTIVE,211.48,336.94,59.954,1465995603,"201051344000651","219011344069620",25.92,14.30,0,332.43,344.15,5.8,3.7,0.004,442716.2,442716.2,39748,0,0,0,L,1122011218,0,121.78,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465995629,635614.00
06/15/2016 09:00,2,0.104,ACTIVE,211.03,337.54,59.949,1465995603,"274151322000088","219011344069620",24.51,16.70,0,332.73,341.15,2.6,0.6,0.009,684368.7,684368.7,28255,0,0,0,L,1151911521,0,121.55,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465995630,635615.00
06/15/2016 09:00,2,0.082,ALERT,211.93,338.44,59.975,1465995603,"274151322000068","219011344069620",29.06,17.30,0,297.26,405.77,2.4,0.4,0.000,578879.9,578879.9,29821,0,0,0,L,1151911521,0,121.33,122.23,0002,15,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465995632,635616.00
06/15/2016 09:00,2,0.207,ACTIVE,210.80,335.14,59.965,1465995603,"201051344001135","219011344069620",26.28,14.70,0,331.23,343.25,5.5,3.4,0.009,438737.9,438737.9,39684,0,0,0,L,1122011218,0,121.10,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465995633,635617.00
06/15/2016 09:00,2,0.223,ACTIVE,211.93,338.44,59.954,1465995603,"201051344000594","219011344069620",26.08,14.30,0,331.53,345.66,5.9,3.8,0.013,448019.3,448019.3,35159,0,0,0,L,1122011218,0,121.33,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465995634,635618.00
06/15/2016 09:00,2,0.211,ACTIVE,211.25,336.04,59.959,1465995603,"201051344001203","219011344069620",25.78,14.70,0,333.03,344.76,5.5,3.4,0.009,445868.0,445868.0,39724,0,0,0,L,1122011218,0,121.78,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465995635,635619.00
06/15/2016 09:00,2,0.113,ACTIVE,211.25,337.54,59.949,1465995603,"274151322000054","219011344069620",26.12,17.00,0,332.43,340.85,3.0,1.0,0.000,698952.0,698952.0,28280,0,0,0,L,1151911521,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465995636,635620.00
06/15/2016 09:00,2,0.205,ACTIVE,212.61,338.14,59.975,1465995603,"201051344000867","219011344069620",26.32,15.00,0,331.83,344.45,5.5,3.4,0.009,435382.3,435382.3,35157,0,0,0,L,1122011218,0,121.78,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465995637,635621.00
06/15/2016 09:00,2,0.240,ACTIVE,211.25,336.94,59.922,1465995603,"201051344001093","219011344069620",25.31,15.30,0,332.13,345.36,6.2,4.0,0.009,444250.7,444250.7,39603,0,0,0,L,1122011218,0,121.33,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465995638,635622.00
06/15/2016 09:00,2,0.158,ACTIVE,211.93,338.74,59.959,1465995603,"201051344000900","219011344069620",25.58,14.30,0,331.83,345.66,4.1,2.0,0.004,451088.5,451088.5,34550,0,0,0,L,1122011218,0,121.55,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465995639,635623.00
06/15/2016 09:00,2,0.225,ACTIVE,212.38,338.74,59.949,1465995603,"201051344000648","219011344069620",26.28,14.00,0,332.73,345.36,6.0,3.9,0.009,442697.3,442697.3,34841,0,0,0,L,1122011218,0,121.10,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465995640,635624.00
06/15/2016 09:00,2,0.205,ACTIVE,212.38,338.14,59.954,1465995603,"201051344000569","219011344069620",27.51,14.70,0,333.03,344.76,5.8,3.6,0.009,452179.9,452179.9,34474,0,0,0,L,1122011218,0,121.10,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465995641,635625.00
06/15/2016 09:00,2,0.213,ACTIVE,212.16,337.84,59.965,1465995603,"201051344000983","219011344069620",26.00,14.70,0,331.83,344.45,5.6,3.5,0.009,443767.9,443767.9,34955,0,0,0,L,1122011218,0,121.33,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465995642,635626.00
06/15/2016 09:00,2,0.199,ACTIVE,212.38,338.14,59.933,1465995603,"201051344001158","219011344069620",26.26,13.70,0,331.23,345.36,5.3,3.2,0.009,437836.0,437836.0,35222,0,0,0,L,1122011218,0,121.10,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465995642,635627.00
06/15/2016 09:00,2,0.227,ACTIVE,212.61,339.65,59.954,1465995603,"201051344000576","219011344069620",25.76,14.30,0,333.93,346.56,5.9,3.8,0.009,444899.5,444899.5,34625,0,0,0,L,1122011218,0,121.55,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465995643,635628.00
06/15/2016 09:00,2,0.129,ALERT,211.70,322.81,59.954,1465995603,"274151322000087","219011344069620",24.49,18.30,0,296.66,353.17,3.2,1.2,0.000,672327.7,672327.7,28399,0,0,0,L,1151911521,0,121.33,122.01,0002,16,0,0,0,0,0,0,50,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465995645,635629.00
06/15/2016 09:15,2,0.473,ALERT,212.38,340.55,59.959,1465996504,"201051344000645","219011344069620",28.19,15.30,0,299.97,349.26,13.6,11.2,0.075,444465.8,444465.8,34760,0,0,0,L,1122011218,0,121.55,121.55,0002,12,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465996506,635630.00
06/15/2016 09:15,2,0.385,ACTIVE,211.03,339.65,59.959,1465996504,"274151322000085","219011344069620",27.65,17.00,0,320.71,351.07,10.8,8.5,0.066,700508.1,700508.1,28294,0,0,0,L,1151911521,0,121.78,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465996507,635631.00
06/15/2016 09:15,2,0.475,ALERT,212.38,342.65,59.959,1465996504,"201051344000633","219011344069620",29.30,14.30,0,297.57,350.47,14.1,11.7,0.075,435647.0,435647.0,35246,0,0,0,L,1122011218,0,121.78,121.55,0002,14,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465996508,635632.00
06/15/2016 09:15,2,0.482,ALERT,212.16,340.85,59.975,1465996504,"201051344000469","219011344069620",29.20,13.70,0,298.77,348.66,14.3,11.9,0.084,437139.8,437139.8,35177,0,0,0,L,1122011218,0,120.88,121.78,0002,11,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465996510,635633.00
06/15/2016 09:15,2,0.475,ALERT,210.80,338.74,59.996,1465996504,"201051344000646","219011344069620",29.02,14.30,0,297.26,346.56,13.9,11.5,0.075,440191.8,440191.8,39722,0,0,0,L,1122011218,0,121.10,120.65,0002,12,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465996512,635634.00
06/15/2016 09:15,2,0.414,ACTIVE,210.57,339.34,59.954,1465996504,"274151322000052","219011344069620",27.81,16.70,0,331.53,345.06,11.7,9.4,0.071,714869.3,714869.3,28520,0,0,0,L,1151911521,0,120.42,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465996513,635635.00
06/15/2016 09:15,2,0.475,ALERT,211.25,339.95,59.965,1465996504,"201051344000585","219011344069620",29.24,14.70,0,297.87,347.46,14.1,11.7,0.084,447415.7,447415.7,39730,0,0,0,L,1122011218,0,120.88,121.10,0002,12,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465996515,635636.00
06/15/2016 09:15,2,0.471,ALERT,211.25,339.04,59.965,1465996504,"201051344001230","219011344069620",27.43,14.30,0,297.87,345.36,13.1,10.7,0.084,443705.3,443705.3,39533,0,0,0,L,1122011218,0,121.33,120.42,0002,12,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465996517,635637.00
06/15/2016 09:15,2,0.467,ALERT,211.70,339.65,59.981,1465996504,"201051344000582","219011344069620",28.80,14.70,0,298.47,347.46,13.6,11.2,0.075,437056.1,437056.1,39687,0,0,0,L,1122011218,0,121.33,121.33,0002,12,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465996518,635638.00
06/15/2016 09:15,2,0.488,ALERT,211.03,338.44,59.959,1465996504,"201051344000955","219011344069620",29.14,15.00,0,297.87,345.96,14.4,12.0,0.080,449706.9,449706.9,39621,0,0,0,L,1122011218,0,120.65,120.88,0002,12,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465996520,635639.00
06/15/2016 09:15,2,0.252,ACTIVE,211.25,391.94,59.949,1465996504,"274151322000094","219011344069620",36.90,17.30,0,297.57,420.20,9.4,7.1,0.049,578972.4,578972.4,29613,0,0,0,L,1151911521,0,120.88,122.01,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465996521,635640.00
06/15/2016 09:15,2,0.500,ALERT,211.93,340.25,59.949,1465996504,"201051344000579","219011344069620",29.36,14.30,0,300.57,348.66,14.9,12.4,0.080,451286.1,451286.1,15247,0,0,0,L,1122011218,0,121.10,120.88,0002,11,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465996523,635641.00
06/15/2016 09:15,2,0.496,ALERT,211.03,338.44,59.954,1465996504,"201051344000890","219011344069620",28.13,15.00,0,298.17,346.56,14.2,11.7,0.080,446880.4,446880.4,39640,0,0,0,L,1122011218,0,121.33,120.20,0002,14,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465996525,635642.00
06/15/2016 09:15,2,0.473,ALERT,211.25,339.65,59.959,1465996504,"201051344000438","219011344069620",29.22,14.30,0,298.17,347.46,14.1,11.6,0.071,448842.7,448842.7,39645,0,0,0,L,1122011218,0,121.33,120.88,0002,13,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465996526,635643.00
06/15/2016 09:15,2,0.516,ALERT,211.25,339.04,59.959,1465996504,"201051344000417","219011344069620",28.33,14.70,0,297.26,347.16,14.8,12.4,0.080,441148.5,441148.5,39809,0,0,0,L,1122011218,0,120.88,120.88,0002,12,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465996528,635644.00
06/15/2016 09:15,2,0.393,ACTIVE,211.03,340.25,59.959,1465996504,"274151322000083","219011344069620",27.75,16.70,0,315.30,355.58,11.1,8.8,0.062,708416.8,708416.8,28600,0,0,0,L,1151911521,0,120.88,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465996529,635645.00
06/15/2016 09:15,2,0.395,ACTIVE,211.48,338.44,59.959,1465996504,"274151322000076","219011344069620",28.86,16.70,0,333.33,346.26,11.5,9.2,0.071,754596.5,754596.5,28594,0,0,0,L,1151911521,0,121.10,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465996530,635646.00
06/15/2016 09:15,2,0.477,ALERT,211.70,340.55,59.959,1465996504,"201051344000868","219011344069620",28.82,14.30,0,300.57,348.66,14.0,11.6,0.088,436168.8,436168.8,34896,0,0,0,L,1122011218,0,121.10,121.55,0002,12,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465996532,635647.00
06/15/2016 09:15,2,0.395,ACTIVE,210.80,339.34,59.949,1465996504,"274151322000095","219011344069620",27.79,16.30,0,318.00,352.87,11.1,8.8,0.062,746830.8,746830.8,28515,0,0,0,L,1151911521,0,121.33,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465996533,635648.00
06/15/2016 09:15,2,0.459,ALERT,211.93,342.05,59.965,1465996504,"201051344000988","219011344069620",28.55,14.70,0,297.87,351.07,13.3,10.9,0.088,433173.7,433173.7,35191,0,0,0,L,1122011218,0,120.88,121.33,0002,12,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465996535,635649.00
06/15/2016 09:15,2,0.488,ALERT,211.03,338.14,60.007,1465996504,"201051344001025","219011344069620",27.17,14.30,0,297.87,347.16,13.4,11.1,0.080,447006.8,447006.8,39697,0,0,0,L,1122011218,0,120.88,120.88,0002,11,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465996537,635650.00
06/15/2016 09:15,2,0.473,ALERT,211.70,339.95,59.959,1465996504,"201051344000458","219011344069620",29.18,15.50,0,300.27,348.06,14.0,11.6,0.080,444027.2,444027.2,35114,0,0,0,L,1122011218,0,121.33,121.10,0002,12,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465996538,635651.00
06/15/2016 09:15,2,0.469,ALERT,212.38,342.35,59.959,1465996504,"201051344000853","219011344069620",29.02,14.70,0,300.27,349.86,13.8,11.4,0.084,442746.4,442746.4,34718,0,0,0,L,1122011218,0,121.55,121.33,0002,14,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465996540,635652.00
06/15/2016 09:15,2,0.459,ALERT,212.38,341.45,59.965,1465996504,"201051344000685","219011344069620",28.59,14.70,0,297.57,347.46,13.3,10.9,0.084,448218.0,448218.0,39546,0,0,0,L,1122011218,0,122.46,121.33,0002,12,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465996542,635653.00
06/15/2016 09:15,2,0.461,ALERT,211.93,340.55,59.986,1465996504,"201051344000917","219011344069620",28.59,15.50,0,296.36,347.16,13.4,11.0,0.088,444988.1,444988.1,39546,0,0,0,L,1122011218,0,121.33,121.33,0002,12,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465996544,635654.00
06/15/2016 09:15,2,0.455,ALERT,212.16,340.55,59.933,1465996504,"201051344001145","219011344069620",28.63,14.30,0,298.17,347.16,13.2,10.9,0.084,450229.2,450229.2,39397,0,0,0,L,1122011218,0,121.55,121.33,0002,14,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465996546,635655.00
06/15/2016 09:15,2,0.490,ALERT,212.16,340.85,59.986,1465996504,"201051344000651","219011344069620",27.95,14.30,0,297.57,347.46,13.9,11.5,0.080,442718.6,442718.6,39749,0,0,0,L,1122011218,0,122.01,121.10,0002,12,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465996547,635656.00
06/15/2016 09:15,2,0.367,ACTIVE,211.25,340.25,59.981,1465996504,"274151322000088","219011344069620",27.29,17.00,0,322.21,350.47,10.2,7.9,0.057,684370.2,684370.2,28256,0,0,0,L,1151911521,0,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465996548,635657.00
06/15/2016 09:15,2,0.266,ACTIVE,212.38,400.66,59.944,1465996504,"274151322000068","219011344069620",37.75,18.00,0,297.87,425.91,10.2,7.9,0.053,578881.4,578881.4,29823,0,0,0,L,1151911521,0,121.78,122.46,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465996549,635658.00
06/15/2016 09:15,2,0.477,ALERT,211.48,339.04,59.949,1465996504,"201051344001135","219011344069620",28.71,14.70,0,298.17,346.26,13.8,11.4,0.084,438740.3,438740.3,39685,0,0,0,L,1122011218,0,121.33,121.10,0002,14,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465996551,635659.00
06/15/2016 09:15,2,0.490,ALERT,212.38,341.45,59.954,1465996504,"201051344000594","219011344069620",28.73,14.70,0,299.37,348.66,14.2,11.8,0.084,448021.7,448021.7,35160,0,0,0,L,1122011218,0,121.55,121.10,0002,11,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465996553,635660.00
06/15/2016 09:15,2,0.455,ALERT,212.16,339.65,59.949,1465996504,"201051344001203","219011344069620",29.36,14.70,0,297.87,347.46,13.6,11.2,0.080,445870.3,445870.3,39725,0,0,0,L,1122011218,0,122.01,121.10,0002,12,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465996555,635661.00
06/15/2016 09:15,2,0.385,ACTIVE,211.70,340.55,59.954,1465996504,"274151322000054","219011344069620",27.87,17.30,0,328.82,345.06,10.9,8.6,0.066,698953.6,698953.6,28281,0,0,0,L,1151911521,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465996556,635662.00
06/15/2016 09:15,2,0.465,ALERT,212.83,341.15,59.954,1465996504,"201051344000867","219011344069620",29.08,15.30,0,299.37,348.66,13.8,11.3,0.080,435384.7,435384.7,35158,0,0,0,L,1122011218,0,122.01,121.55,0002,12,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465996557,635663.00
06/15/2016 09:15,2,0.492,ALERT,211.93,340.55,59.959,1465996504,"201051344001093","219011344069620",28.67,15.30,0,297.57,346.86,14.3,11.9,0.075,444253.2,444253.2,39604,0,0,0,L,1122011218,0,121.55,121.33,0002,14,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465996559,635664.00
06/15/2016 09:15,2,0.432,ALERT,212.61,342.35,59.986,1465996504,"201051344000900","219011344069620",28.33,14.70,0,299.07,348.96,12.4,10.0,0.080,451090.5,451090.5,34551,0,0,0,L,1122011218,0,121.78,121.55,0002,12,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465996561,635665.00
06/15/2016 09:15,2,0.479,ALERT,212.83,341.45,59.959,1465996504,"201051344000648","219011344069620",29.08,14.00,0,299.67,348.66,14.1,11.7,0.080,442699.8,442699.8,34842,0,0,0,L,1122011218,0,121.33,122.01,0002,12,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465996563,635666.00
