ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/15/2016 09:15,2,0.469,ALERT,212.61,341.45,59.949,1465996504,"201051344000569","219011344069620",29.56,14.70,0,300.87,348.96,14.1,11.7,0.080,452182.4,452182.4,34475,0,0,0,L,1122011218,0,121.33,122.01,0002,12,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465996565,635667.00
06/15/2016 09:15,2,0.469,ALERT,212.61,341.15,59.944,1465996504,"201051344000983","219011344069620",29.02,14.70,0,300.57,348.36,13.8,11.4,0.084,443770.3,443770.3,34956,0,0,0,L,1122011218,0,121.55,121.55,0002,14,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465996567,635668.00
06/15/2016 09:15,2,0.465,ALERT,212.61,341.75,59.965,1465996504,"201051344001158","219011344069620",28.59,14.00,0,299.07,348.66,13.5,11.1,0.084,437838.4,437838.4,35223,0,0,0,L,1122011218,0,121.55,121.55,0002,13,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465996568,635669.00
06/15/2016 09:15,2,0.496,ALERT,213.06,343.25,59.949,1465996504,"201051344000576","219011344069620",27.83,14.70,0,299.67,349.56,14.0,11.6,0.084,444901.9,444901.9,34626,0,0,0,L,1122011218,0,121.78,121.55,0002,12,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465996570,635670.00
06/15/2016 09:15,2,0.393,ACTIVE,211.70,340.85,59.975,1465996504,"274151322000087","219011344069620",27.33,19.00,0,297.57,349.86,10.9,8.6,0.044,672329.4,672329.4,28401,0,0,0,L,1151911521,0,121.78,122.01,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465996571,635671.00
06/15/2016 09:30,2,0.523,ACTIVE,213.51,343.55,59.933,1465997403,"201051344000645","219011344069620",29.10,15.30,0,334.24,349.86,15.5,13.0,0.097,444468.9,444468.9,34762,0,0,0,L,1122011218,0,122.23,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465997404,635672.00
06/15/2016 09:30,2,0.455,ACTIVE,211.93,341.45,59.928,1465997403,"274151322000085","219011344069620",27.83,17.00,0,335.14,345.66,12.8,10.4,0.066,700510.5,700510.5,28295,0,0,0,L,1151911521,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465997405,635673.00
06/15/2016 09:30,2,0.539,ACTIVE,213.29,344.76,59.949,1465997403,"201051344000633","219011344069620",29.12,14.70,0,333.63,351.67,15.9,13.4,0.106,435650.1,435650.1,35248,0,0,0,L,1122011218,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465997406,635674.00
06/15/2016 09:30,2,0.549,ACTIVE,213.06,343.85,59.944,1465997403,"201051344000469","219011344069620",29.00,13.70,0,332.43,349.56,16.2,13.7,0.102,437143.0,437143.0,35179,0,0,0,L,1122011218,0,121.33,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465997407,635675.00
06/15/2016 09:30,2,0.541,ACTIVE,211.48,340.55,59.954,1465997403,"201051344000646","219011344069620",28.71,14.30,0,330.93,347.46,15.7,13.3,0.102,440194.9,440194.9,39724,0,0,0,L,1122011218,0,121.55,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465997408,635676.00
06/15/2016 09:30,2,0.486,ACTIVE,211.70,340.85,59.954,1465997403,"274151322000052","219011344069620",27.81,17.00,0,334.24,346.26,13.8,11.3,0.084,714871.9,714871.9,28521,0,0,0,L,1151911521,0,120.88,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465997408,635677.00
06/15/2016 09:30,2,0.533,ACTIVE,211.93,341.15,59.954,1465997403,"201051344000585","219011344069620",29.60,14.70,0,331.83,347.46,16.0,13.5,0.097,447418.9,447418.9,39732,0,0,0,L,1122011218,0,121.33,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465997409,635678.00
06/15/2016 09:30,2,0.533,ACTIVE,211.70,339.95,59.970,1465997403,"201051344001230","219011344069620",27.97,14.70,0,331.23,345.96,15.1,12.6,0.093,443708.4,443708.4,39535,0,0,0,L,1122011218,0,121.78,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465997411,635679.00
06/15/2016 09:30,2,0.533,ACTIVE,212.16,340.85,59.912,1465997403,"201051344000582","219011344069620",28.67,14.70,0,332.73,347.46,15.5,13.0,0.097,437059.2,437059.2,39689,0,0,0,L,1122011218,0,121.78,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465997412,635680.00
06/15/2016 09:30,2,0.539,ACTIVE,211.48,340.25,59.959,1465997403,"201051344000955","219011344069620",29.88,15.00,0,330.93,346.56,16.3,13.8,0.097,449710.2,449710.2,39623,0,0,0,L,1122011218,0,121.10,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465997412,635681.00
06/15/2016 09:30,2,0.293,ACTIVE,211.93,397.66,59.954,1465997403,"274151322000094","219011344069620",37.37,17.80,0,336.94,421.40,11.2,8.8,0.071,578974.4,578974.4,29614,0,0,0,L,1151911521,0,121.33,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465997413,635682.00
06/15/2016 09:30,2,0.564,ACTIVE,213.06,342.95,59.928,1465997403,"201051344000579","219011344069620",29.42,14.30,0,334.24,349.56,16.9,14.4,0.102,451289.5,451289.5,15249,0,0,0,L,1122011218,0,121.78,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465997414,635683.00
06/15/2016 09:30,2,0.553,ACTIVE,211.70,339.95,59.986,1465997403,"201051344000890","219011344069620",28.90,14.70,0,331.53,347.46,16.2,13.7,0.102,446883.6,446883.6,39642,0,0,0,L,1122011218,0,121.78,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465997415,635684.00
06/15/2016 09:30,2,0.533,ACTIVE,211.93,340.85,59.965,1465997403,"201051344000438","219011344069620",29.62,14.70,0,332.13,347.76,16.0,13.5,0.102,448845.9,448845.9,39647,0,0,0,L,1122011218,0,121.78,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465997416,635685.00
06/15/2016 09:30,2,0.561,ACTIVE,212.16,340.55,59.959,1465997403,"201051344000417","219011344069620",29.54,14.70,0,332.13,347.46,16.8,14.3,0.097,441151.9,441151.9,39811,0,0,0,L,1122011218,0,121.55,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465997417,635686.00
06/15/2016 09:30,2,0.449,ACTIVE,211.93,341.15,59.970,1465997403,"274151322000083","219011344069620",28.51,17.00,0,334.24,346.26,13.0,10.7,0.080,708419.3,708419.3,28601,0,0,0,L,1151911521,0,121.33,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465997418,635687.00
06/15/2016 09:30,2,0.467,ACTIVE,212.61,341.75,59.959,1465997403,"274151322000076","219011344069620",29.00,16.70,0,335.44,346.86,13.7,11.3,0.084,754599.1,754599.1,28595,0,0,0,L,1151911521,0,121.78,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465997419,635688.00
06/15/2016 09:30,2,0.520,ACTIVE,213.06,342.65,59.965,1465997403,"201051344000868","219011344069620",29.92,14.70,0,332.43,349.26,15.8,13.3,0.093,436171.9,436171.9,34898,0,0,0,L,1122011218,0,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465997420,635689.00
06/15/2016 09:30,2,0.455,ACTIVE,211.93,342.05,59.954,1465997403,"274151322000095","219011344069620",28.41,16.70,0,334.24,345.96,13.1,10.8,0.080,746833.3,746833.3,28516,0,0,0,L,1151911521,0,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465997421,635690.00
06/15/2016 09:30,2,0.521,ACTIVE,213.06,345.06,59.986,1465997403,"201051344000988","219011344069620",29.02,14.30,0,332.73,351.07,15.3,12.9,0.106,433176.7,433176.7,35193,0,0,0,L,1122011218,0,121.55,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465997421,635691.00
06/15/2016 09:30,2,0.537,ACTIVE,211.70,339.95,59.970,1465997403,"201051344001025","219011344069620",28.90,14.30,0,331.83,347.76,15.8,13.3,0.097,447009.9,447009.9,39699,0,0,0,L,1122011218,0,121.33,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465997422,635692.00
06/15/2016 09:30,2,0.541,ACTIVE,213.06,342.65,59.970,1465997403,"201051344000458","219011344069620",29.16,15.50,0,333.63,348.96,16.0,13.5,0.102,444030.3,444030.3,35116,0,0,0,L,1122011218,0,122.01,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465997423,635693.00
06/15/2016 09:30,2,0.543,ACTIVE,213.74,344.76,59.975,1465997403,"201051344000853","219011344069620",28.88,14.30,0,334.84,350.77,15.9,13.4,0.102,442749.5,442749.5,34720,0,0,0,L,1122011218,0,122.46,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465997424,635694.00
06/15/2016 09:30,2,0.518,ACTIVE,211.93,340.85,60.012,1465997403,"201051344000685","219011344069620",29.04,14.70,0,332.73,349.26,15.3,12.8,0.097,448221.0,448221.0,39548,0,0,0,L,1122011218,0,122.23,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465997425,635695.00
06/15/2016 09:30,2,0.525,ACTIVE,211.93,340.85,59.954,1465997403,"201051344000917","219011344069620",28.57,15.80,0,332.13,347.76,15.2,12.8,0.097,444991.1,444991.1,39548,0,0,0,L,1122011218,0,121.55,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465997426,635696.00
06/15/2016 09:30,2,0.520,ACTIVE,212.16,340.85,59.965,1465997403,"201051344001145","219011344069620",28.61,14.30,0,334.24,348.66,15.1,12.6,0.097,450232.2,450232.2,39399,0,0,0,L,1122011218,0,121.55,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465997427,635697.00
06/15/2016 09:30,2,0.545,ACTIVE,212.16,341.15,59.965,1465997403,"201051344000651","219011344069620",28.75,14.30,0,333.93,348.06,15.9,13.4,0.093,442721.7,442721.7,39751,0,0,0,L,1122011218,0,122.01,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465997428,635698.00
06/15/2016 09:30,2,0.434,ACTIVE,211.70,341.15,59.970,1465997403,"274151322000088","219011344069620",27.85,17.00,0,334.24,345.66,12.3,9.9,0.071,684372.5,684372.5,28257,0,0,0,L,1151911521,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465997429,635699.00
06/15/2016 09:30,2,0.295,ACTIVE,212.61,419.00,59.959,1465997403,"274151322000068","219011344069620",39.64,18.70,0,337.24,425.31,11.8,9.5,0.062,578883.6,578883.6,29824,0,0,0,L,1151911521,0,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465997430,635700.00
06/15/2016 09:30,2,0.535,ACTIVE,211.70,339.95,59.928,1465997403,"201051344001135","219011344069620",29.20,14.70,0,332.43,347.16,15.8,13.4,0.097,438743.4,438743.4,39687,0,0,0,L,1122011218,0,121.55,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465997430,635701.00
06/15/2016 09:30,2,0.547,ACTIVE,212.61,343.25,59.970,1465997403,"201051344000594","219011344069620",29.46,14.70,0,333.33,349.86,16.3,13.8,0.110,448024.9,448024.9,35162,0,0,0,L,1122011218,0,121.78,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465997431,635702.00
06/15/2016 09:30,2,0.541,ACTIVE,211.93,340.25,59.975,1465997403,"201051344001203","219011344069620",28.35,15.00,0,332.73,349.26,15.6,13.1,0.106,445873.4,445873.4,39727,0,0,0,L,1122011218,0,122.23,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465997432,635703.00
06/15/2016 09:30,2,0.455,ACTIVE,211.93,341.45,59.975,1465997403,"274151322000054","219011344069620",27.87,17.30,0,334.24,345.96,12.9,10.5,0.071,698956.0,698956.0,28282,0,0,0,L,1151911521,0,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465997433,635704.00
06/15/2016 09:30,2,0.543,ACTIVE,213.29,342.95,60.002,1465997403,"201051344000867","219011344069620",28.69,15.30,0,333.93,349.26,15.8,13.3,0.097,435387.8,435387.8,35160,0,0,0,L,1122011218,0,122.23,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465997434,635705.00
06/15/2016 09:30,2,0.555,ACTIVE,211.93,340.85,59.970,1465997403,"201051344001093","219011344069620",28.84,15.30,0,332.73,348.06,16.2,13.7,0.097,444256.4,444256.4,39606,0,0,0,L,1122011218,0,121.55,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465997435,635706.00
06/15/2016 09:30,2,0.492,ACTIVE,212.83,343.55,59.965,1465997403,"201051344000900","219011344069620",28.73,14.70,0,334.24,349.26,14.3,11.9,0.097,451093.1,451093.1,34553,0,0,0,L,1122011218,0,122.01,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465997436,635707.00
06/15/2016 09:30,2,0.547,ACTIVE,213.29,343.55,59.959,1465997403,"201051344000648","219011344069620",29.14,14.00,0,335.14,350.47,16.2,13.7,0.106,442702.9,442702.9,34844,0,0,0,L,1122011218,0,121.55,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465997437,635708.00
06/15/2016 09:30,2,0.543,ACTIVE,213.06,343.55,59.970,1465997403,"201051344000569","219011344069620",29.36,14.70,0,335.14,350.17,16.2,13.7,0.106,452185.6,452185.6,34477,0,0,0,L,1122011218,0,121.55,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465997438,635709.00
06/15/2016 09:30,2,0.539,ACTIVE,213.29,343.25,59.970,1465997403,"201051344000983","219011344069620",29.04,14.70,0,334.54,349.86,15.9,13.4,0.106,443773.4,443773.4,34958,0,0,0,L,1122011218,0,122.01,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465997439,635710.00
06/15/2016 09:30,2,0.529,ACTIVE,213.06,343.25,59.975,1465997403,"201051344001158","219011344069620",28.84,13.70,0,334.54,350.17,15.5,13.0,0.106,437841.3,437841.3,35225,0,0,0,L,1122011218,0,121.78,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465997440,635711.00
06/15/2016 09:30,2,0.553,ACTIVE,213.06,344.15,59.938,1465997403,"201051344000576","219011344069620",28.57,14.70,0,336.04,350.77,16.0,13.6,0.102,444905.1,444905.1,34628,0,0,0,L,1122011218,0,121.78,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465997441,635712.00
06/15/2016 09:30,2,0.459,ACTIVE,212.38,341.75,59.975,1465997403,"274151322000087","219011344069620",27.73,19.30,0,334.84,346.26,12.9,10.6,0.062,672331.8,672331.8,28402,0,0,0,L,1151911521,0,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465997442,635713.00
06/15/2016 09:45,2,0.613,ACTIVE,213.29,343.25,59.970,1465998303,"201051344000645","219011344069620",28.98,15.30,0,335.74,352.57,18.0,15.5,0.119,444472.6,444472.6,34763,0,0,0,L,1122011218,0,122.23,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465998304,635714.00
06/15/2016 09:45,2,0.527,ACTIVE,211.93,339.95,59.965,1465998303,"274151322000085","219011344069620",28.61,17.00,0,336.04,346.86,15.3,12.8,0.093,700513.5,700513.5,28296,0,0,0,L,1151911521,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465998305,635715.00
06/15/2016 09:45,2,0.605,ACTIVE,213.29,344.15,59.970,1465998303,"201051344000633","219011344069620",29.80,14.30,0,335.74,353.47,18.3,15.8,0.124,435654.0,435654.0,35249,0,0,0,L,1122011218,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465998306,635716.00
06/15/2016 09:45,2,0.637,ACTIVE,212.83,342.95,59.959,1465998303,"201051344000469","219011344069620",28.88,13.70,0,334.84,351.97,18.6,16.1,0.124,437146.9,437146.9,35180,0,0,0,L,1122011218,0,121.33,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465998307,635717.00
06/15/2016 09:45,2,0.619,ACTIVE,211.48,340.55,59.954,1465998303,"201051344000646","219011344069620",29.08,14.30,0,332.13,349.56,18.2,15.7,0.128,440198.7,440198.7,39725,0,0,0,L,1122011218,0,121.55,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465998308,635718.00
06/15/2016 09:45,2,0.568,ACTIVE,211.48,338.14,59.959,1465998303,"274151322000052","219011344069620",28.43,17.00,0,334.54,347.46,16.3,13.8,0.088,714875.2,714875.2,28522,0,0,0,L,1151911521,0,120.88,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465998309,635719.00
06/15/2016 09:45,2,0.627,ACTIVE,211.93,341.45,59.959,1465998303,"201051344000585","219011344069620",29.28,15.00,0,333.03,350.47,18.6,16.1,0.119,447422.7,447422.7,39733,0,0,0,L,1122011218,0,121.33,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465998310,635720.00
06/15/2016 09:45,2,0.594,ACTIVE,211.93,340.25,59.970,1465998303,"201051344001230","219011344069620",29.56,14.30,0,331.83,348.06,17.8,15.2,0.115,443712.0,443712.0,39536,0,0,0,L,1122011218,0,121.78,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465998311,635721.00
06/15/2016 09:45,2,0.602,ACTIVE,212.16,341.45,59.965,1465998303,"201051344000582","219011344069620",29.44,14.70,0,333.03,349.86,18.0,15.4,0.115,437062.9,437062.9,39690,0,0,0,L,1122011218,0,121.78,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465998312,635722.00
06/15/2016 09:45,2,0.631,ACTIVE,211.48,340.85,59.933,1465998303,"201051344000955","219011344069620",29.44,15.00,0,332.13,348.36,18.9,16.3,0.124,449714.1,449714.1,39624,0,0,0,L,1122011218,0,121.10,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465998313,635723.00
06/15/2016 09:45,2,0.352,ACTIVE,211.93,413.29,59.949,1465998303,"274151322000094","219011344069620",39.00,18.30,0,336.34,430.42,13.9,11.5,0.084,578977.1,578977.1,29615,0,0,0,L,1151911521,0,121.10,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465998314,635724.00
06/15/2016 09:45,2,0.641,ACTIVE,212.83,342.65,59.965,1465998303,"201051344000579","219011344069620",29.96,14.30,0,335.74,351.97,19.5,16.9,0.128,451293.6,451293.6,15250,0,0,0,L,1122011218,0,121.55,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465998315,635725.00
06/15/2016 09:45,2,0.635,ACTIVE,211.70,340.55,59.917,1465998303,"201051344000890","219011344069620",29.46,14.70,0,331.83,349.56,19.0,16.4,0.119,446887.5,446887.5,39643,0,0,0,L,1122011218,0,121.78,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465998316,635726.00
06/15/2016 09:45,2,0.621,ACTIVE,212.16,341.45,59.965,1465998303,"201051344000438","219011344069620",29.62,14.70,0,333.33,350.17,18.7,16.1,0.124,448849.7,448849.7,39648,0,0,0,L,1122011218,0,121.78,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465998317,635727.00
06/15/2016 09:45,2,0.656,ACTIVE,211.93,341.15,59.970,1465998303,"201051344000417","219011344069620",29.14,14.70,0,332.43,349.86,19.4,16.8,0.128,441155.9,441155.9,39812,0,0,0,L,1122011218,0,121.33,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465998318,635728.00
06/15/2016 09:45,2,0.547,ACTIVE,211.48,339.95,59.965,1465998303,"274151322000083","219011344069620",28.55,17.00,0,335.44,347.16,15.8,13.4,0.093,708422.4,708422.4,28602,0,0,0,L,1151911521,0,121.33,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465998318,635729.00
06/15/2016 09:45,2,0.561,ACTIVE,212.38,342.95,59.975,1465998303,"274151322000076","219011344069620",29.28,17.00,0,336.34,347.76,16.7,14.2,0.106,754602.4,754602.4,28596,0,0,0,L,1151911521,0,121.55,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465998319,635730.00
06/15/2016 09:45,2,0.635,ACTIVE,212.83,342.65,59.975,1465998303,"201051344000868","219011344069620",29.14,14.30,0,335.44,351.67,18.8,16.2,0.128,436175.7,436175.7,34899,0,0,0,L,1122011218,0,121.55,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465998320,635731.00
06/15/2016 09:45,2,0.545,ACTIVE,211.70,342.35,59.965,1465998303,"274151322000095","219011344069620",29.02,16.70,0,335.44,347.16,16.1,13.6,0.097,746836.5,746836.5,28517,0,0,0,L,1151911521,0,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465998321,635732.00
06/15/2016 09:45,2,0.617,ACTIVE,212.83,344.15,59.954,1465998303,"201051344000988","219011344069620",29.18,14.30,0,334.24,353.77,18.3,15.7,0.137,433180.4,433180.4,35194,0,0,0,L,1122011218,0,121.33,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465998322,635733.00
06/15/2016 09:45,2,0.615,ACTIVE,211.70,340.55,59.975,1465998303,"201051344001025","219011344069620",29.82,14.30,0,333.63,349.56,18.6,16.1,0.124,447013.7,447013.7,39700,0,0,0,L,1122011218,0,121.33,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465998323,635734.00
06/15/2016 09:45,2,0.623,ACTIVE,212.83,342.95,59.970,1465998303,"201051344000458","219011344069620",29.72,15.50,0,335.14,351.07,18.8,16.2,0.133,444034.2,444034.2,35117,0,0,0,L,1122011218,0,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465998324,635735.00
06/15/2016 09:45,2,0.625,ACTIVE,213.29,344.45,59.917,1465998303,"201051344000853","219011344069620",29.46,14.00,0,336.94,352.87,18.7,16.1,0.128,442753.3,442753.3,34721,0,0,0,L,1122011218,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465998325,635736.00
06/15/2016 09:45,2,0.607,ACTIVE,212.16,342.05,59.965,1465998303,"201051344000685","219011344069620",29.24,14.70,0,332.73,350.47,18.0,15.5,0.133,448224.6,448224.6,39549,0,0,0,L,1122011218,0,122.23,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465998326,635737.00
06/15/2016 09:45,2,0.604,ACTIVE,211.93,341.15,59.965,1465998303,"201051344000917","219011344069620",29.26,15.80,0,333.03,349.56,18.0,15.4,0.119,444994.7,444994.7,39549,0,0,0,L,1122011218,0,121.33,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465998327,635738.00
06/15/2016 09:45,2,0.607,ACTIVE,211.93,340.85,59.975,1465998303,"201051344001145","219011344069620",29.14,14.30,0,334.24,350.77,17.9,15.4,0.124,450235.8,450235.8,39400,0,0,0,L,1122011218,0,121.55,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465998327,635739.00
06/15/2016 09:45,2,0.631,ACTIVE,211.93,341.45,59.922,1465998303,"201051344000651","219011344069620",29.32,14.30,0,333.03,349.56,18.7,16.2,0.128,442725.5,442725.5,39752,0,0,0,L,1122011218,0,122.01,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465998328,635740.00
06/15/2016 09:45,2,0.539,ACTIVE,211.25,340.55,59.959,1465998303,"274151322000088","219011344069620",27.71,17.00,0,334.54,346.56,15.1,12.6,0.093,684375.4,684375.4,28258,0,0,0,L,1151911521,0,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465998329,635741.00
06/15/2016 09:45,2,0.633,ACTIVE,211.70,340.25,59.954,1465998303,"201051344001135","219011344069620",29.48,15.00,0,332.43,349.26,18.9,16.3,0.128,438747.2,438747.2,39688,0,0,0,L,1122011218,0,121.55,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465998331,635742.00
06/15/2016 09:45,2,0.645,ACTIVE,212.38,342.65,59.959,1465998303,"201051344000594","219011344069620",29.48,14.70,0,334.54,351.67,19.3,16.7,0.128,448028.8,448028.8,35163,0,0,0,L,1122011218,0,121.55,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465998332,635743.00
06/15/2016 09:45,2,0.621,ACTIVE,211.93,341.45,59.959,1465998303,"201051344001203","219011344069620",29.28,14.70,0,333.63,350.47,18.5,15.9,0.133,445877.1,445877.1,39728,0,0,0,L,1122011218,0,122.01,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465998333,635744.00
06/15/2016 09:45,2,0.557,ACTIVE,211.70,341.45,59.949,1465998303,"274151322000054","219011344069620",28.27,17.30,0,334.84,347.16,16.0,13.5,0.102,698959.1,698959.1,28283,0,0,0,L,1151911521,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465998334,635745.00
06/15/2016 09:45,2,0.619,ACTIVE,213.06,342.05,59.954,1465998303,"201051344000867","219011344069620",29.94,15.30,0,335.14,351.37,18.8,16.3,0.128,435391.6,435391.6,35161,0,0,0,L,1122011218,0,122.01,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465998335,635746.00
06/15/2016 09:45,2,0.654,ACTIVE,211.70,341.15,59.954,1465998303,"201051344001093","219011344069620",28.88,15.30,0,333.33,349.86,19.2,16.6,0.128,444260.2,444260.2,39607,0,0,0,L,1122011218,0,121.55,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465998336,635747.00
06/15/2016 09:45,2,0.592,ACTIVE,212.83,343.85,59.959,1465998303,"201051344000900","219011344069620",29.32,14.70,0,334.84,351.97,17.6,15.1,0.128,451096.6,451096.6,34554,0,0,0,L,1122011218,0,121.78,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465998337,635748.00
06/15/2016 09:45,2,0.645,ACTIVE,212.83,342.65,59.981,1465998303,"201051344000648","219011344069620",29.34,14.00,0,336.64,352.27,19.2,16.6,0.133,442706.8,442706.8,34845,0,0,0,L,1122011218,0,121.33,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465998338,635749.00
06/15/2016 09:45,2,0.650,ACTIVE,212.83,342.95,59.959,1465998303,"201051344000569","219011344069620",29.46,14.70,0,335.74,351.97,19.5,16.9,0.133,452189.4,452189.4,34478,0,0,0,L,1122011218,0,121.33,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465998339,635750.00
06/15/2016 09:45,2,0.633,ACTIVE,212.83,342.05,59.959,1465998303,"201051344000983","219011344069620",29.68,14.70,0,334.54,351.67,19.1,16.5,0.133,443777.2,443777.2,34959,0,0,0,L,1122011218,0,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465998340,635751.00
06/15/2016 09:45,2,0.635,ACTIVE,213.06,343.25,59.965,1465998303,"201051344001158","219011344069620",29.04,13.70,0,335.14,351.97,18.7,16.1,0.137,437845.1,437845.1,35226,0,0,0,L,1122011218,0,121.55,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465998341,635752.00
06/15/2016 09:45,2,0.645,ACTIVE,213.29,344.15,59.965,1465998303,"201051344000576","219011344069620",29.44,14.30,0,336.04,352.57,19.2,16.6,0.128,444908.9,444908.9,34629,0,0,0,L,1122011218,0,121.78,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465998342,635753.00
06/15/2016 09:45,2,0.557,ACTIVE,211.93,342.35,59.944,1465998303,"274151322000087","219011344069620",28.53,19.50,0,335.14,347.16,16.1,13.6,0.093,672334.9,672334.9,28403,0,0,0,L,1151911521,0,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465998342,635754.00
06/15/2016 09:45,2,0.389,ACTIVE,212.38,408.48,59.954,1465998303,"274151322000068","219011344069620",38.45,19.30,0,336.94,432.52,15.3,12.8,0.084,578886.5,578886.5,29825,0,0,0,L,1151911521,1,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465998343,635755.00
06/15/2016 10:00,2,1.051,ACTIVE,213.29,346.86,59.912,1465999203,"201051344000645","219011344069620",30.02,15.50,0,334.84,360.69,32.0,29.0,0.243,444477.9,444477.9,34764,0,0,0,L,1122011218,0,122.01,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465999204,635756.00
06/15/2016 10:00,2,0.955,ACTIVE,211.25,340.55,59.954,1465999203,"274151322000085","219011344069620",29.18,17.30,0,331.53,351.97,28.2,25.3,0.186,700518.1,700518.1,28297,0,0,0,L,1151911521,0,121.33,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465999205,635757.00
06/15/2016 10:00,2,1.051,ACTIVE,213.06,348.36,59.996,1465999203,"201051344000633","219011344069620",30.45,14.70,0,334.24,361.89,32.4,29.4,0.256,435659.4,435659.4,35250,0,0,0,L,1122011218,0,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465999206,635758.00
06/15/2016 10:00,2,1.080,ACTIVE,212.83,346.86,59.996,1465999203,"201051344000469","219011344069620",29.82,13.70,0,332.43,360.69,32.7,29.6,0.265,437152.4,437152.4,35181,0,0,0,L,1122011218,0,121.10,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465999207,635759.00
06/15/2016 10:00,2,1.055,ACTIVE,211.25,344.76,59.954,1465999203,"201051344000646","219011344069620",29.90,14.30,0,331.53,358.28,32.0,28.9,0.252,440204.1,440204.1,39726,0,0,0,L,1122011218,0,121.55,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465999208,635760.00
06/15/2016 10:00,2,0.988,ACTIVE,211.03,339.65,59.986,1465999203,"274151322000052","219011344069620",29.58,17.30,0,330.93,352.87,29.6,26.7,0.194,714880.1,714880.1,28523,0,0,0,L,1151911521,0,120.42,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465999209,635761.00
06/15/2016 10:00,2,1.062,ACTIVE,211.70,345.66,59.954,1465999203,"201051344000585","219011344069620",30.22,15.00,0,330.33,358.88,32.5,29.5,0.256,447428.2,447428.2,39734,0,0,0,L,1122011218,0,121.10,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465999210,635762.00
06/15/2016 10:00,2,1.029,ACTIVE,211.03,344.15,59.975,1465999203,"201051344001230","219011344069620",30.04,14.70,0,330.93,356.78,31.3,28.3,0.243,443717.3,443717.3,39537,0,0,0,L,1122011218,0,121.55,120.42,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465999211,635763.00
06/15/2016 10:00,2,1.035,ACTIVE,211.93,345.36,60.002,1465999203,"201051344000582","219011344069620",30.04,14.70,0,332.43,358.58,31.6,28.5,0.239,437068.2,437068.2,39691,0,0,0,L,1122011218,0,121.55,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465999212,635764.00
06/15/2016 10:00,2,1.057,ACTIVE,211.03,343.85,59.996,1465999203,"201051344000955","219011344069620",30.38,15.00,0,331.83,357.38,32.5,29.5,0.256,449719.6,449719.6,39625,0,0,0,L,1122011218,0,120.88,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465999213,635765.00
06/15/2016 10:00,2,0.635,ACTIVE,211.48,423.20,59.949,1465999203,"274151322000094","219011344069620",39.90,18.70,0,335.44,437.93,25.6,22.8,0.168,578981.2,578981.2,29616,0,0,0,L,1151911521,0,120.88,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465999214,635766.00
06/15/2016 10:00,2,1.088,ACTIVE,212.83,346.86,59.959,1465999203,"201051344000579","219011344069620",30.26,14.30,0,334.24,360.69,33.4,30.3,0.261,451299.3,451299.3,15251,0,0,0,L,1122011218,0,121.55,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465999215,635767.00
06/15/2016 10:00,2,1.074,ACTIVE,211.03,344.45,59.933,1465999203,"201051344000890","219011344069620",30.08,15.00,0,331.53,357.98,32.7,29.7,0.243,446893.1,446893.1,39644,0,0,0,L,1122011218,0,121.55,120.42,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465999216,635768.00
06/15/2016 10:00,2,1.062,ACTIVE,211.70,345.36,59.954,1465999203,"201051344000438","219011344069620",30.04,14.70,0,332.13,358.58,32.4,29.3,0.252,448855.3,448855.3,39649,0,0,0,L,1122011218,0,121.78,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465999217,635769.00
06/15/2016 10:00,2,1.078,ACTIVE,211.48,345.06,60.002,1465999203,"201051344000417","219011344069620",30.02,14.30,0,332.13,357.98,32.8,29.7,0.256,441161.5,441161.5,39813,0,0,0,L,1122011218,0,121.10,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465999217,635770.00
06/15/2016 10:00,2,0.975,ACTIVE,211.25,347.76,59.959,1465999203,"274151322000083","219011344069620",29.26,17.00,0,332.73,352.87,28.9,26.0,0.199,708427.2,708427.2,28603,0,0,0,L,1151911521,0,120.88,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465999218,635771.00
06/15/2016 10:00,2,1.000,ACTIVE,211.93,347.16,59.981,1465999203,"274151322000076","219011344069620",29.86,17.00,0,332.73,353.47,30.2,27.2,0.203,754607.4,754607.4,28597,0,0,0,L,1151911521,0,121.33,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465999219,635772.00
06/15/2016 10:00,2,1.068,ACTIVE,212.61,346.86,59.970,1465999203,"201051344000868","219011344069620",30.14,14.70,0,333.63,360.08,32.6,29.5,0.252,436181.3,436181.3,34900,0,0,0,L,1122011218,0,121.33,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465999220,635773.00
06/15/2016 10:00,2,0.980,ACTIVE,211.48,344.15,59.991,1465999203,"274151322000095","219011344069620",29.72,17.00,0,331.83,352.57,29.5,26.5,0.186,746841.3,746841.3,28518,0,0,0,L,1151911521,0,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465999221,635774.00
06/15/2016 10:00,2,1.066,ACTIVE,212.83,348.36,59.965,1465999203,"201051344000988","219011344069620",29.84,14.70,0,333.33,361.89,32.3,29.2,0.265,433185.8,433185.8,35195,0,0,0,L,1122011218,0,121.33,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465999222,635775.00
06/15/2016 10:00,2,1.062,ACTIVE,211.25,344.15,59.917,1465999203,"201051344001025","219011344069620",30.10,14.30,0,331.53,358.58,32.4,29.3,0.247,447019.2,447019.2,39701,0,0,0,L,1122011218,0,121.10,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465999223,635776.00
06/15/2016 10:00,2,1.057,ACTIVE,212.83,346.26,59.965,1465999203,"201051344000458","219011344069620",30.12,15.50,0,333.93,360.08,32.2,29.1,0.256,444039.7,444039.7,35118,0,0,0,L,1122011218,0,121.78,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465999224,635777.00
06/15/2016 10:00,2,1.064,ACTIVE,213.29,347.76,59.991,1465999203,"201051344000853","219011344069620",30.08,14.30,0,336.64,361.89,32.4,29.4,0.256,442758.8,442758.8,34722,0,0,0,L,1122011218,0,122.23,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465999225,635778.00
06/15/2016 10:00,2,1.033,ACTIVE,211.48,345.36,59.949,1465999203,"201051344000685","219011344069620",29.86,15.00,0,332.43,358.28,31.3,28.3,0.252,448230.0,448230.0,39550,0,0,0,L,1122011218,0,122.01,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465999226,635779.00
06/15/2016 10:00,2,1.029,ACTIVE,211.70,345.36,59.991,1465999203,"201051344000917","219011344069620",29.76,15.80,0,331.83,358.58,31.1,28.0,0.243,445000.0,445000.0,39550,0,0,0,L,1122011218,0,121.33,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465999227,635780.00
06/15/2016 10:00,2,1.029,ACTIVE,211.70,344.76,60.002,1465999203,"201051344001145","219011344069620",30.02,14.30,0,332.73,358.88,31.3,28.3,0.247,450241.1,450241.1,39401,0,0,0,L,1122011218,0,121.33,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465999227,635781.00
06/15/2016 10:00,2,1.053,ACTIVE,211.70,345.66,59.970,1465999203,"201051344000651","219011344069620",30.12,14.70,0,333.03,358.88,32.1,29.1,0.247,442731.0,442731.0,39753,0,0,0,L,1122011218,0,122.01,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465999228,635782.00
06/15/2016 10:00,2,0.932,ACTIVE,211.03,342.95,59.970,1465999203,"274151322000088","219011344069620",29.08,17.00,0,331.53,351.97,27.5,24.6,0.186,684379.9,684379.9,28259,0,0,0,L,1151911521,0,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465999229,635783.00
06/15/2016 10:00,2,0.668,ACTIVE,212.16,413.29,59.965,1465999203,"274151322000068","219011344069620",38.65,19.30,0,331.23,442.14,26.0,23.2,0.159,578890.8,578890.8,29826,0,0,0,L,1151911521,0,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465999230,635784.00
06/15/2016 10:00,2,1.051,ACTIVE,211.25,344.15,59.959,1465999203,"201051344001135","219011344069620",30.18,15.00,0,331.83,358.58,32.2,29.1,0.247,438752.7,438752.7,39689,0,0,0,L,1122011218,0,121.55,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465999231,635785.00
06/15/2016 10:00,2,1.072,ACTIVE,212.38,346.86,59.922,1465999203,"201051344000594","219011344069620",30.28,14.70,0,333.33,360.08,32.9,29.8,0.252,448034.5,448034.5,35164,0,0,0,L,1122011218,0,121.33,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465999232,635786.00
06/15/2016 10:00,2,1.045,ACTIVE,211.70,344.45,59.959,1465999203,"201051344001203","219011344069620",29.88,15.00,0,333.33,359.48,31.7,28.7,0.256,445882.5,445882.5,39729,0,0,0,L,1122011218,0,122.01,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465999233,635787.00
06/15/2016 10:00,2,0.947,ACTIVE,211.25,342.35,59.975,1465999203,"274151322000054","219011344069620",29.52,17.50,0,330.93,352.57,28.3,25.4,0.190,698963.8,698963.8,28284,0,0,0,L,1151911521,0,121.10,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465999234,635788.00
06/15/2016 10:00,2,1.053,ACTIVE,212.83,346.26,59.938,1465999203,"201051344000867","219011344069620",30.28,15.30,0,334.24,359.48,32.3,29.3,0.243,435397.1,435397.1,35162,0,0,0,L,1122011218,0,121.78,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465999235,635789.00
06/15/2016 10:00,2,1.061,ACTIVE,211.25,345.66,59.933,1465999203,"201051344001093","219011344069620",29.92,15.30,0,332.13,358.88,32.2,29.1,0.234,444265.8,444265.8,39608,0,0,0,L,1122011218,0,121.33,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465999236,635790.00
06/15/2016 10:00,2,1.033,ACTIVE,212.61,346.86,59.970,1465999203,"201051344000900","219011344069620",29.40,14.70,0,333.93,360.08,30.8,27.8,0.247,451101.8,451101.8,34555,0,0,0,L,1122011218,0,121.78,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465999237,635791.00
06/15/2016 10:00,2,1.064,ACTIVE,213.06,346.56,59.938,1465999203,"201051344000648","219011344069620",29.72,14.30,0,334.24,360.38,32.1,29.1,0.247,442712.4,442712.4,34846,0,0,0,L,1122011218,0,121.33,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465999238,635792.00
06/15/2016 10:00,2,1.064,ACTIVE,212.83,347.16,59.975,1465999203,"201051344000569","219011344069620",30.26,15.00,0,334.84,360.99,32.6,29.6,0.247,452195.1,452195.1,34479,0,0,0,L,1122011218,0,121.10,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465999239,635793.00
06/15/2016 10:00,2,1.035,ACTIVE,213.06,347.16,59.954,1465999203,"201051344000983","219011344069620",30.45,15.00,0,334.24,360.08,32.0,29.0,0.256,443782.7,443782.7,34960,0,0,0,L,1122011218,0,121.78,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465999240,635794.00
06/15/2016 10:00,2,1.057,ACTIVE,213.06,346.86,59.981,1465999203,"201051344001158","219011344069620",29.98,14.00,0,333.93,360.99,32.1,29.1,0.261,437850.5,437850.5,35227,0,0,0,L,1122011218,0,121.55,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465999241,635795.00
06/15/2016 10:00,2,1.039,ACTIVE,213.51,347.76,59.991,1465999203,"201051344000576","219011344069620",30.42,14.70,0,334.84,361.29,32.0,29.0,0.239,444914.5,444914.5,34630,0,0,0,L,1122011218,0,122.01,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465999242,635796.00
06/15/2016 10:00,2,0.945,ACTIVE,211.48,340.85,59.959,1465999203,"274151322000087","219011344069620",29.32,20.00,0,330.03,352.27,28.0,25.1,0.164,672339.6,672339.6,28404,0,0,0,L,1151911521,0,121.10,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465999243,635797.00
06/15/2016 10:15,2,0.613,ACTIVE,211.25,343.25,59.965,1466000103,"274151322000085","219011344069620",28.78,17.30,0,331.53,352.27,17.9,15.4,0.110,700523.1,700523.1,28298,0,0,0,L,1151911521,0,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466000106,635798.00
06/15/2016 10:15,2,0.695,ACTIVE,212.61,344.76,59.975,1466000103,"201051344000633","219011344069620",29.92,14.70,0,335.14,362.79,21.1,18.4,0.155,435665.2,435665.2,35251,0,0,0,L,1122011218,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466000106,635799.00
06/15/2016 10:15,2,0.713,ACTIVE,212.38,344.15,60.018,1466000103,"201051344000469","219011344069620",29.52,13.70,0,333.33,362.79,21.4,18.7,0.155,437158.3,437158.3,35182,0,0,0,L,1122011218,0,120.88,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466000107,635800.00
06/15/2016 10:15,2,0.697,ACTIVE,211.03,340.85,59.986,1466000103,"201051344000646","219011344069620",29.70,14.30,0,331.23,358.88,21.0,18.3,0.146,440209.9,440209.9,39727,0,0,0,L,1122011218,0,121.55,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466000108,635801.00
06/15/2016 10:15,2,0.646,ACTIVE,211.03,342.05,59.959,1466000103,"274151322000052","219011344069620",29.08,17.30,0,330.03,352.87,19.0,16.4,0.124,714885.3,714885.3,28524,0,0,0,L,1151911521,0,120.65,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466000109,635802.00
06/15/2016 10:15,2,0.715,ACTIVE,211.70,342.65,59.986,1466000103,"201051344000585","219011344069620",29.34,15.00,0,332.73,359.48,21.2,18.6,0.150,447434.1,447434.1,39735,0,0,0,L,1122011218,0,120.88,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466000110,635803.00
06/15/2016 10:15,2,0.674,ACTIVE,211.25,340.55,59.959,1466000103,"201051344001230","219011344069620",29.42,14.30,0,330.93,358.58,20.1,17.5,0.137,443722.8,443722.8,39538,0,0,0,L,1122011218,0,121.55,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466000111,635804.00
06/15/2016 10:15,2,0.689,ACTIVE,211.93,342.35,59.986,1466000103,"201051344000582","219011344069620",29.30,15.00,0,331.83,360.08,20.5,17.8,0.137,437073.8,437073.8,39692,0,0,0,L,1122011218,0,121.55,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466000112,635805.00
06/15/2016 10:15,2,0.707,ACTIVE,211.25,340.85,59.981,1466000103,"201051344000955","219011344069620",30.02,15.00,0,331.23,359.18,21.5,18.9,0.146,449725.5,449725.5,39626,0,0,0,L,1122011218,0,120.88,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466000113,635806.00
06/15/2016 10:15,2,0.418,ACTIVE,211.03,404.57,59.959,1466000103,"274151322000094","219011344069620",37.81,19.00,0,332.73,439.13,16.0,13.5,0.106,578985.6,578985.6,29617,0,0,0,L,1151911521,0,120.65,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466000114,635807.00
06/15/2016 10:15,2,0.725,ACTIVE,212.61,343.25,59.991,1466000103,"201051344000579","219011344069620",30.02,14.30,0,335.14,362.49,22.1,19.4,0.150,451305.3,451305.3,15252,0,0,0,L,1122011218,0,121.33,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466000115,635808.00
06/15/2016 10:15,2,0.717,ACTIVE,211.48,340.85,59.981,1466000103,"201051344000890","219011344069620",29.66,15.00,0,331.53,359.48,21.6,18.9,0.150,446899.0,446899.0,39645,0,0,0,L,1122011218,0,121.55,120.42,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466000116,635809.00
