ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/15/2016 10:15,2,0.699,ACTIVE,211.48,341.75,59.938,1466000103,"201051344000438","219011344069620",29.96,14.70,0,333.63,360.08,21.2,18.6,0.150,448861.1,448861.1,39650,0,0,0,L,1122011218,0,121.55,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466000117,635810.00
06/15/2016 10:15,2,0.727,ACTIVE,211.70,342.05,59.949,1466000103,"201051344000417","219011344069620",29.56,14.70,0,332.13,359.78,21.8,19.1,0.150,441167.4,441167.4,39814,0,0,0,L,1122011218,0,121.10,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466000118,635811.00
06/15/2016 10:15,2,0.623,ACTIVE,211.03,341.15,59.975,1466000103,"274151322000083","219011344069620",28.98,17.30,0,330.93,352.87,18.3,15.8,0.119,708432.2,708432.2,28604,0,0,0,L,1151911521,0,121.10,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466000119,635812.00
06/15/2016 10:15,2,0.648,ACTIVE,211.70,344.15,59.965,1466000103,"274151322000076","219011344069620",29.20,17.00,0,332.43,353.47,19.2,16.6,0.124,754612.7,754612.7,28598,0,0,0,L,1151911521,0,121.33,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466000120,635813.00
06/15/2016 10:15,2,0.711,ACTIVE,212.16,342.95,59.975,1466000103,"201051344000868","219011344069620",29.28,14.70,0,333.63,362.49,21.2,18.5,0.150,436187.1,436187.1,34901,0,0,0,L,1122011218,0,121.10,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466000120,635814.00
06/15/2016 10:15,2,0.637,ACTIVE,211.25,339.95,59.970,1466000103,"274151322000095","219011344069620",28.67,17.30,0,331.23,352.57,18.5,15.9,0.119,746846.4,746846.4,28519,0,0,0,L,1151911521,0,121.55,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466000121,635815.00
06/15/2016 10:15,2,0.691,ACTIVE,212.16,344.76,59.933,1466000103,"201051344000988","219011344069620",29.46,14.70,0,333.93,363.99,20.6,18.0,0.164,433191.5,433191.5,35196,0,0,0,L,1122011218,0,121.10,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466000122,635816.00
06/15/2016 10:15,2,0.703,ACTIVE,211.48,340.85,59.986,1466000103,"201051344001025","219011344069620",29.60,14.30,0,332.73,359.78,21.1,18.4,0.146,447025.0,447025.0,39702,0,0,0,L,1122011218,0,121.10,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466000123,635817.00
06/15/2016 10:15,2,0.711,ACTIVE,212.16,342.65,59.981,1466000103,"201051344000458","219011344069620",29.30,15.50,0,333.93,361.89,21.1,18.4,0.155,444045.4,444045.4,35119,0,0,0,L,1122011218,0,121.33,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466000124,635818.00
06/15/2016 10:15,2,0.713,ACTIVE,212.83,345.06,59.991,1466000103,"201051344000853","219011344069620",28.98,14.30,0,334.84,363.09,20.9,18.3,0.150,442764.5,442764.5,34723,0,0,0,L,1122011218,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466000125,635819.00
06/15/2016 10:15,2,0.684,ACTIVE,211.70,342.35,59.991,1466000103,"201051344000685","219011344069620",29.24,15.00,0,332.13,360.69,20.3,17.6,0.155,448235.5,448235.5,39551,0,0,0,L,1122011218,0,122.01,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466000126,635820.00
06/15/2016 10:15,2,0.668,ACTIVE,211.70,342.05,59.954,1466000103,"201051344000917","219011344069620",29.68,15.80,0,331.53,359.48,20.1,17.5,0.141,445005.5,445005.5,39551,0,0,0,L,1122011218,0,121.33,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466000127,635821.00
06/15/2016 10:15,2,0.680,ACTIVE,211.48,341.75,59.965,1466000103,"201051344001145","219011344069620",29.34,14.30,0,333.63,360.08,20.2,17.6,0.141,450246.6,450246.6,39402,0,0,0,L,1122011218,0,121.33,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466000128,635822.00
06/15/2016 10:15,2,0.703,ACTIVE,211.48,341.75,59.986,1466000103,"201051344000651","219011344069620",29.46,14.70,0,331.53,359.78,21.0,18.3,0.141,442736.7,442736.7,39754,0,0,0,L,1122011218,0,121.78,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466000128,635823.00
06/15/2016 10:15,2,0.617,ACTIVE,210.57,341.15,59.970,1466000103,"274151322000088","219011344069620",27.91,17.30,0,330.63,351.97,17.4,14.8,0.106,684384.6,684384.6,28260,0,0,0,L,1151911521,0,121.55,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466000129,635824.00
06/15/2016 10:15,2,0.432,ACTIVE,211.48,408.18,59.975,1466000103,"274151322000068","219011344069620",38.51,19.50,0,336.04,433.42,16.9,14.4,0.093,578895.3,578895.3,29827,0,0,0,L,1151911521,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466000130,635825.00
06/15/2016 10:15,2,0.699,ACTIVE,211.25,340.25,59.986,1466000103,"201051344001135","219011344069620",29.84,15.00,0,331.53,359.78,21.2,18.5,0.141,438758.5,438758.5,39690,0,0,0,L,1122011218,0,121.33,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466000131,635826.00
06/15/2016 10:15,2,0.719,ACTIVE,212.16,343.25,59.981,1466000103,"201051344000594","219011344069620",29.36,14.70,0,332.13,361.89,21.4,18.8,0.150,448040.3,448040.3,35165,0,0,0,L,1122011218,0,121.10,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466000132,635827.00
06/15/2016 10:15,2,0.686,ACTIVE,211.48,341.75,59.991,1466000103,"201051344001203","219011344069620",29.74,15.00,0,331.53,360.69,20.7,18.0,0.155,445888.1,445888.1,39730,0,0,0,L,1122011218,0,121.78,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466000133,635828.00
06/15/2016 10:15,2,0.623,ACTIVE,210.80,341.45,59.965,1466000103,"274151322000054","219011344069620",28.65,17.50,0,330.93,352.57,18.1,15.5,0.119,698968.7,698968.7,28285,0,0,0,L,1151911521,0,121.33,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466000134,635829.00
06/15/2016 10:15,2,0.713,ACTIVE,212.38,342.35,59.981,1466000103,"201051344000867","219011344069620",29.10,15.50,0,334.24,361.59,21.1,18.4,0.146,435402.8,435402.8,35163,0,0,0,L,1122011218,0,121.55,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466000135,635830.00
06/15/2016 10:15,2,0.707,ACTIVE,211.48,342.05,59.938,1466000103,"201051344001093","219011344069620",29.60,15.50,0,332.13,359.18,21.2,18.6,0.146,444271.5,444271.5,39609,0,0,0,L,1122011218,0,121.33,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466000136,635831.00
06/15/2016 10:15,2,0.658,ACTIVE,212.16,343.85,59.965,1466000103,"201051344000900","219011344069620",29.50,15.00,0,334.54,361.89,19.7,17.1,0.150,451107.2,451107.2,34556,0,0,0,L,1122011218,0,121.33,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466000137,635832.00
06/15/2016 10:15,2,0.709,ACTIVE,212.38,343.25,59.896,1466000103,"201051344000648","219011344069620",29.48,14.30,0,334.84,361.59,21.2,18.6,0.150,442718.1,442718.1,34847,0,0,0,L,1122011218,0,120.88,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466000138,635833.00
06/15/2016 10:15,2,0.723,ACTIVE,212.38,343.55,59.944,1466000103,"201051344000569","219011344069620",29.20,14.70,0,334.24,361.89,21.4,18.7,0.159,452200.8,452200.8,34480,0,0,0,L,1122011218,0,120.88,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466000139,635834.00
06/15/2016 10:15,2,0.701,ACTIVE,212.38,342.95,59.944,1466000103,"201051344000983","219011344069620",29.60,15.00,0,334.54,361.59,21.1,18.4,0.159,443788.4,443788.4,34961,0,0,0,L,1122011218,0,121.33,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466000140,635835.00
06/15/2016 10:15,2,0.682,ACTIVE,212.16,342.95,59.938,1466000103,"201051344001158","219011344069620",29.92,14.00,0,334.84,361.89,20.6,18.0,0.155,437856.2,437856.2,35228,0,0,0,L,1122011218,0,121.10,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466000140,635836.00
06/15/2016 10:15,2,0.703,ACTIVE,212.61,344.76,59.928,1466000103,"201051344000576","219011344069620",29.58,14.70,0,335.44,363.09,21.1,18.4,0.146,444920.1,444920.1,34631,0,0,0,L,1122011218,0,121.55,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466000141,635837.00
06/15/2016 10:15,2,0.625,ACTIVE,210.80,339.34,59.970,1466000103,"274151322000087","219011344069620",28.29,20.30,0,330.63,352.57,17.9,15.4,0.106,672344.4,672344.4,28405,0,0,0,L,1151911521,0,121.33,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466000142,635838.00
06/15/2016 10:15,2,0.703,ACTIVE,212.83,344.45,59.928,1466000103,"201051344000645","219011344069620",29.18,15.50,0,335.14,361.89,20.8,18.2,0.146,444483.9,444483.9,34765,0,0,0,L,1122011218,1,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466000143,635839.00
06/15/2016 10:30,2,0.664,ACTIVE,213.74,344.15,60.002,1466001004,"201051344000645","219011344069620",29.28,15.50,0,334.84,356.18,19.7,17.1,0.137,444488.1,444488.1,34766,0,0,0,L,1122011218,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466001005,635840.00
06/15/2016 10:30,2,0.584,ACTIVE,212.16,341.75,59.975,1466001004,"274151322000085","219011344069620",28.67,17.30,0,335.44,349.26,17.0,14.5,0.102,700526.9,700526.9,28299,0,0,0,L,1151911521,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466001006,635841.00
06/15/2016 10:30,2,0.670,ACTIVE,213.74,345.36,59.975,1466001004,"201051344000633","219011344069620",29.54,14.30,0,333.93,357.38,20.1,17.4,0.141,435669.7,435669.7,35252,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466001007,635842.00
06/15/2016 10:30,2,0.686,ACTIVE,213.51,344.15,59.975,1466001004,"201051344000469","219011344069620",29.26,13.30,0,332.13,354.97,20.3,17.7,0.141,437162.9,437162.9,35183,0,0,0,L,1122011218,0,121.55,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466001008,635843.00
06/15/2016 10:30,2,0.656,ACTIVE,211.93,341.45,59.981,1466001004,"201051344000646","219011344069620",29.96,14.30,0,331.23,352.27,19.9,17.3,0.133,440214.4,440214.4,39728,0,0,0,L,1122011218,0,122.01,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466001008,635844.00
06/15/2016 10:30,2,0.617,ACTIVE,211.93,343.85,59.949,1466001004,"274151322000052","219011344069620",28.75,17.30,0,334.54,350.17,18.0,15.5,0.115,714889.4,714889.4,28525,0,0,0,L,1151911521,0,120.88,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466001009,635845.00
06/15/2016 10:30,2,0.680,ACTIVE,212.38,342.95,59.922,1466001004,"201051344000585","219011344069620",29.46,14.70,0,333.33,353.17,20.3,17.7,0.137,447438.6,447438.6,39736,0,0,0,L,1122011218,0,121.55,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466001011,635846.00
06/15/2016 10:30,2,0.633,ACTIVE,212.16,341.15,59.970,1466001004,"201051344001230","219011344069620",29.82,14.30,0,330.63,351.07,19.1,16.6,0.137,443727.1,443727.1,39539,0,0,0,L,1122011218,0,122.01,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466001012,635847.00
06/15/2016 10:30,2,0.658,ACTIVE,212.61,341.75,59.933,1466001004,"201051344000582","219011344069620",29.30,15.00,0,331.83,353.17,19.6,17.0,0.137,437078.2,437078.2,39693,0,0,0,L,1122011218,0,122.01,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466001012,635848.00
06/15/2016 10:30,2,0.678,ACTIVE,211.70,341.15,59.965,1466001004,"201051344000955","219011344069620",29.76,15.00,0,331.53,351.67,20.4,17.8,0.141,449730.1,449730.1,39627,0,0,0,L,1122011218,0,121.33,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466001013,635849.00
06/15/2016 10:30,2,0.371,ACTIVE,211.93,419.90,59.959,1466001004,"274151322000094","219011344069620",39.78,19.00,0,337.84,436.13,14.9,12.5,0.093,578988.9,578988.9,29618,0,0,0,L,1151911521,0,121.10,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466001014,635850.00
06/15/2016 10:30,2,0.693,ACTIVE,213.29,343.55,59.954,1466001004,"201051344000579","219011344069620",29.88,14.30,0,334.84,355.28,21.0,18.3,0.141,451310.1,451310.1,15253,0,0,0,L,1122011218,0,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466001015,635851.00
06/15/2016 10:30,2,0.684,ACTIVE,211.93,341.15,59.959,1466001004,"201051344000890","219011344069620",29.56,14.70,0,332.13,352.57,20.5,17.9,0.137,446903.6,446903.6,39646,0,0,0,L,1122011218,0,122.01,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466001016,635852.00
06/15/2016 10:30,2,0.666,ACTIVE,212.16,342.35,59.965,1466001004,"201051344000438","219011344069620",30.00,14.70,0,332.73,352.87,20.3,17.7,0.137,448865.6,448865.6,39651,0,0,0,L,1122011218,0,122.23,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466001017,635853.00
06/15/2016 10:30,2,0.701,ACTIVE,212.38,342.35,59.938,1466001004,"201051344000417","219011344069620",29.26,14.70,0,332.13,352.57,20.9,18.2,0.141,441172.1,441172.1,39815,0,0,0,L,1122011218,0,121.78,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466001018,635854.00
06/15/2016 10:30,2,0.600,ACTIVE,211.93,343.25,59.975,1466001004,"274151322000083","219011344069620",28.59,17.30,0,334.84,349.86,17.4,14.9,0.115,708436.1,708436.1,28605,0,0,0,L,1151911521,0,121.55,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466001019,635855.00
06/15/2016 10:30,2,0.611,ACTIVE,212.61,342.65,59.970,1466001004,"274151322000076","219011344069620",29.46,17.00,0,335.74,350.47,18.2,15.7,0.124,754616.7,754616.7,28599,0,0,0,L,1151911521,0,121.55,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466001020,635856.00
06/15/2016 10:30,2,0.682,ACTIVE,213.51,344.15,59.944,1466001004,"201051344000868","219011344069620",29.22,14.30,0,333.33,354.97,20.2,17.6,0.141,436191.7,436191.7,34902,0,0,0,L,1122011218,0,121.78,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466001021,635857.00
06/15/2016 10:30,2,0.598,ACTIVE,212.16,344.15,59.986,1466001004,"274151322000095","219011344069620",29.08,17.00,0,334.84,349.56,17.6,15.1,0.106,746850.4,746850.4,28520,0,0,0,L,1151911521,0,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466001022,635858.00
06/15/2016 10:30,2,0.670,ACTIVE,213.29,345.06,59.949,1466001004,"201051344000988","219011344069620",29.08,14.30,0,333.03,356.78,19.7,17.1,0.146,433196.0,433196.0,35197,0,0,0,L,1122011218,0,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466001023,635859.00
06/15/2016 10:30,2,0.672,ACTIVE,212.16,340.85,59.938,1466001004,"201051344001025","219011344069620",29.74,14.30,0,332.43,352.87,20.3,17.7,0.141,447029.5,447029.5,39703,0,0,0,L,1122011218,0,121.78,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466001024,635860.00
06/15/2016 10:30,2,0.684,ACTIVE,213.51,343.85,59.949,1466001004,"201051344000458","219011344069620",29.16,15.50,0,333.93,354.37,20.2,17.6,0.146,444050.0,444050.0,35120,0,0,0,L,1122011218,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466001024,635861.00
06/15/2016 10:30,2,0.672,ACTIVE,213.96,345.06,59.954,1466001004,"201051344000853","219011344069620",29.38,14.30,0,335.14,356.78,20.0,17.4,0.146,442769.0,442769.0,34724,0,0,0,L,1122011218,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466001025,635862.00
06/15/2016 10:30,2,0.656,ACTIVE,212.61,342.35,59.959,1466001004,"201051344000685","219011344069620",29.38,15.00,0,331.53,352.87,19.6,16.9,0.141,448239.8,448239.8,39552,0,0,0,L,1122011218,0,122.68,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466001026,635863.00
06/15/2016 10:30,2,0.656,ACTIVE,212.38,342.35,59.959,1466001004,"201051344000917","219011344069620",29.24,15.80,0,331.53,352.87,19.5,16.9,0.133,445009.8,445009.8,39552,0,0,0,L,1122011218,0,122.01,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466001027,635864.00
06/15/2016 10:30,2,0.656,ACTIVE,212.16,342.05,59.954,1466001004,"201051344001145","219011344069620",29.40,14.30,0,332.43,353.17,19.6,17.0,0.137,450250.9,450250.9,39403,0,0,0,L,1122011218,0,122.01,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466001028,635865.00
06/15/2016 10:30,2,0.682,ACTIVE,212.38,342.65,59.954,1466001004,"201051344000651","219011344069620",29.36,14.70,0,333.03,352.57,20.3,17.7,0.146,442741.2,442741.2,39755,0,0,0,L,1122011218,0,122.46,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466001029,635866.00
06/15/2016 10:30,2,0.598,ACTIVE,211.70,342.05,59.970,1466001004,"274151322000088","219011344069620",27.77,17.30,0,334.54,348.96,16.8,14.3,0.102,684388.3,684388.3,28261,0,0,0,L,1151911521,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466001030,635867.00
06/15/2016 10:30,2,0.424,ACTIVE,212.61,402.46,59.975,1466001004,"274151322000068","219011344069620",37.79,19.50,0,337.54,436.13,16.2,13.7,0.088,578898.8,578898.8,29828,0,0,0,L,1151911521,0,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466001031,635868.00
06/15/2016 10:30,2,0.684,ACTIVE,211.93,341.15,59.986,1466001004,"201051344001135","219011344069620",29.68,15.00,0,332.13,351.97,20.6,17.9,0.141,438763.0,438763.0,39691,0,0,0,L,1122011218,0,121.78,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466001032,635869.00
06/15/2016 10:30,2,0.695,ACTIVE,213.06,343.55,59.975,1466001004,"201051344000594","219011344069620",29.64,14.70,0,332.43,355.28,20.9,18.3,0.137,448045.0,448045.0,35166,0,0,0,L,1122011218,0,121.78,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466001033,635870.00
06/15/2016 10:30,2,0.674,ACTIVE,212.38,342.05,59.986,1466001004,"201051344001203","219011344069620",29.56,14.70,0,332.13,353.47,20.2,17.5,0.146,445892.5,445892.5,39731,0,0,0,L,1122011218,0,122.46,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466001033,635871.00
06/15/2016 10:30,2,0.613,ACTIVE,211.93,343.25,59.949,1466001004,"274151322000054","219011344069620",28.41,17.50,0,334.54,349.56,17.6,15.1,0.115,698972.5,698972.5,28286,0,0,0,L,1151911521,0,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466001034,635872.00
06/15/2016 10:30,2,0.693,ACTIVE,213.51,343.25,59.959,1466001004,"201051344000867","219011344069620",29.26,15.30,0,333.63,354.37,20.6,18.0,0.141,435407.3,435407.3,35164,0,0,0,L,1122011218,0,122.23,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466001035,635873.00
06/15/2016 10:30,2,0.699,ACTIVE,212.16,342.65,59.975,1466001004,"201051344001093","219011344069620",29.40,15.30,0,332.13,352.27,20.8,18.2,0.137,444276.1,444276.1,39610,0,0,0,L,1122011218,0,122.01,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466001036,635874.00
06/15/2016 10:30,2,0.646,ACTIVE,213.29,344.15,59.938,1466001004,"201051344000900","219011344069620",29.32,14.70,0,333.63,354.97,19.2,16.6,0.141,451111.4,451111.4,34557,0,0,0,L,1122011218,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466001037,635875.00
06/15/2016 10:30,2,0.697,ACTIVE,213.51,344.15,60.002,1466001004,"201051344000648","219011344069620",29.52,14.30,0,333.63,355.28,20.9,18.2,0.141,442722.7,442722.7,34848,0,0,0,L,1122011218,0,121.55,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466001038,635876.00
06/15/2016 10:30,2,0.701,ACTIVE,213.51,343.85,59.986,1466001004,"201051344000569","219011344069620",29.64,14.70,0,334.24,355.28,21.0,18.4,0.150,452205.5,452205.5,34481,0,0,0,L,1122011218,0,121.55,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466001039,635877.00
06/15/2016 10:30,2,0.689,ACTIVE,213.29,343.85,59.991,1466001004,"201051344000983","219011344069620",29.62,14.70,0,333.33,354.67,20.7,18.1,0.146,443792.9,443792.9,34962,0,0,0,L,1122011218,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466001040,635878.00
06/15/2016 10:30,2,0.684,ACTIVE,213.29,344.15,59.986,1466001004,"201051344001158","219011344069620",29.40,13.70,0,334.24,355.28,20.4,17.8,0.150,437860.6,437860.6,35229,0,0,0,L,1122011218,0,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466001041,635879.00
06/15/2016 10:30,2,0.689,ACTIVE,213.74,344.76,59.975,1466001004,"201051344000576","219011344069620",29.72,14.30,0,334.84,356.48,20.8,18.1,0.141,444924.6,444924.6,34632,0,0,0,L,1122011218,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466001042,635880.00
06/15/2016 10:30,2,0.605,ACTIVE,212.16,343.85,59.949,1466001004,"274151322000087","219011344069620",28.71,20.30,0,335.14,350.47,17.6,15.1,0.106,672348.2,672348.2,28406,0,0,0,L,1151911521,0,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466001043,635881.00
06/15/2016 10:45,2,1.102,ACTIVE,213.74,348.66,59.959,1466001903,"201051344000645","219011344069620",29.94,15.50,0,325.82,362.79,33.5,30.4,0.256,444492.3,444492.3,34767,0,0,0,L,1122011218,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466001904,635882.00
06/15/2016 10:45,2,1.004,ACTIVE,211.93,342.65,59.986,1466001903,"274151322000085","219011344069620",29.22,17.30,0,324.02,353.77,29.7,26.7,0.186,700530.4,700530.4,28300,0,0,0,L,1151911521,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466001905,635883.00
06/15/2016 10:45,2,1.113,ACTIVE,213.96,350.77,59.959,1466001903,"201051344000633","219011344069620",29.94,14.70,0,325.22,363.39,33.8,30.7,0.265,435674.0,435674.0,35253,0,0,0,L,1122011218,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466001906,635884.00
06/15/2016 10:45,2,1.129,ACTIVE,213.74,348.96,60.007,1466001903,"201051344000469","219011344069620",29.86,13.70,0,324.32,362.49,34.1,31.0,0.274,437167.3,437167.3,35184,0,0,0,L,1122011218,0,121.55,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466001907,635885.00
06/15/2016 10:45,2,1.088,ACTIVE,211.93,345.96,59.991,1466001903,"201051344000646","219011344069620",30.36,14.30,0,323.11,360.69,33.5,30.4,0.265,440218.6,440218.6,39729,0,0,0,L,1122011218,0,122.01,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466001908,635886.00
06/15/2016 10:45,2,1.039,ACTIVE,211.70,346.26,59.991,1466001903,"274151322000052","219011344069620",29.64,17.30,0,323.11,354.67,31.2,28.2,0.208,714893.1,714893.1,28526,0,0,0,L,1151911521,0,121.10,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466001909,635887.00
06/15/2016 10:45,2,1.113,ACTIVE,212.83,347.46,59.975,1466001903,"201051344000585","219011344069620",30.28,15.00,0,323.41,360.99,34.2,31.1,0.265,447443.0,447443.0,39737,0,0,0,L,1122011218,0,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466001910,635888.00
06/15/2016 10:45,2,1.078,ACTIVE,212.16,345.36,59.959,1466001903,"201051344001230","219011344069620",29.80,14.70,0,324.62,358.28,32.6,29.5,0.252,443731.2,443731.2,39540,0,0,0,L,1122011218,0,122.01,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466001911,635889.00
06/15/2016 10:45,2,1.094,ACTIVE,213.06,347.46,59.991,1466001903,"201051344000582","219011344069620",29.78,14.70,0,323.72,360.69,33.0,30.0,0.252,437082.4,437082.4,39694,0,0,0,L,1122011218,0,122.23,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466001912,635890.00
06/15/2016 10:45,2,1.111,ACTIVE,212.16,346.56,59.944,1466001903,"201051344000955","219011344069620",30.20,15.00,0,325.52,359.18,34.1,31.0,0.265,449734.5,449734.5,39628,0,0,0,L,1122011218,0,121.33,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466001913,635891.00
06/15/2016 10:45,2,0.666,ACTIVE,211.93,423.81,59.996,1466001903,"274151322000094","219011344069620",40.00,19.00,0,336.34,437.33,27.0,24.1,0.177,578992.0,578992.0,29619,0,0,0,L,1151911521,0,121.10,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466001914,635892.00
06/15/2016 10:45,2,1.137,ACTIVE,213.74,348.36,60.002,1466001903,"201051344000579","219011344069620",30.38,14.30,0,324.32,362.79,35.0,31.8,0.270,451314.6,451314.6,15254,0,0,0,L,1122011218,0,121.78,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466001915,635893.00
06/15/2016 10:45,2,1.129,ACTIVE,212.38,346.26,60.018,1466001903,"201051344000890","219011344069620",30.04,15.00,0,324.02,360.08,34.4,31.3,0.256,446908.0,446908.0,39647,0,0,0,L,1122011218,0,122.23,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466001916,635894.00
06/15/2016 10:45,2,1.104,ACTIVE,212.61,347.46,60.023,1466001903,"201051344000438","219011344069620",30.38,15.00,0,323.41,360.69,34.0,30.9,0.274,448869.9,448869.9,39652,0,0,0,L,1122011218,0,122.23,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466001917,635895.00
06/15/2016 10:45,2,1.135,ACTIVE,212.61,347.16,59.986,1466001903,"201051344000417","219011344069620",29.92,14.70,0,323.72,360.08,34.4,31.3,0.270,441176.6,441176.6,39816,0,0,0,L,1122011218,0,121.78,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466001917,635896.00
06/15/2016 10:45,2,1.025,ACTIVE,212.16,344.45,59.981,1466001903,"274151322000083","219011344069620",29.58,17.30,0,323.11,354.37,30.8,27.8,0.212,708439.7,708439.7,28606,0,0,0,L,1151911521,0,121.33,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466001918,635897.00
06/15/2016 10:45,2,1.061,ACTIVE,212.38,342.35,59.965,1466001903,"274151322000076","219011344069620",30.14,17.30,0,324.62,355.58,32.4,29.3,0.217,754620.6,754620.6,28600,0,0,0,L,1151911521,0,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466001919,635898.00
06/15/2016 10:45,2,1.141,ACTIVE,213.29,348.36,59.996,1466001903,"201051344000868","219011344069620",29.84,14.70,0,324.92,361.89,34.5,31.4,0.261,436196.0,436196.0,34903,0,0,0,L,1122011218,0,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466001920,635899.00
06/15/2016 10:45,2,1.043,ACTIVE,211.70,347.46,59.959,1466001903,"274151322000095","219011344069620",29.92,17.00,0,323.11,354.37,31.6,28.6,0.208,746854.0,746854.0,28521,0,0,0,L,1151911521,0,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466001921,635900.00
06/15/2016 10:45,2,1.129,ACTIVE,213.51,350.17,59.954,1466001903,"201051344000988","219011344069620",29.82,14.70,0,324.32,364.29,34.2,31.1,0.278,433200.2,433200.2,35198,0,0,0,L,1122011218,0,121.55,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466001922,635901.00
06/15/2016 10:45,2,1.141,ACTIVE,212.61,345.96,60.002,1466001903,"201051344001025","219011344069620",29.78,14.70,0,323.11,360.99,34.4,31.3,0.261,447033.8,447033.8,39704,0,0,0,L,1122011218,0,121.78,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466001923,635902.00
06/15/2016 10:45,2,1.117,ACTIVE,213.74,348.06,59.996,1466001903,"201051344000458","219011344069620",30.34,15.50,0,324.02,361.89,34.4,31.2,0.274,444054.3,444054.3,35121,0,0,0,L,1122011218,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466001924,635903.00
06/15/2016 10:45,2,1.135,ACTIVE,214.19,349.86,59.991,1466001903,"201051344000853","219011344069620",30.04,14.30,0,326.12,364.29,34.5,31.4,0.270,442773.4,442773.4,34725,0,0,0,L,1122011218,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466001925,635904.00
06/15/2016 10:45,2,1.096,ACTIVE,212.83,347.16,59.944,1466001903,"201051344000685","219011344069620",30.10,15.00,0,324.62,360.99,33.4,30.3,0.278,448244.0,448244.0,39553,0,0,0,L,1122011218,0,122.68,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466001926,635905.00
06/15/2016 10:45,2,1.080,ACTIVE,212.83,346.86,59.986,1466001903,"201051344000917","219011344069620",30.34,15.80,0,323.11,360.69,33.2,30.1,0.247,445013.9,445013.9,39553,0,0,0,L,1122011218,0,122.01,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466001926,635906.00
06/15/2016 10:45,2,1.090,ACTIVE,212.83,346.86,60.002,1466001903,"201051344001145","219011344069620",30.26,14.30,0,324.92,360.69,33.4,30.3,0.265,450255.0,450255.0,39404,0,0,0,L,1122011218,0,122.01,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466001927,635907.00
06/15/2016 10:45,2,1.133,ACTIVE,212.61,347.16,59.975,1466001903,"201051344000651","219011344069620",29.94,14.70,0,323.41,361.29,34.4,31.3,0.270,442745.5,442745.5,39756,0,0,0,L,1122011218,0,122.46,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466001928,635908.00
06/15/2016 10:45,2,1.012,ACTIVE,211.48,342.05,60.002,1466001903,"274151322000088","219011344069620",29.20,17.00,0,322.81,353.77,29.9,27.0,0.181,684391.7,684391.7,28262,0,0,0,L,1151911521,0,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466001929,635909.00
06/15/2016 10:45,2,0.729,ACTIVE,212.61,416.29,59.981,1466001903,"274151322000068","219011344069620",39.20,19.80,0,336.94,438.83,28.8,25.9,0.190,578902.1,578902.1,29829,0,0,0,L,1151911521,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466001930,635910.00
06/15/2016 10:45,2,1.123,ACTIVE,212.38,346.26,60.012,1466001903,"201051344001135","219011344069620",30.38,15.00,0,323.11,360.38,34.6,31.4,0.270,438767.3,438767.3,39692,0,0,0,L,1122011218,0,122.01,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466001931,635911.00
06/15/2016 10:45,2,1.164,ACTIVE,213.06,348.36,60.012,1466001903,"201051344000594","219011344069620",29.90,14.70,0,323.72,362.79,35.3,32.1,0.270,448049.4,448049.4,35167,0,0,0,L,1122011218,0,121.78,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466001932,635912.00
06/15/2016 10:45,2,1.117,ACTIVE,212.83,346.56,59.986,1466001903,"201051344001203","219011344069620",30.18,15.00,0,323.72,362.19,34.1,31.0,0.274,445896.8,445896.8,39732,0,0,0,L,1122011218,0,122.46,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466001933,635913.00
06/15/2016 10:45,2,1.045,ACTIVE,211.93,343.85,59.970,1466001903,"274151322000054","219011344069620",29.30,17.50,0,322.51,354.67,31.0,28.0,0.208,698976.1,698976.1,28287,0,0,0,L,1151911521,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466001934,635914.00
06/15/2016 10:45,2,1.133,ACTIVE,213.74,348.06,59.991,1466001903,"201051344000867","219011344069620",30.42,15.30,0,324.92,362.19,34.9,31.8,0.261,435411.7,435411.7,35165,0,0,0,L,1122011218,0,122.23,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466001935,635915.00
06/15/2016 10:45,2,1.139,ACTIVE,212.61,347.46,60.039,1466001903,"201051344001093","219011344069620",29.88,15.30,0,324.92,360.69,34.5,31.4,0.256,444280.5,444280.5,39611,0,0,0,L,1122011218,0,122.01,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466001935,635916.00
06/15/2016 10:45,2,1.104,ACTIVE,213.29,348.06,59.981,1466001903,"201051344000900","219011344069620",30.10,14.70,0,324.32,363.09,33.7,30.6,0.270,451115.4,451115.4,34558,0,0,0,L,1122011218,0,122.01,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466001936,635917.00
06/15/2016 10:45,2,1.143,ACTIVE,213.74,347.76,59.965,1466001903,"201051344000648","219011344069620",30.10,14.30,0,324.62,363.09,34.9,31.7,0.270,442727.1,442727.1,34849,0,0,0,L,1122011218,0,121.55,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466001937,635918.00
06/15/2016 10:45,2,1.152,ACTIVE,213.51,348.96,59.965,1466001903,"201051344000569","219011344069620",30.26,15.00,0,324.92,363.09,35.3,32.2,0.278,452209.9,452209.9,34482,0,0,0,L,1122011218,0,121.55,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466001938,635919.00
06/15/2016 10:45,2,1.146,ACTIVE,213.51,348.66,59.996,1466001903,"201051344000983","219011344069620",30.08,15.00,0,325.22,363.09,34.9,31.8,0.278,443797.3,443797.3,34963,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466001939,635920.00
06/15/2016 10:45,2,1.143,ACTIVE,213.51,348.36,60.039,1466001903,"201051344001158","219011344069620",30.06,14.00,0,324.32,363.39,34.8,31.7,0.278,437864.9,437864.9,35230,0,0,0,L,1122011218,0,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466001940,635921.00
06/15/2016 10:45,2,1.141,ACTIVE,213.96,349.26,59.996,1466001903,"201051344000576","219011344069620",30.28,14.70,0,325.52,363.69,35.0,31.8,0.274,444929.0,444929.0,34633,0,0,0,L,1122011218,0,122.23,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466001941,635922.00
06/15/2016 10:45,2,1.051,ACTIVE,211.93,342.65,59.996,1466001903,"274151322000087","219011344069620",28.75,20.30,0,323.41,354.37,30.6,27.6,0.190,672351.8,672351.8,28407,0,0,0,L,1151911521,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466001942,635923.00
06/15/2016 11:00,2,1.031,ACTIVE,213.74,348.06,60.012,1466002803,"201051344000645","219011344069620",29.64,15.80,0,336.34,367.90,31.0,28.0,0.239,444500.1,444500.1,34768,0,0,0,L,1122011218,0,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466002804,635924.00
06/15/2016 11:00,2,0.949,ACTIVE,211.25,340.25,60.012,1466002803,"274151322000085","219011344069620",29.12,17.80,0,332.13,357.38,28.0,25.1,0.186,700537.3,700537.3,28301,0,0,0,L,1151911521,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466002805,635925.00
06/15/2016 11:00,2,1.039,ACTIVE,213.51,349.86,60.007,1466002803,"201051344000633","219011344069620",30.00,15.00,0,334.84,369.10,31.6,28.6,0.247,435681.9,435681.9,35254,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466002806,635926.00
06/15/2016 11:00,2,1.049,ACTIVE,213.51,347.76,60.007,1466002803,"201051344000469","219011344069620",29.96,14.30,0,335.14,367.60,31.9,28.8,0.252,437175.2,437175.2,35185,0,0,0,L,1122011218,0,121.33,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466002807,635927.00
06/15/2016 11:00,2,1.037,ACTIVE,211.93,345.66,59.981,1466002803,"201051344000646","219011344069620",30.12,15.00,0,332.73,364.89,31.7,28.7,0.247,440226.4,440226.4,39730,0,0,0,L,1122011218,0,122.01,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466002808,635928.00
06/15/2016 11:00,2,0.996,ACTIVE,211.48,344.76,59.986,1466002803,"274151322000052","219011344069620",29.34,17.80,0,333.93,357.98,29.6,26.6,0.199,714900.4,714900.4,28527,0,0,0,L,1151911521,0,120.88,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466002808,635929.00
06/15/2016 11:00,2,1.062,ACTIVE,212.38,345.66,59.965,1466002803,"201051344000585","219011344069620",29.94,15.50,0,334.24,365.49,32.3,29.2,0.252,447451.0,447451.0,39738,0,0,0,L,1122011218,0,121.55,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466002809,635930.00
06/15/2016 11:00,2,1.010,ACTIVE,211.93,344.76,59.975,1466002803,"201051344001230","219011344069620",30.24,15.00,0,333.03,363.09,30.9,27.9,0.239,443738.8,443738.8,39541,0,0,0,L,1122011218,0,122.01,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466002811,635931.00
06/15/2016 11:00,2,1.057,ACTIVE,212.83,346.86,60.023,1466002803,"201051344000582","219011344069620",29.02,15.30,0,334.84,365.19,31.1,28.1,0.243,437090.1,437090.1,39695,0,0,0,L,1122011218,0,122.01,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466002812,635932.00
06/15/2016 11:00,2,1.055,ACTIVE,211.70,345.66,60.012,1466002803,"201051344000955","219011344069620",30.28,15.50,0,332.43,363.69,32.4,29.3,0.252,449742.4,449742.4,39629,0,0,0,L,1122011218,0,121.33,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466002812,635933.00
06/15/2016 11:00,2,0.660,ACTIVE,211.70,410.58,60.002,1466002803,"274151322000094","219011344069620",38.55,19.50,0,332.73,449.65,25.7,22.9,0.177,578998.2,578998.2,29620,0,0,0,L,1151911521,0,121.10,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466002813,635934.00
06/15/2016 11:00,2,1.086,ACTIVE,213.51,347.16,60.002,1466002803,"201051344000579","219011344069620",30.04,15.00,0,335.44,367.60,33.0,30.0,0.256,451322.7,451322.7,15255,0,0,0,L,1122011218,0,121.78,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466002814,635935.00
06/15/2016 11:00,2,1.082,ACTIVE,211.93,344.76,59.954,1466002803,"201051344000890","219011344069620",29.68,15.50,0,332.73,364.29,32.5,29.5,0.243,446916.1,446916.1,39648,0,0,0,L,1122011218,0,122.01,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466002815,635936.00
06/15/2016 11:00,2,1.053,ACTIVE,212.16,345.66,60.007,1466002803,"201051344000438","219011344069620",30.26,15.30,0,334.24,365.19,32.3,29.2,0.252,448877.8,448877.8,39653,0,0,0,L,1122011218,0,122.01,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466002816,635937.00
06/15/2016 11:00,2,1.080,ACTIVE,212.38,345.96,59.986,1466002803,"201051344000417","219011344069620",29.72,15.30,0,332.73,364.29,32.5,29.5,0.252,441184.6,441184.6,39817,0,0,0,L,1122011218,0,121.55,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466002817,635938.00
06/15/2016 11:00,2,0.969,ACTIVE,211.25,340.25,59.981,1466002803,"274151322000083","219011344069620",29.56,17.80,0,332.43,358.28,29.0,26.1,0.199,708446.8,708446.8,28607,0,0,0,L,1151911521,0,121.10,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466002818,635939.00
06/15/2016 11:00,2,1.006,ACTIVE,212.16,346.56,59.981,1466002803,"274151322000076","219011344069620",29.84,17.50,0,335.44,359.48,30.5,27.5,0.203,754628.1,754628.1,28601,0,0,0,L,1151911521,0,121.55,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466002819,635940.00
06/15/2016 11:00,2,1.049,ACTIVE,213.06,346.56,59.991,1466002803,"201051344000868","219011344069620",30.30,15.00,0,334.24,366.70,32.2,29.2,0.243,436203.9,436203.9,34904,0,0,0,L,1122011218,0,121.55,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466002820,635941.00
06/15/2016 11:00,2,0.982,ACTIVE,211.25,342.35,59.975,1466002803,"274151322000095","219011344069620",29.78,17.50,0,334.24,358.28,29.7,26.7,0.199,746861.3,746861.3,28522,0,0,0,L,1151911521,0,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466002821,635942.00
06/15/2016 11:00,2,1.072,ACTIVE,213.29,348.66,59.949,1466002803,"201051344000988","219011344069620",29.26,15.00,0,335.44,369.70,31.8,28.8,0.265,433208.1,433208.1,35199,0,0,0,L,1122011218,0,121.55,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466002821,635943.00
06/15/2016 11:00,2,1.064,ACTIVE,212.16,345.06,60.018,1466002803,"201051344001025","219011344069620",29.80,15.00,0,333.93,365.19,32.2,29.2,0.243,447041.8,447041.8,39705,0,0,0,L,1122011218,0,121.55,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466002822,635944.00
06/15/2016 11:00,2,1.062,ACTIVE,213.06,347.16,60.012,1466002803,"201051344000458","219011344069620",29.64,16.00,0,334.84,367.00,31.9,28.9,0.261,444062.2,444062.2,35122,0,0,0,L,1122011218,0,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466002823,635945.00
06/15/2016 11:00,2,1.057,ACTIVE,213.74,348.96,59.970,1466002803,"201051344000853","219011344069620",29.86,15.00,0,336.94,370.60,32.0,29.0,0.247,442781.3,442781.3,34726,0,0,0,L,1122011218,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466002824,635946.00
06/15/2016 11:00,2,1.035,ACTIVE,212.38,345.36,60.034,1466002803,"201051344000685","219011344069620",29.70,15.30,0,333.63,364.89,31.2,28.2,0.261,448251.6,448251.6,39554,0,0,0,L,1122011218,0,122.46,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466002825,635947.00
06/15/2016 11:00,2,1.023,ACTIVE,212.38,345.66,59.944,1466002803,"201051344000917","219011344069620",29.78,16.00,0,334.24,364.29,30.9,27.9,0.234,445021.5,445021.5,39554,0,0,0,L,1122011218,0,121.55,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466002826,635948.00
06/15/2016 11:00,2,1.018,ACTIVE,212.38,345.36,60.012,1466002803,"201051344001145","219011344069620",30.24,15.00,0,334.24,365.19,31.2,28.2,0.243,450262.7,450262.7,39405,0,0,0,L,1122011218,0,121.78,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466002827,635949.00
06/15/2016 11:00,2,1.039,ACTIVE,212.38,346.26,59.954,1466002803,"201051344000651","219011344069620",30.32,15.30,0,334.54,365.49,32.0,28.9,0.247,442753.4,442753.4,39757,0,0,0,L,1122011218,0,122.23,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466002828,635950.00
06/15/2016 11:00,2,0.939,ACTIVE,211.70,343.25,60.002,1466002803,"274151322000088","219011344069620",29.12,17.80,0,331.83,357.08,27.8,24.9,0.177,684398.5,684398.5,28263,0,0,0,L,1151911521,0,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466002829,635951.00
06/15/2016 11:00,2,0.660,ACTIVE,212.38,425.61,60.007,1466002803,"274151322000068","219011344069620",39.82,20.30,0,334.24,453.26,26.5,23.7,0.164,578908.5,578908.5,29830,0,0,0,L,1151911521,0,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466002830,635952.00
