ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/15/2016 11:00,2,1.066,ACTIVE,211.93,344.45,60.007,1466002803,"201051344001135","219011344069620",29.74,15.50,0,333.33,364.59,32.1,29.1,0.247,438775.2,438775.2,39693,0,0,0,L,1122011218,0,121.78,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466002831,635953.00
06/15/2016 11:00,2,1.078,ACTIVE,212.83,347.76,59.986,1466002803,"201051344000594","219011344069620",29.92,15.00,0,334.84,366.70,32.7,29.6,0.247,448057.4,448057.4,35168,0,0,0,L,1122011218,0,121.55,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466002832,635954.00
06/15/2016 11:00,2,1.041,ACTIVE,212.38,345.36,60.012,1466002803,"201051344001203","219011344069620",29.86,15.30,0,335.14,365.80,31.5,28.5,0.252,445904.5,445904.5,39733,0,0,0,L,1122011218,0,122.46,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466002832,635955.00
06/15/2016 11:00,2,0.959,ACTIVE,211.70,342.05,59.986,1466002803,"274151322000054","219011344069620",29.36,18.00,0,331.83,358.28,28.5,25.6,0.190,698983.1,698983.1,28288,0,0,0,L,1151911521,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466002833,635956.00
06/15/2016 11:00,2,1.064,ACTIVE,213.51,346.86,60.007,1466002803,"201051344000867","219011344069620",29.64,15.80,0,335.14,366.70,32.0,29.0,0.243,435419.6,435419.6,35166,0,0,0,L,1122011218,0,122.23,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466002834,635957.00
06/15/2016 11:00,2,1.043,ACTIVE,212.38,345.66,59.991,1466002803,"201051344001093","219011344069620",30.08,15.80,0,333.33,364.29,31.8,28.8,0.239,444288.3,444288.3,39612,0,0,0,L,1122011218,0,121.78,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466002835,635958.00
06/15/2016 11:00,2,1.016,ACTIVE,213.06,347.76,59.996,1466002803,"201051344000900","219011344069620",29.74,15.30,0,335.14,367.30,30.6,27.6,0.247,451123.0,451123.0,34559,0,0,0,L,1122011218,0,121.78,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466002836,635959.00
06/15/2016 11:00,2,1.047,ACTIVE,213.51,347.76,59.970,1466002803,"201051344000648","219011344069620",29.94,14.70,0,334.84,367.60,31.8,28.8,0.247,442734.9,442734.9,34850,0,0,0,L,1122011218,0,121.55,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466002837,635960.00
06/15/2016 11:00,2,1.057,ACTIVE,213.51,348.36,60.012,1466002803,"201051344000569","219011344069620",30.04,15.30,0,335.74,367.30,32.2,29.2,0.256,452217.9,452217.9,34483,0,0,0,L,1122011218,0,121.55,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466002838,635961.00
06/15/2016 11:00,2,1.061,ACTIVE,213.29,348.06,59.975,1466002803,"201051344000983","219011344069620",29.52,15.50,0,336.04,367.60,31.8,28.7,0.252,443805.1,443805.1,34964,0,0,0,L,1122011218,0,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466002839,635962.00
06/15/2016 11:00,2,1.047,ACTIVE,213.51,348.06,60.018,1466002803,"201051344001158","219011344069620",29.80,14.70,0,336.04,367.90,31.6,28.6,0.256,437872.7,437872.7,35231,0,0,0,L,1122011218,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466002840,635963.00
06/15/2016 11:00,2,1.049,ACTIVE,213.74,348.96,59.970,1466002803,"201051344000576","219011344069620",29.74,15.00,0,335.14,369.40,31.7,28.6,0.239,444936.9,444936.9,34634,0,0,0,L,1122011218,0,122.01,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466002841,635964.00
06/15/2016 11:00,2,0.941,ACTIVE,211.70,345.96,59.986,1466002803,"274151322000087","219011344069620",29.20,21.50,0,334.24,357.38,27.9,25.0,0.172,672358.7,672358.7,28408,0,0,0,L,1151911521,0,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466002841,635965.00
06/15/2016 11:15,2,1.195,ACTIVE,214.41,350.47,60.012,1466003704,"201051344000645","219011344069620",29.74,16.30,0,336.04,370.90,36.0,32.8,0.278,444506.6,444506.6,34769,0,0,0,L,1122011218,0,122.68,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466003705,635966.00
06/15/2016 11:15,2,1.076,ACTIVE,212.16,348.66,59.954,1466003704,"274151322000085","219011344069620",29.22,18.00,0,331.53,355.58,31.8,28.8,0.208,700542.9,700542.9,28302,0,0,0,L,1151911521,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466003706,635967.00
06/15/2016 11:15,2,1.193,ACTIVE,214.19,351.67,59.981,1466003704,"201051344000633","219011344069620",29.94,15.30,0,335.44,378.12,36.2,33.1,0.296,435688.4,435688.4,35255,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466003707,635968.00
06/15/2016 11:15,2,1.191,ACTIVE,214.19,350.17,59.896,1466003704,"201051344000469","219011344069620",30.24,14.70,0,334.54,379.32,36.5,33.3,0.296,437181.8,437181.8,35186,0,0,0,L,1122011218,0,121.78,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466003708,635969.00
06/15/2016 11:15,2,1.180,ACTIVE,212.16,347.16,59.917,1466003704,"201051344000646","219011344069620",29.96,15.30,0,332.43,362.19,35.8,32.6,0.292,440232.9,440232.9,39731,0,0,0,L,1122011218,0,122.23,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466003709,635970.00
06/15/2016 11:15,2,1.113,ACTIVE,211.93,350.47,60.002,1466003704,"274151322000052","219011344069620",29.42,18.00,0,330.93,355.88,33.2,30.1,0.217,714906.3,714906.3,28528,0,0,0,L,1151911521,0,121.10,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466003710,635971.00
06/15/2016 11:15,2,1.193,ACTIVE,213.06,347.76,59.944,1466003704,"201051344000585","219011344069620",30.10,15.80,0,333.03,362.79,36.5,33.3,0.292,447457.5,447457.5,39739,0,0,0,L,1122011218,0,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466003711,635972.00
06/15/2016 11:15,2,1.141,ACTIVE,212.38,345.96,59.944,1466003704,"201051344001230","219011344069620",30.20,15.30,0,332.43,359.78,34.9,31.8,0.270,443745.1,443745.1,39542,0,0,0,L,1122011218,0,122.23,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466003712,635973.00
06/15/2016 11:15,2,1.176,ACTIVE,213.29,348.36,59.975,1466003704,"201051344000582","219011344069620",29.52,15.50,0,333.93,362.19,35.2,32.0,0.274,437096.4,437096.4,39696,0,0,0,L,1122011218,0,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466003713,635974.00
06/15/2016 11:15,2,1.191,ACTIVE,212.38,346.26,60.012,1466003704,"201051344000955","219011344069620",30.10,15.80,0,331.83,361.29,36.4,33.2,0.296,449749.0,449749.0,39630,0,0,0,L,1122011218,0,121.55,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466003714,635975.00
06/15/2016 11:15,2,0.732,ACTIVE,212.16,423.81,59.949,1466003704,"274151322000094","219011344069620",39.54,20.00,0,332.13,435.23,29.1,26.1,0.194,579003.3,579003.3,29621,0,0,0,L,1151911521,0,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466003715,635976.00
06/15/2016 11:15,2,1.209,ACTIVE,214.19,350.47,59.991,1466003704,"201051344000579","219011344069620",30.32,15.30,0,334.84,372.11,37.2,34.0,0.292,451329.5,451329.5,15256,0,0,0,L,1122011218,0,122.23,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466003715,635977.00
06/15/2016 11:15,2,1.213,ACTIVE,212.38,346.56,59.959,1466003704,"201051344000890","219011344069620",29.74,15.80,0,332.13,361.59,36.5,33.4,0.283,446922.7,446922.7,39649,0,0,0,L,1122011218,0,122.23,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466003716,635978.00
06/15/2016 11:15,2,1.172,ACTIVE,212.61,347.16,59.912,1466003704,"201051344000438","219011344069620",30.59,15.80,0,333.33,362.49,36.3,33.1,0.283,448884.4,448884.4,39654,0,0,0,L,1122011218,0,122.46,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466003717,635979.00
06/15/2016 11:15,2,1.207,ACTIVE,212.61,347.16,60.007,1466003704,"201051344000417","219011344069620",29.86,15.80,0,332.43,361.59,36.5,33.3,0.292,441191.2,441191.2,39818,0,0,0,L,1122011218,0,122.01,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466003718,635980.00
06/15/2016 11:15,2,1.092,ACTIVE,211.93,349.26,59.954,1466003704,"274151322000083","219011344069620",29.70,18.00,0,331.23,355.88,32.8,29.8,0.217,708452.6,708452.6,28608,0,0,0,L,1151911521,0,121.55,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466003719,635981.00
06/15/2016 11:15,2,1.152,ACTIVE,212.61,347.16,59.986,1466003704,"274151322000076","219011344069620",30.06,18.00,0,332.43,357.38,35.1,32.0,0.239,754634.2,754634.2,28602,0,0,0,L,1151911521,0,121.55,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466003720,635982.00
06/15/2016 11:15,2,1.211,ACTIVE,213.51,349.56,59.954,1466003704,"201051344000868","219011344069620",29.84,15.50,0,334.24,370.60,36.7,33.5,0.287,436210.5,436210.5,34905,0,0,0,L,1122011218,0,121.78,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466003721,635983.00
06/15/2016 11:15,2,1.119,ACTIVE,211.93,348.66,59.965,1466003704,"274151322000095","219011344069620",30.18,17.80,0,330.63,356.48,34.2,31.1,0.230,746867.2,746867.2,28523,0,0,0,L,1151911521,0,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466003722,635984.00
06/15/2016 11:15,2,1.217,ACTIVE,213.74,351.07,60.002,1466003704,"201051344000988","219011344069620",29.46,15.30,0,334.84,371.51,36.3,33.1,0.301,433214.5,433214.5,35200,0,0,0,L,1122011218,0,121.78,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466003723,635985.00
06/15/2016 11:15,2,1.209,ACTIVE,212.61,347.16,59.986,1466003704,"201051344001025","219011344069620",29.94,15.30,0,333.03,363.09,36.7,33.5,0.278,447048.3,447048.3,39706,0,0,0,L,1122011218,0,121.78,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466003724,635986.00
06/15/2016 11:15,2,1.189,ACTIVE,213.74,349.56,59.922,1466003704,"201051344000458","219011344069620",30.14,16.30,0,334.54,367.30,36.4,33.2,0.301,444068.7,444068.7,35123,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466003724,635987.00
06/15/2016 11:15,2,1.209,ACTIVE,214.64,351.37,59.949,1466003704,"201051344000853","219011344069620",29.94,15.50,0,336.64,368.80,36.7,33.5,0.292,442787.8,442787.8,34727,0,0,0,L,1122011218,0,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466003725,635988.00
06/15/2016 11:15,2,1.184,ACTIVE,212.83,348.66,59.975,1466003704,"201051344000685","219011344069620",29.84,15.50,0,331.83,362.79,35.8,32.6,0.301,448257.9,448257.9,39555,0,0,0,L,1122011218,0,122.68,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466003726,635989.00
06/15/2016 11:15,2,1.158,ACTIVE,212.83,347.76,59.991,1466003704,"201051344000917","219011344069620",30.14,16.70,0,333.03,361.89,35.4,32.3,0.278,445027.7,445027.7,39555,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466003727,635990.00
06/15/2016 11:15,2,1.180,ACTIVE,212.83,347.46,59.986,1466003704,"201051344001145","219011344069620",30.00,15.30,0,333.63,362.79,35.9,32.7,0.278,450269.0,450269.0,39406,0,0,0,L,1122011218,0,122.23,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466003728,635991.00
06/15/2016 11:15,2,1.203,ACTIVE,212.61,346.56,60.002,1466003704,"201051344000651","219011344069620",30.24,15.50,0,333.93,362.49,36.9,33.7,0.287,442759.9,442759.9,39758,0,0,0,L,1122011218,0,122.46,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466003729,635992.00
06/15/2016 11:15,2,1.100,ACTIVE,211.70,342.95,59.996,1466003704,"274151322000088","219011344069620",28.96,18.00,0,331.23,355.28,32.2,29.2,0.212,684404.0,684404.0,28264,0,0,0,L,1151911521,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466003730,635993.00
06/15/2016 11:15,2,0.752,ACTIVE,212.83,427.11,59.991,1466003704,"274151322000068","219011344069620",40.16,20.70,0,331.83,439.74,30.4,27.4,0.190,578913.8,578913.8,29831,0,0,0,L,1151911521,0,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466003731,635994.00
06/15/2016 11:15,2,1.213,ACTIVE,212.38,346.86,59.938,1466003704,"201051344001135","219011344069620",30.26,15.80,0,332.13,361.89,37.2,34.0,0.296,438781.8,438781.8,39694,0,0,0,L,1122011218,0,122.01,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466003732,635995.00
06/15/2016 11:15,2,1.232,ACTIVE,213.74,350.47,59.975,1466003704,"201051344000594","219011344069620",30.24,15.30,0,334.24,367.60,37.8,34.5,0.301,448064.1,448064.1,35169,0,0,0,L,1122011218,0,122.23,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466003733,635996.00
06/15/2016 11:15,2,1.225,ACTIVE,213.06,347.76,59.996,1466003704,"201051344001203","219011344069620",29.66,15.80,0,333.03,363.69,36.8,33.6,0.296,445910.9,445910.9,39734,0,0,0,L,1122011218,0,122.68,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466003733,635997.00
06/15/2016 11:15,2,1.119,ACTIVE,211.93,343.25,59.954,1466003704,"274151322000054","219011344069620",29.44,18.30,0,330.63,356.78,33.4,30.3,0.225,698988.8,698988.8,28289,0,0,0,L,1151911521,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466003734,635998.00
06/15/2016 11:15,2,1.219,ACTIVE,214.19,349.56,60.023,1466003704,"201051344000867","219011344069620",30.36,16.00,0,334.84,369.10,37.5,34.2,0.292,435426.1,435426.1,35167,0,0,0,L,1122011218,0,122.68,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466003735,635999.00
06/15/2016 11:15,2,1.219,ACTIVE,213.06,348.96,59.981,1466003704,"201051344001093","219011344069620",30.02,16.00,0,332.73,362.49,37.1,33.9,0.283,444294.7,444294.7,39613,0,0,0,L,1122011218,0,122.23,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466003736,636000.00
06/15/2016 11:15,2,1.195,ACTIVE,213.96,350.47,59.981,1466003704,"201051344000900","219011344069620",30.00,15.50,0,334.84,369.40,36.4,33.2,0.292,451129.3,451129.3,34560,0,0,0,L,1122011218,0,122.46,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466003737,636001.00
06/15/2016 11:15,2,1.229,ACTIVE,214.19,350.77,59.954,1466003704,"201051344000648","219011344069620",30.08,15.30,0,335.74,371.21,37.4,34.2,0.292,442741.5,442741.5,34851,0,0,0,L,1122011218,0,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466003738,636002.00
06/15/2016 11:15,2,1.258,ACTIVE,214.19,350.77,59.949,1466003704,"201051344000569","219011344069620",29.68,15.80,0,335.74,370.00,37.9,34.6,0.305,452224.5,452224.5,34484,0,0,0,L,1122011218,0,122.01,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466003739,636003.00
06/15/2016 11:15,2,1.242,ACTIVE,214.19,350.77,59.933,1466003704,"201051344000983","219011344069620",30.00,15.80,0,334.54,378.72,37.8,34.5,0.305,443811.7,443811.7,34965,0,0,0,L,1122011218,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466003740,636004.00
06/15/2016 11:15,2,1.229,ACTIVE,214.41,351.67,59.944,1466003704,"201051344001158","219011344069620",30.28,15.00,0,334.84,379.62,37.7,34.4,0.305,437879.2,437879.2,35232,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466003741,636005.00
06/15/2016 11:15,2,1.238,ACTIVE,214.64,351.67,59.954,1466003704,"201051344000576","219011344069620",30.10,15.50,0,335.74,372.11,37.8,34.6,0.287,444943.4,444943.4,34635,0,0,0,L,1122011218,0,122.46,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466003742,636006.00
06/15/2016 11:15,2,1.133,ACTIVE,212.38,350.17,59.959,1466003704,"274151322000087","219011344069620",29.18,22.00,0,329.43,356.18,33.5,30.4,0.199,672364.3,672364.3,28409,0,0,0,L,1151911521,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466003743,636007.00
06/15/2016 11:30,2,1.357,ACTIVE,214.41,352.27,59.970,1466004603,"201051344000645","219011344069620",29.48,17.00,0,337.54,373.61,40.5,37.2,0.323,444515.7,444515.7,34770,0,0,0,L,1122011218,0,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466004605,636008.00
06/15/2016 11:30,2,1.213,ACTIVE,212.38,349.26,59.928,1466004603,"274151322000085","219011344069620",29.02,19.00,0,335.74,359.48,35.6,32.4,0.234,700550.9,700550.9,28303,0,0,0,L,1151911521,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466004605,636009.00
06/15/2016 11:30,2,1.346,ACTIVE,213.96,351.97,59.933,1466004603,"201051344000633","219011344069620",29.86,15.80,0,335.74,374.21,40.7,37.4,0.331,435697.6,435697.6,35256,0,0,0,L,1122011218,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466004606,636010.00
06/15/2016 11:30,2,1.340,ACTIVE,213.96,351.67,59.896,1466004603,"201051344000469","219011344069620",30.04,15.30,0,336.04,372.41,40.8,37.5,0.336,437191.1,437191.1,35187,0,0,0,L,1122011218,0,121.78,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466004607,636011.00
06/15/2016 11:30,2,1.316,ACTIVE,212.38,348.66,60.012,1466004603,"201051344000646","219011344069620",29.90,15.80,0,333.03,368.80,39.9,36.6,0.327,440242.0,440242.0,39732,0,0,0,L,1122011218,0,122.23,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466004608,636012.00
06/15/2016 11:30,2,1.254,ACTIVE,211.93,343.55,59.965,1466004603,"274151322000052","219011344069620",29.24,19.00,0,334.24,360.08,37.1,33.9,0.243,714914.8,714914.8,28529,0,0,0,L,1151911521,0,121.10,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466004609,636013.00
06/15/2016 11:30,2,1.352,ACTIVE,213.29,349.86,59.944,1466004603,"201051344000585","219011344069620",29.58,16.70,0,334.24,369.70,40.6,37.2,0.323,447466.9,447466.9,39740,0,0,0,L,1122011218,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466004610,636014.00
06/15/2016 11:30,2,1.283,ACTIVE,212.61,347.76,59.981,1466004603,"201051344001230","219011344069620",29.96,15.80,0,331.83,367.00,39.0,35.7,0.305,443754.0,443754.0,39543,0,0,0,L,1122011218,0,122.23,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466004611,636015.00
06/15/2016 11:30,2,1.305,ACTIVE,213.29,349.56,59.975,1466004603,"201051344000582","219011344069620",29.60,16.00,0,333.93,369.10,39.2,35.9,0.309,437105.4,437105.4,39697,0,0,0,L,1122011218,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466004612,636016.00
06/15/2016 11:30,2,1.305,ACTIVE,212.38,347.46,59.965,1466004603,"201051344000955","219011344069620",30.43,16.30,0,331.23,368.20,40.2,36.9,0.327,449758.4,449758.4,39631,0,0,0,L,1122011218,0,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466004613,636017.00
06/15/2016 11:30,2,0.797,ACTIVE,212.38,423.50,59.933,1466004603,"274151322000094","219011344069620",39.40,20.70,0,333.03,448.15,32.3,29.3,0.221,579010.6,579010.6,29622,0,0,0,L,1151911521,0,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466004614,636018.00
06/15/2016 11:30,2,1.342,ACTIVE,213.96,351.07,59.933,1466004603,"201051344000579","219011344069620",30.08,15.80,0,336.64,373.01,40.9,37.5,0.331,451339.0,451339.0,15257,0,0,0,L,1122011218,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466004615,636019.00
06/15/2016 11:30,2,1.330,ACTIVE,212.61,347.46,59.928,1466004603,"201051344000890","219011344069620",29.86,16.30,0,332.73,369.10,40.3,37.0,0.314,446932.0,446932.0,39650,0,0,0,L,1122011218,0,122.23,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466004616,636020.00
06/15/2016 11:30,2,1.309,ACTIVE,212.83,348.36,59.965,1466004603,"201051344000438","219011344069620",30.10,16.00,0,334.24,369.70,39.9,36.6,0.314,448893.7,448893.7,39655,0,0,0,L,1122011218,0,122.46,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466004616,636021.00
06/15/2016 11:30,2,1.316,ACTIVE,212.83,348.96,59.917,1466004603,"201051344000417","219011344069620",29.74,16.30,0,333.63,368.20,39.7,36.4,0.318,441200.5,441200.5,39819,0,0,0,L,1122011218,0,122.01,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466004617,636022.00
06/15/2016 11:30,2,1.197,ACTIVE,211.93,348.66,59.965,1466004603,"274151322000083","219011344069620",29.46,19.00,0,335.44,360.99,35.7,32.5,0.252,708460.9,708460.9,28609,0,0,0,L,1151911521,0,121.33,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466004618,636023.00
06/15/2016 11:30,2,1.271,ACTIVE,212.83,345.06,59.922,1466004603,"274151322000076","219011344069620",29.86,19.00,0,336.04,362.19,38.5,35.2,0.265,754643.2,754643.2,28603,0,0,0,L,1151911521,0,122.01,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466004619,636024.00
06/15/2016 11:30,2,1.314,ACTIVE,213.74,350.77,59.975,1466004603,"201051344000868","219011344069620",29.68,15.80,0,335.74,370.60,39.5,36.2,0.309,436219.8,436219.8,34906,0,0,0,L,1122011218,0,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466004620,636025.00
06/15/2016 11:30,2,1.240,ACTIVE,212.16,349.86,59.965,1466004603,"274151322000095","219011344069620",29.92,18.70,0,334.24,360.99,37.6,34.4,0.243,746876.0,746876.0,28524,0,0,0,L,1151911521,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466004621,636026.00
06/15/2016 11:30,2,1.316,ACTIVE,213.74,353.77,59.965,1466004603,"201051344000988","219011344069620",29.34,16.00,0,335.44,374.81,39.2,35.9,0.327,433223.7,433223.7,35201,0,0,0,L,1122011218,0,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466004622,636027.00
06/15/2016 11:30,2,1.303,ACTIVE,212.83,347.76,59.922,1466004603,"201051344001025","219011344069620",29.90,16.00,0,334.54,369.40,39.5,36.2,0.305,447057.6,447057.6,39707,0,0,0,L,1122011218,0,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466004623,636028.00
06/15/2016 11:30,2,1.283,ACTIVE,213.96,350.17,60.007,1466004603,"201051344000458","219011344069620",30.00,17.30,0,336.04,371.51,39.0,35.7,0.318,444077.9,444077.9,35124,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466004624,636029.00
06/15/2016 11:30,2,1.307,ACTIVE,214.41,351.97,59.981,1466004603,"201051344000853","219011344069620",29.42,16.00,0,337.84,375.71,38.9,35.7,0.314,442797.0,442797.0,34728,0,0,0,L,1122011218,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466004625,636030.00
06/15/2016 11:30,2,1.258,ACTIVE,213.06,349.26,59.959,1466004603,"201051344000685","219011344069620",29.94,16.00,0,333.93,368.80,38.1,34.9,0.323,448266.9,448266.9,39556,0,0,0,L,1122011218,0,122.91,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466004626,636031.00
06/15/2016 11:30,2,1.236,ACTIVE,212.83,348.96,59.949,1466004603,"201051344000917","219011344069620",30.04,17.30,0,333.33,368.80,37.6,34.4,0.305,445036.6,445036.6,39556,0,0,0,L,1122011218,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466004626,636032.00
06/15/2016 11:30,2,1.242,ACTIVE,212.83,347.76,59.991,1466004603,"201051344001145","219011344069620",30.06,15.80,0,333.93,368.80,37.9,34.6,0.301,450278.0,450278.0,39407,0,0,0,L,1122011218,0,122.01,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466004627,636033.00
06/15/2016 11:30,2,1.268,ACTIVE,213.06,348.96,59.928,1466004603,"201051344000651","219011344069620",30.08,16.00,0,333.93,369.40,38.6,35.3,0.301,442769.1,442769.1,39759,0,0,0,L,1122011218,0,122.46,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466004628,636034.00
06/15/2016 11:30,2,1.127,ACTIVE,211.48,348.66,59.938,1466004603,"274151322000088","219011344069620",28.88,18.70,0,334.54,359.48,33.0,29.9,0.221,684411.9,684411.9,28265,0,0,0,L,1151911521,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466004629,636035.00
06/15/2016 11:30,2,0.777,ACTIVE,212.38,420.80,59.938,1466004603,"274151322000068","219011344069620",39.60,21.50,0,333.93,452.66,31.4,28.3,0.199,578921.3,578921.3,29832,0,0,0,L,1151911521,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466004630,636036.00
06/15/2016 11:30,2,1.248,ACTIVE,212.61,347.76,59.991,1466004603,"201051344001135","219011344069620",30.16,16.30,0,333.03,368.80,38.1,34.9,0.305,438791.0,438791.0,39695,0,0,0,L,1122011218,0,122.01,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466004631,636037.00
06/15/2016 11:30,2,1.281,ACTIVE,213.29,349.56,59.970,1466004603,"201051344000594","219011344069620",29.92,15.80,0,335.14,370.60,38.9,35.6,0.305,448073.5,448073.5,35170,0,0,0,L,1122011218,0,121.78,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466004632,636038.00
06/15/2016 11:30,2,1.256,ACTIVE,212.83,348.06,59.901,1466004603,"201051344001203","219011344069620",29.62,16.30,0,333.93,370.30,37.7,34.4,0.309,445920.1,445920.1,39735,0,0,0,L,1122011218,0,122.46,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466004633,636039.00
06/15/2016 11:30,2,1.141,ACTIVE,212.16,344.45,59.991,1466004603,"274151322000054","219011344069620",28.69,19.30,0,335.14,360.08,33.2,30.1,0.217,698996.9,698996.9,28290,0,0,0,L,1151911521,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466004634,636040.00
06/15/2016 11:30,2,1.256,ACTIVE,213.74,349.56,59.954,1466004603,"201051344000867","219011344069620",29.80,16.70,0,336.34,370.30,37.9,34.7,0.292,435435.4,435435.4,35168,0,0,0,L,1122011218,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466004635,636041.00
06/15/2016 11:30,2,1.229,ACTIVE,212.83,348.36,59.996,1466004603,"201051344001093","219011344069620",29.88,16.70,0,334.84,368.50,37.2,34.0,0.283,444303.9,444303.9,39614,0,0,0,L,1122011218,0,122.23,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466004636,636042.00
06/15/2016 11:30,2,1.184,ACTIVE,213.74,350.77,59.917,1466004603,"201051344000900","219011344069620",30.26,16.00,0,335.44,372.41,36.3,33.1,0.287,451138.2,451138.2,34561,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466004637,636043.00
06/15/2016 11:30,2,1.229,ACTIVE,213.96,349.26,59.959,1466004603,"201051344000648","219011344069620",29.80,15.80,0,337.54,373.01,37.1,33.9,0.296,442750.7,442750.7,34852,0,0,0,L,1122011218,0,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466004638,636044.00
06/15/2016 11:30,2,1.219,ACTIVE,213.74,349.86,59.954,1466004603,"201051344000569","219011344069620",30.14,16.30,0,336.64,371.81,37.2,34.0,0.287,452233.7,452233.7,34485,0,0,0,L,1122011218,0,121.55,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466004639,636045.00
06/15/2016 11:30,2,1.229,ACTIVE,213.74,348.96,59.975,1466004603,"201051344000983","219011344069620",29.70,16.30,0,334.84,370.90,37.0,33.8,0.305,443820.9,443820.9,34966,0,0,0,L,1122011218,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466004639,636046.00
06/15/2016 11:30,2,1.230,ACTIVE,213.96,349.26,60.007,1466004603,"201051344001158","219011344069620",29.42,15.50,0,336.94,373.91,36.7,33.5,0.292,437888.4,437888.4,35233,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466004640,636047.00
06/15/2016 11:30,2,1.209,ACTIVE,214.19,351.07,59.954,1466004603,"201051344000576","219011344069620",29.64,16.00,0,337.84,374.21,36.4,33.2,0.283,444952.6,444952.6,34636,0,0,0,L,1122011218,0,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466004641,636048.00
06/15/2016 11:30,2,1.061,ACTIVE,212.16,342.35,59.933,1466004603,"274151322000087","219011344069620",29.12,23.00,0,334.84,359.18,31.3,28.3,0.194,672372.3,672372.3,28410,0,0,0,L,1151911521,0,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466004642,636049.00
06/15/2016 11:45,2,0.871,ACTIVE,214.41,347.76,59.965,1466005504,"201051344000645","219011344069620",29.56,17.30,0,337.24,370.30,26.1,23.3,0.194,444521.9,444521.9,34771,0,0,0,L,1122011218,0,122.68,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466005505,636050.00
06/15/2016 11:45,2,0.777,ACTIVE,212.61,342.95,59.986,1466005504,"274151322000085","219011344069620",28.41,19.30,0,332.73,357.08,22.4,19.7,0.146,700556.1,700556.1,28304,0,0,0,L,1151911521,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466005506,636051.00
06/15/2016 11:45,2,0.891,ACTIVE,214.19,348.66,59.991,1466005504,"201051344000633","219011344069620",29.34,16.30,0,335.14,370.90,26.5,23.6,0.199,435703.8,435703.8,35257,0,0,0,L,1122011218,0,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466005507,636052.00
06/15/2016 11:45,2,0.902,ACTIVE,213.96,347.76,59.986,1466005504,"201051344000469","219011344069620",29.16,15.50,0,336.04,369.10,26.7,23.9,0.208,437197.3,437197.3,35188,0,0,0,L,1122011218,0,121.78,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466005508,636053.00
06/15/2016 11:45,2,0.879,ACTIVE,212.38,345.06,60.007,1466005504,"201051344000646","219011344069620",29.44,16.30,0,332.43,366.10,26.3,23.4,0.199,440248.1,440248.1,39733,0,0,0,L,1122011218,0,122.23,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466005508,636054.00
06/15/2016 11:45,2,0.818,ACTIVE,211.93,342.35,60.028,1466005504,"274151322000052","219011344069620",28.67,19.30,0,331.53,357.98,23.7,21.0,0.159,714920.3,714920.3,28530,0,0,0,L,1151911521,0,121.33,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466005510,636055.00
06/15/2016 11:45,2,0.893,ACTIVE,213.06,345.66,60.007,1466005504,"201051344000585","219011344069620",29.80,17.00,0,335.14,367.60,27.0,24.1,0.203,447473.2,447473.2,39741,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466005511,636056.00
06/15/2016 11:45,2,0.848,ACTIVE,212.83,344.15,60.028,1466005504,"201051344001230","219011344069620",29.60,15.80,0,332.13,364.29,25.5,22.7,0.194,443759.9,443759.9,39544,0,0,0,L,1122011218,0,122.46,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466005512,636057.00
06/15/2016 11:45,2,0.883,ACTIVE,213.29,345.66,60.007,1466005504,"201051344000582","219011344069620",28.94,16.70,0,334.24,366.40,25.9,23.1,0.190,437111.4,437111.4,39698,0,0,0,L,1122011218,0,122.46,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466005513,636058.00
06/15/2016 11:45,2,0.904,ACTIVE,212.61,344.76,59.996,1466005504,"201051344000955","219011344069620",29.38,16.70,0,333.93,365.49,26.9,24.1,0.194,449764.6,449764.6,39632,0,0,0,L,1122011218,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466005514,636059.00
06/15/2016 11:45,2,0.520,ACTIVE,212.61,412.98,59.991,1466005504,"274151322000094","219011344069620",38.70,21.00,0,333.33,442.44,20.4,17.8,0.128,579015.2,579015.2,29623,0,0,0,L,1151911521,0,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466005515,636060.00
06/15/2016 11:45,2,0.912,ACTIVE,214.19,347.76,60.002,1466005504,"201051344000579","219011344069620",29.82,16.30,0,336.34,368.80,27.6,24.7,0.203,451345.4,451345.4,15258,0,0,0,L,1122011218,0,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466005515,636061.00
06/15/2016 11:45,2,0.904,ACTIVE,212.61,343.85,59.996,1466005504,"201051344000890","219011344069620",29.50,16.30,0,333.33,366.10,27.0,24.2,0.199,446938.3,446938.3,39651,0,0,0,L,1122011218,0,122.23,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466005516,636062.00
06/15/2016 11:45,2,0.889,ACTIVE,213.06,344.76,60.023,1466005504,"201051344000438","219011344069620",29.54,16.30,0,333.63,366.40,26.6,23.8,0.203,448899.9,448899.9,39656,0,0,0,L,1122011218,0,122.46,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466005517,636063.00
06/15/2016 11:45,2,0.904,ACTIVE,213.06,345.06,59.996,1466005504,"201051344000417","219011344069620",29.30,16.30,0,333.63,366.10,26.9,24.0,0.199,441206.7,441206.7,39820,0,0,0,L,1122011218,0,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466005518,636064.00
06/15/2016 11:45,2,0.781,ACTIVE,212.38,342.05,59.991,1466005504,"274151322000083","219011344069620",29.02,19.00,0,332.13,357.68,23.0,20.3,0.150,708466.2,708466.2,28610,0,0,0,L,1151911521,0,121.78,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466005519,636065.00
06/15/2016 11:45,2,0.830,ACTIVE,213.06,344.45,60.002,1466005504,"274151322000076","219011344069620",29.50,19.00,0,333.63,359.18,24.9,22.1,0.172,754649.0,754649.0,28604,0,0,0,L,1151911521,0,122.01,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466005520,636066.00
06/15/2016 11:45,2,0.908,ACTIVE,213.96,347.46,60.012,1466005504,"201051344000868","219011344069620",28.86,16.00,0,335.74,368.20,26.6,23.7,0.199,436226.0,436226.0,34907,0,0,0,L,1122011218,0,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466005521,636067.00
06/15/2016 11:45,2,0.818,ACTIVE,212.16,344.45,59.991,1466005504,"274151322000095","219011344069620",29.28,19.00,0,333.03,358.28,24.2,21.5,0.155,746881.7,746881.7,28525,0,0,0,L,1151911521,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466005522,636068.00
06/15/2016 11:45,2,0.873,ACTIVE,213.96,348.66,60.002,1466005504,"201051344000988","219011344069620",29.58,16.30,0,334.84,370.00,26.1,23.3,0.199,433229.8,433229.8,35202,0,0,0,L,1122011218,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466005523,636069.00
06/15/2016 11:45,2,0.891,ACTIVE,213.06,344.76,60.007,1466005504,"201051344001025","219011344069620",29.28,16.30,0,333.63,366.40,26.5,23.6,0.199,447063.8,447063.8,39708,0,0,0,L,1122011218,0,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466005524,636070.00
06/15/2016 11:45,2,0.881,ACTIVE,213.96,346.26,60.007,1466005504,"201051344000458","219011344069620",29.58,17.50,0,336.64,367.90,26.4,23.6,0.203,444084.1,444084.1,35125,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466005524,636071.00
06/15/2016 11:45,2,0.881,ACTIVE,214.64,348.66,60.007,1466005504,"201051344000853","219011344069620",29.38,16.30,0,337.54,370.00,26.2,23.4,0.199,442803.2,442803.2,34729,0,0,0,L,1122011218,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466005525,636072.00
06/15/2016 11:45,2,0.840,ACTIVE,213.06,345.36,60.007,1466005504,"201051344000685","219011344069620",29.82,16.30,0,332.73,366.40,25.4,22.6,0.203,448272.8,448272.8,39557,0,0,0,L,1122011218,0,122.91,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466005526,636073.00
06/15/2016 11:45,2,0.854,ACTIVE,213.29,345.66,60.007,1466005504,"201051344000917","219011344069620",29.26,17.50,0,333.33,365.19,25.3,22.5,0.190,445042.5,445042.5,39557,0,0,0,L,1122011218,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466005527,636074.00
06/15/2016 11:45,2,0.840,ACTIVE,213.29,345.36,59.996,1466005504,"201051344001145","219011344069620",29.78,15.80,0,333.33,366.10,25.3,22.5,0.186,450283.8,450283.8,39408,0,0,0,L,1122011218,0,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466005528,636075.00
06/15/2016 11:45,2,0.863,ACTIVE,213.29,345.36,60.002,1466005504,"201051344000651","219011344069620",29.80,16.70,0,335.14,365.49,26.1,23.2,0.194,442775.2,442775.2,39760,0,0,0,L,1122011218,0,122.68,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466005529,636076.00
06/15/2016 11:45,2,0.768,ACTIVE,211.93,343.85,59.996,1466005504,"274151322000088","219011344069620",27.79,19.30,0,331.83,355.88,21.6,19.0,0.141,684416.8,684416.8,28266,0,0,0,L,1151911521,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466005530,636077.00
06/15/2016 11:45,2,0.533,ACTIVE,212.83,409.38,59.996,1466005504,"274151322000068","219011344069620",38.59,21.80,0,333.93,435.53,20.9,18.3,0.124,578926.1,578926.1,29833,0,0,0,L,1151911521,0,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466005531,636078.00
06/15/2016 11:45,2,0.885,ACTIVE,212.83,343.85,60.002,1466005504,"201051344001135","219011344069620",29.16,16.70,0,334.24,363.99,26.2,23.3,0.199,438797.1,438797.1,39696,0,0,0,L,1122011218,0,122.23,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466005532,636079.00
06/15/2016 11:45,2,0.871,ACTIVE,213.51,346.56,59.991,1466005504,"201051344000594","219011344069620",30.10,16.00,0,335.44,367.30,26.6,23.8,0.194,448079.7,448079.7,35171,0,0,0,L,1122011218,0,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466005533,636080.00
06/15/2016 11:45,2,0.857,ACTIVE,213.06,344.15,59.959,1466005504,"201051344001203","219011344069620",29.58,16.30,0,334.24,366.10,25.8,23.0,0.199,445926.1,445926.1,39736,0,0,0,L,1122011218,0,122.91,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466005533,636081.00
06/15/2016 11:45,2,0.766,ACTIVE,212.38,345.96,59.991,1466005504,"274151322000054","219011344069620",28.75,19.50,0,332.43,356.48,22.3,19.6,0.146,699002.1,699002.1,28291,0,0,0,L,1151911521,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466005534,636082.00
06/15/2016 11:45,2,0.889,ACTIVE,214.19,346.26,60.002,1466005504,"201051344000867","219011344069620",29.10,17.00,0,335.44,366.70,26.2,23.4,0.194,435441.5,435441.5,35169,0,0,0,L,1122011218,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466005535,636083.00
06/15/2016 11:45,2,0.875,ACTIVE,213.06,345.66,60.018,1466005504,"201051344001093","219011344069620",29.36,17.00,0,334.24,363.69,26.1,23.2,0.186,444309.9,444309.9,39615,0,0,0,L,1122011218,0,122.23,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466005536,636084.00
06/15/2016 11:45,2,0.824,ACTIVE,213.96,347.16,60.002,1466005504,"201051344000900","219011344069620",29.86,16.70,0,336.34,366.70,24.9,22.2,0.194,451144.1,451144.1,34562,0,0,0,L,1122011218,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466005537,636085.00
06/15/2016 11:45,2,0.859,ACTIVE,214.19,346.86,60.002,1466005504,"201051344000648","219011344069620",29.86,16.00,0,336.64,367.00,26.1,23.2,0.194,442756.7,442756.7,34853,0,0,0,L,1122011218,0,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466005538,636086.00
06/15/2016 11:45,2,0.863,ACTIVE,213.96,347.16,59.996,1466005504,"201051344000569","219011344069620",29.98,17.00,0,336.04,365.49,26.2,23.4,0.194,452239.9,452239.9,34486,0,0,0,L,1122011218,0,121.78,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466005539,636087.00
06/15/2016 11:45,2,0.881,ACTIVE,213.96,347.16,59.996,1466005504,"201051344000983","219011344069620",29.24,17.00,0,336.04,366.40,26.1,23.3,0.203,443827.0,443827.0,34967,0,0,0,L,1122011218,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466005540,636088.00
06/15/2016 11:45,2,0.871,ACTIVE,214.19,347.16,59.996,1466005504,"201051344001158","219011344069620",29.30,15.80,0,336.04,366.40,25.9,23.1,0.199,437894.5,437894.5,35234,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466005541,636089.00
06/15/2016 11:45,2,0.861,ACTIVE,214.41,348.06,59.996,1466005504,"201051344000576","219011344069620",29.58,16.30,0,337.84,367.00,25.9,23.0,0.194,444958.6,444958.6,34637,0,0,0,L,1122011218,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466005542,636090.00
06/15/2016 11:45,2,0.779,ACTIVE,212.38,346.56,59.991,1466005504,"274151322000087","219011344069620",27.97,23.30,0,331.83,355.28,22.1,19.4,0.128,672377.4,672377.4,28411,0,0,0,L,1151911521,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466005543,636091.00
06/15/2016 12:00,2,0.520,ACTIVE,213.74,342.95,59.944,1466006403,"201051344000645","219011344069620",28.73,17.30,0,337.24,361.89,15.2,12.7,0.093,444527.0,444527.0,34772,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466006404,636092.00
06/15/2016 12:00,2,0.438,ACTIVE,212.38,340.25,59.970,1466006403,"274151322000085","219011344069620",27.69,19.00,0,333.03,353.77,12.3,9.9,0.071,700560.4,700560.4,28305,0,0,0,L,1151911521,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466006405,636093.00
06/15/2016 12:00,2,0.531,ACTIVE,213.74,344.45,59.975,1466006403,"201051344000633","219011344069620",28.73,16.30,0,336.34,363.69,15.5,13.0,0.102,435709.0,435709.0,35258,0,0,0,L,1122011218,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466006406,636094.00
06/15/2016 12:00,2,0.541,ACTIVE,213.51,342.65,59.981,1466006403,"201051344000469","219011344069620",28.80,15.50,0,336.04,361.89,15.8,13.3,0.106,437202.6,437202.6,35189,0,0,0,L,1122011218,0,121.55,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466006407,636095.00
