ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/15/2016 12:00,2,0.527,ACTIVE,213.06,342.65,59.981,1466006403,"201051344000646","219011344069620",28.84,16.30,0,333.03,359.78,15.4,13.0,0.097,440253.3,440253.3,39734,0,0,0,L,1122011218,0,122.46,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466006408,636096.00
06/15/2016 12:00,2,0.465,ACTIVE,212.16,342.05,59.975,1466006403,"274151322000052","219011344069620",27.91,19.30,0,333.63,354.67,13.2,10.8,0.080,714924.9,714924.9,28531,0,0,0,L,1151911521,0,121.55,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466006409,636097.00
06/15/2016 12:00,2,0.508,ACTIVE,213.29,342.05,59.965,1466006403,"201051344000585","219011344069620",30.00,17.00,0,333.93,360.08,15.5,13.0,0.093,447478.5,447478.5,39742,0,0,0,L,1122011218,0,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466006410,636098.00
06/15/2016 12:00,2,0.520,ACTIVE,213.06,340.85,59.954,1466006403,"201051344001230","219011344069620",28.03,15.80,0,333.03,357.68,14.8,12.3,0.088,443764.9,443764.9,39545,0,0,0,L,1122011218,0,122.46,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466006411,636099.00
06/15/2016 12:00,2,0.516,ACTIVE,213.74,342.35,59.986,1466006403,"201051344000582","219011344069620",28.78,16.30,0,334.84,360.08,15.0,12.6,0.093,437116.5,437116.5,39699,0,0,0,L,1122011218,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466006412,636100.00
06/15/2016 12:00,2,0.527,ACTIVE,212.83,340.85,59.996,1466006403,"201051344000955","219011344069620",29.48,16.70,0,333.03,358.58,15.8,13.3,0.088,449769.9,449769.9,39633,0,0,0,L,1122011218,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466006413,636101.00
06/15/2016 12:00,2,0.271,ACTIVE,212.61,406.67,59.970,1466006403,"274151322000094","219011344069620",38.29,21.00,0,334.84,429.52,10.5,8.2,0.057,579019.0,579019.0,29624,0,0,0,L,1151911521,0,121.78,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466006414,636102.00
06/15/2016 12:00,2,0.555,ACTIVE,213.29,342.35,59.986,1466006403,"201051344000579","219011344069620",28.96,16.00,0,336.04,361.89,16.3,13.8,0.097,451350.8,451350.8,15259,0,0,0,L,1122011218,0,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466006414,636103.00
06/15/2016 12:00,2,0.521,ACTIVE,212.83,340.55,59.975,1466006403,"201051344000890","219011344069620",29.32,16.30,0,333.33,359.48,15.5,13.1,0.088,446943.5,446943.5,39652,0,0,0,L,1122011218,0,122.23,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466006415,636104.00
06/15/2016 12:00,2,0.520,ACTIVE,213.29,342.05,60.023,1466006403,"201051344000438","219011344069620",29.10,16.30,0,333.63,360.38,15.3,12.9,0.088,448905.1,448905.1,39657,0,0,0,L,1122011218,0,122.46,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466006416,636105.00
06/15/2016 12:00,2,0.545,ACTIVE,213.29,342.05,59.975,1466006403,"201051344000417","219011344069620",28.59,16.30,0,333.93,359.18,15.8,13.3,0.093,441212.0,441212.0,39821,0,0,0,L,1122011218,0,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466006417,636106.00
06/15/2016 12:00,2,0.438,ACTIVE,212.38,340.55,59.981,1466006403,"274151322000083","219011344069620",27.69,19.30,0,332.73,354.67,12.2,9.9,0.075,708470.6,708470.6,28611,0,0,0,L,1151911521,0,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466006418,636107.00
06/15/2016 12:00,2,0.447,ACTIVE,213.06,343.55,59.975,1466006403,"274151322000076","219011344069620",28.57,19.30,0,334.54,355.88,12.9,10.6,0.075,754653.7,754653.7,28605,0,0,0,L,1151911521,0,122.23,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466006419,636108.00
06/15/2016 12:00,2,0.520,ACTIVE,213.29,342.05,59.981,1466006403,"201051344000868","219011344069620",28.80,16.30,0,336.04,361.29,15.2,12.7,0.093,436231.2,436231.2,34908,0,0,0,L,1122011218,0,121.55,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466006420,636109.00
06/15/2016 12:00,2,0.436,ACTIVE,212.38,341.45,59.965,1466006403,"274151322000095","219011344069620",28.05,18.70,0,333.03,354.67,12.3,10.0,0.066,746886.3,746886.3,28526,0,0,0,L,1151911521,0,122.68,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466006421,636110.00
06/15/2016 12:00,2,0.498,ACTIVE,213.29,342.95,59.991,1466006403,"201051344000988","219011344069620",28.65,16.30,0,336.04,363.39,14.5,12.1,0.097,433234.9,433234.9,35203,0,0,0,L,1122011218,0,121.55,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466006422,636111.00
06/15/2016 12:00,2,0.508,ACTIVE,213.06,340.85,60.002,1466006403,"201051344001025","219011344069620",28.86,16.30,0,334.24,360.08,14.8,12.4,0.093,447068.9,447068.9,39709,0,0,0,L,1122011218,0,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466006423,636112.00
06/15/2016 12:00,2,0.516,ACTIVE,213.06,341.45,60.012,1466006403,"201051344000458","219011344069620",29.18,17.50,0,335.74,361.59,15.2,12.8,0.097,444089.3,444089.3,35126,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466006424,636113.00
06/15/2016 12:00,2,0.510,ACTIVE,213.96,343.55,59.970,1466006403,"201051344000853","219011344069620",28.98,16.70,0,337.84,364.89,15.0,12.6,0.097,442808.3,442808.3,34730,0,0,0,L,1122011218,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466006425,636114.00
06/15/2016 12:00,2,0.484,ACTIVE,213.51,342.35,59.954,1466006403,"201051344000685","219011344069620",29.04,16.30,0,333.63,359.78,14.3,11.8,0.093,448277.8,448277.8,39558,0,0,0,L,1122011218,0,122.91,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466006425,636115.00
06/15/2016 12:00,2,0.506,ACTIVE,213.29,342.65,59.986,1466006403,"201051344000917","219011344069620",27.91,17.50,0,333.93,359.78,14.3,11.9,0.088,445047.4,445047.4,39558,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466006426,636116.00
06/15/2016 12:00,2,0.494,ACTIVE,213.29,341.75,59.986,1466006403,"201051344001145","219011344069620",28.41,15.80,0,334.24,359.78,14.2,11.8,0.084,450288.8,450288.8,39409,0,0,0,L,1122011218,0,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466006427,636117.00
06/15/2016 12:00,2,0.500,ACTIVE,213.51,342.05,59.986,1466006403,"201051344000651","219011344069620",29.20,16.70,0,335.14,359.78,14.8,12.3,0.084,442780.3,442780.3,39761,0,0,0,L,1122011218,0,122.68,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466006428,636118.00
06/15/2016 12:00,2,0.408,ACTIVE,211.93,341.15,59.991,1466006403,"274151322000088","219011344069620",26.92,19.30,0,332.43,353.77,11.1,8.8,0.057,684420.9,684420.9,28267,0,0,0,L,1151911521,0,122.68,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466006429,636119.00
06/15/2016 12:00,2,0.285,ACTIVE,213.06,404.87,59.996,1466006403,"274151322000068","219011344069620",38.17,21.80,0,334.84,440.94,11.1,8.8,0.057,578930.1,578930.1,29834,0,0,0,L,1151911521,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466006430,636120.00
06/15/2016 12:00,2,0.518,ACTIVE,212.83,340.85,59.986,1466006403,"201051344001135","219011344069620",28.35,17.00,0,333.33,359.18,14.9,12.4,0.088,438802.2,438802.2,39697,0,0,0,L,1122011218,0,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466006431,636121.00
06/15/2016 12:00,2,0.500,ACTIVE,213.06,341.75,59.996,1466006403,"201051344000594","219011344069620",29.84,16.00,0,335.14,361.59,15.2,12.7,0.093,448085.0,448085.0,35172,0,0,0,L,1122011218,0,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466006432,636122.00
06/15/2016 12:00,2,0.506,ACTIVE,213.29,341.15,59.986,1466006403,"201051344001203","219011344069620",28.71,16.70,0,334.84,360.69,14.7,12.3,0.097,445931.1,445931.1,39737,0,0,0,L,1122011218,0,122.68,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466006433,636123.00
06/15/2016 12:00,2,0.420,ACTIVE,212.16,341.75,59.996,1466006403,"274151322000054","219011344069620",27.77,19.80,0,333.03,354.37,11.8,9.5,0.071,699006.3,699006.3,28292,0,0,0,L,1151911521,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466006434,636124.00
06/15/2016 12:00,2,0.508,ACTIVE,213.74,341.75,60.002,1466006403,"201051344000867","219011344069620",29.02,17.00,0,336.34,360.99,14.9,12.5,0.093,435446.7,435446.7,35170,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466006435,636125.00
06/15/2016 12:00,2,0.520,ACTIVE,213.29,341.75,59.996,1466006403,"201051344001093","219011344069620",28.57,17.00,0,334.54,359.78,15.1,12.6,0.084,444315.1,444315.1,39616,0,0,0,L,1122011218,0,122.23,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466006436,636126.00
06/15/2016 12:00,2,0.469,ACTIVE,213.29,342.65,59.991,1466006403,"201051344000900","219011344069620",28.27,16.70,0,336.34,361.29,13.5,11.1,0.084,451148.9,451148.9,34563,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466006437,636127.00
06/15/2016 12:00,2,0.516,ACTIVE,213.51,342.95,59.996,1466006403,"201051344000648","219011344069620",28.94,16.00,0,336.34,361.59,15.1,12.7,0.093,442761.8,442761.8,34854,0,0,0,L,1122011218,0,121.78,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466006437,636128.00
06/15/2016 12:00,2,0.514,ACTIVE,213.51,342.05,59.970,1466006403,"201051344000569","219011344069620",29.10,16.70,0,336.04,361.89,15.2,12.8,0.093,452245.0,452245.0,34487,0,0,0,L,1122011218,0,121.55,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466006438,636129.00
06/15/2016 12:00,2,0.504,ACTIVE,213.06,341.75,59.986,1466006403,"201051344000983","219011344069620",29.32,17.00,0,336.04,361.29,15.0,12.6,0.097,443832.1,443832.1,34968,0,0,0,L,1122011218,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466006439,636130.00
06/15/2016 12:00,2,0.490,ACTIVE,213.29,342.35,59.996,1466006403,"201051344001158","219011344069620",29.04,15.80,0,336.04,361.89,14.5,12.0,0.097,437899.5,437899.5,35235,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466006440,636131.00
06/15/2016 12:00,2,0.504,ACTIVE,213.74,343.25,59.996,1466006403,"201051344000576","219011344069620",29.20,16.30,0,336.94,362.19,14.9,12.5,0.088,444963.6,444963.6,34638,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466006441,636132.00
06/15/2016 12:00,2,0.416,ACTIVE,212.61,340.85,59.991,1466006403,"274151322000087","219011344069620",27.79,23.30,0,332.43,354.07,11.7,9.4,0.062,672381.6,672381.6,28412,0,0,0,L,1151911521,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466006442,636133.00
06/15/2016 12:15,2,0.984,ACTIVE,214.19,348.06,59.959,1466007303,"201051344000645","219011344069620",29.74,17.00,0,335.74,360.69,29.7,26.7,0.225,444531.6,444531.6,34773,0,0,0,L,1122011218,0,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466007304,636134.00
06/15/2016 12:15,2,0.910,ACTIVE,211.93,347.46,59.959,1466007303,"274151322000085","219011344069620",28.77,19.30,0,334.24,353.17,26.6,23.7,0.172,700564.3,700564.3,28306,0,0,0,L,1151911521,0,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466007305,636135.00
06/15/2016 12:15,2,0.984,ACTIVE,214.19,350.17,59.954,1466007303,"201051344000633","219011344069620",30.14,16.00,0,334.54,361.29,30.1,27.1,0.239,435713.7,435713.7,35259,0,0,0,L,1122011218,0,122.46,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466007306,636136.00
06/15/2016 12:15,2,0.988,ACTIVE,213.96,348.06,59.959,1466007303,"201051344000469","219011344069620",30.38,15.30,0,334.24,360.38,30.4,27.4,0.234,437207.3,437207.3,35190,0,0,0,L,1122011218,0,121.55,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466007307,636137.00
06/15/2016 12:15,2,0.990,ACTIVE,213.29,346.86,59.922,1466007303,"201051344000646","219011344069620",29.98,16.00,0,334.24,359.48,30.1,27.1,0.239,440257.9,440257.9,39735,0,0,0,L,1122011218,0,122.68,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466007308,636138.00
06/15/2016 12:15,2,0.945,ACTIVE,212.16,342.95,59.954,1466007303,"274151322000052","219011344069620",29.32,19.30,0,332.73,354.07,28.1,25.2,0.190,714929.1,714929.1,28532,0,0,0,L,1151911521,0,121.55,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466007309,636139.00
06/15/2016 12:15,2,1.018,ACTIVE,213.74,347.76,59.938,1466007303,"201051344000585","219011344069620",29.74,16.70,0,334.54,360.08,30.7,27.7,0.234,447483.2,447483.2,39743,0,0,0,L,1122011218,0,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466007310,636140.00
06/15/2016 12:15,2,0.971,ACTIVE,213.29,345.96,59.949,1466007303,"201051344001230","219011344069620",29.72,15.50,0,332.73,357.98,29.2,26.3,0.221,443769.3,443769.3,39546,0,0,0,L,1122011218,0,122.46,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466007311,636141.00
06/15/2016 12:15,2,0.996,ACTIVE,214.19,348.06,59.959,1466007303,"201051344000582","219011344069620",29.30,16.00,0,334.84,360.08,29.6,26.6,0.221,437121.1,437121.1,39700,0,0,0,L,1122011218,0,122.68,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466007312,636142.00
06/15/2016 12:15,2,1.006,ACTIVE,213.29,346.56,59.954,1466007303,"201051344000955","219011344069620",30.08,16.30,0,333.33,358.88,30.7,27.7,0.239,449774.7,449774.7,39634,0,0,0,L,1122011218,0,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466007313,636143.00
06/15/2016 12:15,2,0.617,ACTIVE,212.38,415.09,59.970,1466007303,"274151322000094","219011344069620",38.96,20.70,0,337.24,436.73,24.6,21.8,0.164,579022.4,579022.4,29625,0,0,0,L,1151911521,0,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466007314,636144.00
06/15/2016 12:15,2,1.033,ACTIVE,213.96,347.76,59.959,1466007303,"201051344000579","219011344069620",30.12,15.80,0,335.44,360.99,31.5,28.5,0.239,451355.8,451355.8,15260,0,0,0,L,1122011218,0,121.78,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466007315,636145.00
06/15/2016 12:15,2,1.006,ACTIVE,213.51,346.26,59.991,1466007303,"201051344000890","219011344069620",30.30,16.00,0,334.24,359.78,30.9,27.9,0.230,446948.4,446948.4,39653,0,0,0,L,1122011218,0,122.68,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466007315,636146.00
06/15/2016 12:15,2,0.992,ACTIVE,213.96,347.76,60.002,1466007303,"201051344000438","219011344069620",30.43,16.00,0,335.14,360.38,30.7,27.7,0.239,448909.8,448909.8,39658,0,0,0,L,1122011218,0,122.91,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466007316,636147.00
06/15/2016 12:15,2,1.031,ACTIVE,213.74,347.46,59.965,1466007303,"201051344000417","219011344069620",29.62,16.00,0,333.33,359.78,30.9,27.9,0.239,441216.9,441216.9,39822,0,0,0,L,1122011218,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466007317,636148.00
06/15/2016 12:15,2,0.939,ACTIVE,212.16,347.76,59.959,1466007303,"274151322000083","219011344069620",29.16,19.00,0,333.63,353.77,27.7,24.8,0.181,708474.6,708474.6,28612,0,0,0,L,1151911521,0,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466007318,636149.00
06/15/2016 12:15,2,0.953,ACTIVE,212.83,348.66,59.954,1466007303,"274151322000076","219011344069620",30.12,19.30,0,335.14,354.97,29.1,26.2,0.194,754658.0,754658.0,28606,0,0,0,L,1151911521,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466007319,636150.00
06/15/2016 12:15,2,1.033,ACTIVE,213.74,347.76,60.002,1466007303,"201051344000868","219011344069620",29.54,15.80,0,334.24,360.08,31.0,28.0,0.230,436236.0,436236.0,34909,0,0,0,L,1122011218,0,121.78,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466007320,636151.00
06/15/2016 12:15,2,0.955,ACTIVE,212.16,344.45,59.975,1466007303,"274151322000095","219011344069620",29.38,18.30,0,333.33,353.77,28.4,25.5,0.190,746890.4,746890.4,28527,0,0,0,L,1151911521,0,122.46,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466007321,636152.00
06/15/2016 12:15,2,1.020,ACTIVE,213.74,348.36,60.002,1466007303,"201051344000988","219011344069620",29.56,15.80,0,334.24,361.89,30.6,27.6,0.243,433239.6,433239.6,35204,0,0,0,L,1122011218,0,121.55,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466007322,636153.00
06/15/2016 12:15,2,1.023,ACTIVE,213.74,346.86,59.959,1466007303,"201051344001025","219011344069620",29.86,16.30,0,334.24,360.08,31.0,28.0,0.234,447073.7,447073.7,39710,0,0,0,L,1122011218,0,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466007323,636154.00
06/15/2016 12:15,2,1.021,ACTIVE,213.74,347.76,59.959,1466007303,"201051344000458","219011344069620",29.80,17.30,0,335.14,360.08,30.9,27.9,0.247,444094.0,444094.0,35127,0,0,0,L,1122011218,0,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466007324,636155.00
06/15/2016 12:15,2,1.020,ACTIVE,214.41,348.96,59.959,1466007303,"201051344000853","219011344069620",29.94,16.00,0,335.74,361.59,31.0,28.0,0.239,442813.0,442813.0,34731,0,0,0,L,1122011218,0,122.46,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466007325,636156.00
06/15/2016 12:15,2,0.996,ACTIVE,213.96,348.66,59.965,1466007303,"201051344000685","219011344069620",29.78,15.80,0,333.93,360.38,30.1,27.1,0.243,448282.3,448282.3,39559,0,0,0,L,1122011218,0,123.36,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466007326,636157.00
06/15/2016 12:15,2,0.994,ACTIVE,213.74,347.76,59.959,1466007303,"201051344000917","219011344069620",29.72,17.50,0,333.63,360.08,29.9,27.0,0.225,445052.0,445052.0,39559,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466007327,636158.00
06/15/2016 12:15,2,0.988,ACTIVE,213.96,348.06,59.954,1466007303,"201051344001145","219011344069620",30.18,15.80,0,335.44,360.08,30.3,27.3,0.230,450293.4,450293.4,39410,0,0,0,L,1122011218,0,122.68,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466007328,636159.00
06/15/2016 12:15,2,1.027,ACTIVE,213.96,348.06,59.933,1466007303,"201051344000651","219011344069620",29.74,16.70,0,334.84,360.69,31.0,28.0,0.234,442785.0,442785.0,39762,0,0,0,L,1122011218,0,122.91,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466007329,636160.00
06/15/2016 12:15,2,0.934,ACTIVE,212.16,344.15,59.965,1466007303,"274151322000088","219011344069620",28.55,19.30,0,332.13,353.47,27.0,24.1,0.177,684424.7,684424.7,28268,0,0,0,L,1151911521,0,122.68,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466007330,636161.00
06/15/2016 12:15,2,0.666,ACTIVE,212.83,415.09,59.981,1466007303,"274151322000068","219011344069620",38.74,21.80,0,338.14,432.82,25.9,23.1,0.164,578933.8,578933.8,29835,0,0,0,L,1151911521,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466007331,636162.00
06/15/2016 12:15,2,1.039,ACTIVE,213.74,347.46,59.970,1466007303,"201051344001135","219011344069620",29.88,16.30,0,333.03,359.78,31.4,28.4,0.239,438807.0,438807.0,39698,0,0,0,L,1122011218,0,122.46,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466007332,636163.00
06/15/2016 12:15,2,1.039,ACTIVE,213.51,348.06,59.959,1466007303,"201051344000594","219011344069620",30.20,15.80,0,334.24,360.38,31.8,28.8,0.239,448089.9,448089.9,35173,0,0,0,L,1122011218,0,121.78,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466007332,636164.00
06/15/2016 12:15,2,1.016,ACTIVE,214.19,347.46,59.965,1466007303,"201051344001203","219011344069620",29.92,16.00,0,334.24,361.89,30.9,27.9,0.243,445935.8,445935.8,39738,0,0,0,L,1122011218,0,123.14,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466007333,636165.00
06/15/2016 12:15,2,0.949,ACTIVE,212.38,345.06,59.954,1466007303,"274151322000054","219011344069620",28.98,19.50,0,333.63,354.07,27.9,25.0,0.177,699010.3,699010.3,28293,0,0,0,L,1151911521,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466007334,636166.00
06/15/2016 12:15,2,1.041,ACTIVE,214.19,347.46,59.975,1466007303,"201051344000867","219011344069620",29.84,16.70,0,334.54,360.08,31.5,28.4,0.239,435451.5,435451.5,35171,0,0,0,L,1122011218,0,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466007335,636167.00
06/15/2016 12:15,2,1.035,ACTIVE,213.96,348.36,59.970,1466007303,"201051344001093","219011344069620",29.60,16.30,0,334.54,360.38,31.1,28.1,0.225,444319.8,444319.8,39617,0,0,0,L,1122011218,0,122.68,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466007336,636168.00
06/15/2016 12:15,2,0.998,ACTIVE,213.74,347.46,59.965,1466007303,"201051344000900","219011344069620",29.86,16.00,0,334.54,360.69,30.2,27.2,0.234,451153.4,451153.4,34564,0,0,0,L,1122011218,0,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466007337,636169.00
06/15/2016 12:15,2,1.020,ACTIVE,214.19,348.36,59.965,1466007303,"201051344000648","219011344069620",30.22,15.50,0,336.04,360.99,31.3,28.3,0.239,442766.7,442766.7,34855,0,0,0,L,1122011218,0,121.55,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466007338,636170.00
06/15/2016 12:15,2,1.041,ACTIVE,213.96,347.76,59.933,1466007303,"201051344000569","219011344069620",30.04,16.30,0,334.84,360.99,31.7,28.7,0.243,452249.9,452249.9,34488,0,0,0,L,1122011218,0,121.55,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466007339,636171.00
06/15/2016 12:15,2,1.029,ACTIVE,214.19,348.06,59.975,1466007303,"201051344000983","219011344069620",30.12,16.30,0,333.93,360.99,31.4,28.4,0.252,443837.0,443837.0,34969,0,0,0,L,1122011218,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466007340,636172.00
06/15/2016 12:15,2,1.043,ACTIVE,214.19,348.06,59.970,1466007303,"201051344001158","219011344069620",29.54,15.50,0,333.93,360.99,31.2,28.2,0.247,437904.2,437904.2,35236,0,0,0,L,1122011218,0,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466007341,636173.00
06/15/2016 12:15,2,1.027,ACTIVE,214.41,348.96,59.970,1466007303,"201051344000576","219011344069620",30.00,16.00,0,335.44,361.59,31.2,28.2,0.243,444968.4,444968.4,34639,0,0,0,L,1122011218,0,122.23,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466007341,636174.00
06/15/2016 12:15,2,0.934,ACTIVE,212.38,343.85,59.959,1466007303,"274151322000087","219011344069620",29.02,23.00,0,333.03,354.07,27.4,24.6,0.168,672385.6,672385.6,28413,0,0,0,L,1151911521,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466007342,636175.00
06/15/2016 12:30,2,0.932,ACTIVE,214.19,346.86,59.986,1466008203,"201051344000645","219011344069620",29.88,17.00,0,336.64,364.29,28.2,25.3,0.212,444538.6,444538.6,34774,0,0,0,L,1122011218,0,122.68,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466008204,636176.00
06/15/2016 12:30,2,0.854,ACTIVE,212.38,344.45,59.928,1466008203,"274151322000085","219011344069620",28.65,19.30,0,333.33,355.58,24.8,22.0,0.155,700570.4,700570.4,28307,0,0,0,L,1151911521,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466008205,636177.00
06/15/2016 12:30,2,0.947,ACTIVE,214.19,348.66,59.944,1466008203,"201051344000633","219011344069620",29.72,16.00,0,336.34,367.30,28.5,25.6,0.217,435720.8,435720.8,35260,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466008206,636178.00
06/15/2016 12:30,2,0.963,ACTIVE,213.96,346.86,59.970,1466008203,"201051344000469","219011344069620",29.42,15.30,0,334.54,364.29,28.7,25.8,0.221,437214.4,437214.4,35191,0,0,0,L,1122011218,0,121.78,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466008207,636179.00
06/15/2016 12:30,2,0.908,ACTIVE,212.38,344.76,59.928,1466008203,"201051344000646","219011344069620",30.40,16.00,0,334.54,361.89,28.0,25.1,0.203,440265.0,440265.0,39736,0,0,0,L,1122011218,0,122.23,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466008208,636180.00
06/15/2016 12:30,2,0.887,ACTIVE,211.93,341.45,59.933,1466008203,"274151322000052","219011344069620",29.08,19.30,0,335.44,356.18,26.2,23.3,0.177,714935.5,714935.5,28533,0,0,0,L,1151911521,0,121.33,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466008209,636181.00
06/15/2016 12:30,2,0.953,ACTIVE,212.83,345.96,59.944,1466008203,"201051344000585","219011344069620",29.70,16.30,0,334.84,362.19,28.7,25.8,0.212,447490.4,447490.4,39744,0,0,0,L,1122011218,0,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466008210,636182.00
06/15/2016 12:30,2,0.914,ACTIVE,212.38,344.45,59.959,1466008203,"201051344001230","219011344069620",29.38,15.80,0,334.24,360.38,27.2,24.4,0.203,443776.1,443776.1,39547,0,0,0,L,1122011218,0,122.23,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466008211,636183.00
06/15/2016 12:30,2,0.924,ACTIVE,213.06,346.26,59.938,1466008203,"201051344000582","219011344069620",29.52,16.30,0,335.44,362.19,27.6,24.7,0.203,437127.9,437127.9,39701,0,0,0,L,1122011218,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466008212,636184.00
06/15/2016 12:30,2,0.945,ACTIVE,212.38,344.76,59.933,1466008203,"201051344000955","219011344069620",29.90,16.30,0,333.63,360.99,28.6,25.7,0.225,449781.8,449781.8,39635,0,0,0,L,1122011218,0,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466008213,636185.00
06/15/2016 12:30,2,0.557,ACTIVE,212.38,423.50,59.933,1466008203,"274151322000094","219011344069620",39.74,21.00,0,333.93,442.14,22.4,19.7,0.146,579028.0,579028.0,29626,0,0,0,L,1151911521,0,121.33,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466008213,636186.00
06/15/2016 12:30,2,0.965,ACTIVE,213.96,347.16,59.891,1466008203,"201051344000579","219011344069620",30.16,15.80,0,335.44,363.99,29.5,26.5,0.221,451363.1,451363.1,15261,0,0,0,L,1122011218,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466008214,636187.00
06/15/2016 12:30,2,0.947,ACTIVE,212.38,344.76,59.907,1466008203,"201051344000890","219011344069620",29.92,16.00,0,334.84,361.59,28.8,25.8,0.208,446955.5,446955.5,39654,0,0,0,L,1122011218,0,122.23,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466008215,636188.00
06/15/2016 12:30,2,0.943,ACTIVE,212.83,345.66,59.938,1466008203,"201051344000438","219011344069620",29.76,16.00,0,335.74,362.49,28.4,25.5,0.221,448916.9,448916.9,39659,0,0,0,L,1122011218,0,122.46,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466008216,636189.00
06/15/2016 12:30,2,0.957,ACTIVE,212.61,345.36,59.944,1466008203,"201051344000417","219011344069620",29.74,16.00,0,335.44,361.59,28.9,25.9,0.221,441224.0,441224.0,39823,0,0,0,L,1122011218,0,121.78,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466008217,636190.00
06/15/2016 12:30,2,0.857,ACTIVE,212.16,345.96,59.933,1466008203,"274151322000083","219011344069620",29.24,19.00,0,333.03,355.88,25.4,22.6,0.172,708480.9,708480.9,28613,0,0,0,L,1151911521,0,121.55,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466008218,636191.00
06/15/2016 12:30,2,0.879,ACTIVE,212.38,341.75,59.933,1466008203,"274151322000076","219011344069620",29.90,19.00,0,333.93,357.08,26.6,23.7,0.172,754664.6,754664.6,28607,0,0,0,L,1151911521,0,121.78,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466008219,636192.00
06/15/2016 12:30,2,0.959,ACTIVE,213.74,346.56,59.938,1466008203,"201051344000868","219011344069620",29.58,15.80,0,335.44,363.39,28.7,25.8,0.221,436243.1,436243.1,34910,0,0,0,L,1122011218,0,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466008220,636193.00
06/15/2016 12:30,2,0.869,ACTIVE,212.16,345.66,59.933,1466008203,"274151322000095","219011344069620",29.34,18.70,0,333.33,355.58,25.8,23.0,0.168,746896.8,746896.8,28528,0,0,0,L,1151911521,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466008221,636194.00
06/15/2016 12:30,2,0.947,ACTIVE,213.51,347.76,59.933,1466008203,"201051344000988","219011344069620",29.26,15.80,0,335.14,365.49,28.1,25.2,0.230,433246.6,433246.6,35205,0,0,0,L,1122011218,0,121.33,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466008222,636195.00
06/15/2016 12:30,2,0.932,ACTIVE,212.61,344.76,59.938,1466008203,"201051344001025","219011344069620",30.06,16.00,0,335.74,362.49,28.4,25.5,0.208,447080.7,447080.7,39711,0,0,0,L,1122011218,0,121.78,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466008222,636196.00
06/15/2016 12:30,2,0.938,ACTIVE,213.74,345.96,59.944,1466008203,"201051344000458","219011344069620",29.86,17.00,0,335.74,363.39,28.4,25.5,0.225,444101.1,444101.1,35128,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466008223,636197.00
06/15/2016 12:30,2,0.953,ACTIVE,214.19,348.06,59.917,1466008203,"201051344000853","219011344069620",29.48,16.00,0,337.24,366.10,28.5,25.6,0.221,442820.1,442820.1,34732,0,0,0,L,1122011218,0,122.68,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466008224,636198.00
06/15/2016 12:30,2,0.904,ACTIVE,212.83,345.96,59.981,1466008203,"201051344000685","219011344069620",29.78,16.00,0,335.44,362.79,27.3,24.5,0.221,448289.1,448289.1,39560,0,0,0,L,1122011218,0,122.91,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466008225,636199.00
06/15/2016 12:30,2,0.900,ACTIVE,212.83,345.66,59.938,1466008203,"201051344000917","219011344069620",29.70,17.30,0,335.44,361.89,27.1,24.3,0.199,445058.7,445058.7,39560,0,0,0,L,1122011218,0,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466008226,636200.00
06/15/2016 12:30,2,0.904,ACTIVE,212.61,345.66,59.944,1466008203,"201051344001145","219011344069620",29.78,15.80,0,336.34,362.49,27.3,24.5,0.208,450300.2,450300.2,39411,0,0,0,L,1122011218,0,122.01,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466008227,636201.00
06/15/2016 12:30,2,0.930,ACTIVE,212.83,345.66,59.949,1466008203,"201051344000651","219011344069620",29.82,16.30,0,336.34,362.19,28.1,25.2,0.208,442792.0,442792.0,39763,0,0,0,L,1122011218,0,122.46,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466008228,636202.00
06/15/2016 12:30,2,0.834,ACTIVE,211.48,343.25,59.938,1466008203,"274151322000088","219011344069620",28.43,19.30,0,331.83,354.97,24.0,21.3,0.155,684430.7,684430.7,28269,0,0,0,L,1151911521,0,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466008229,636203.00
06/15/2016 12:30,2,0.590,ACTIVE,212.61,413.89,59.933,1466008203,"274151322000068","219011344069620",38.90,21.80,0,334.84,443.34,23.3,20.5,0.150,578939.5,578939.5,29836,0,0,0,L,1151911521,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466008230,636204.00
06/15/2016 12:30,2,0.936,ACTIVE,212.38,343.85,59.928,1466008203,"201051344001135","219011344069620",29.88,16.30,0,334.84,361.59,28.3,25.4,0.208,438814.1,438814.1,39699,0,0,0,L,1122011218,0,122.01,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466008231,636205.00
06/15/2016 12:30,2,1.012,ACTIVE,213.06,347.16,59.981,1466008203,"201051344000594","219011344069620",18.45,15.80,0,333.93,363.69,18.9,16.4,0.155,448097.0,448097.0,35174,0,0,0,L,1122011218,0,121.78,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466008231,636206.00
06/15/2016 12:30,2,0.934,ACTIVE,212.83,344.76,59.933,1466008203,"201051344001203","219011344069620",29.20,16.30,0,336.34,363.39,27.6,24.8,0.212,445942.7,445942.7,39739,0,0,0,L,1122011218,0,122.68,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466008232,636207.00
06/15/2016 12:30,2,0.838,ACTIVE,211.93,341.75,59.907,1466008203,"274151322000054","219011344069620",29.12,19.80,0,331.83,355.88,24.7,21.9,0.164,699016.5,699016.5,28294,0,0,0,L,1151911521,0,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466008233,636208.00
06/15/2016 12:30,2,0.951,ACTIVE,213.96,345.36,59.944,1466008203,"201051344000867","219011344069620",29.46,16.70,0,336.34,363.39,28.4,25.5,0.208,435458.6,435458.6,35172,0,0,0,L,1122011218,0,122.46,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466008234,636209.00
06/15/2016 12:30,2,0.926,ACTIVE,212.61,345.36,59.933,1466008203,"201051344001093","219011344069620",29.76,16.70,0,335.14,361.89,28.0,25.1,0.208,444326.8,444326.8,39618,0,0,0,L,1122011218,0,122.01,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466008235,636210.00
06/15/2016 12:30,2,0.883,ACTIVE,213.51,347.16,59.949,1466008203,"201051344000900","219011344069620",30.12,16.00,0,336.34,363.39,27.0,24.1,0.208,451160.1,451160.1,34565,0,0,0,L,1122011218,0,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466008236,636211.00
06/15/2016 12:30,2,0.928,ACTIVE,213.96,346.56,59.949,1466008203,"201051344000648","219011344069620",29.92,15.80,0,336.94,363.99,28.1,25.2,0.212,442773.7,442773.7,34856,0,0,0,L,1122011218,0,121.78,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466008237,636212.00
06/15/2016 12:30,2,0.928,ACTIVE,213.74,345.96,59.917,1466008203,"201051344000569","219011344069620",30.20,16.30,0,336.34,364.29,28.4,25.5,0.217,452257.0,452257.0,34489,0,0,0,L,1122011218,0,121.55,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466008238,636213.00
06/15/2016 12:30,2,0.938,ACTIVE,213.74,346.26,59.944,1466008203,"201051344000983","219011344069620",29.72,16.30,0,333.93,363.69,28.2,25.3,0.217,443844.0,443844.0,34970,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466008239,636214.00
06/15/2016 12:30,2,0.939,ACTIVE,213.74,345.96,59.944,1466008203,"201051344001158","219011344069620",29.38,15.50,0,335.44,364.29,27.9,25.1,0.221,437911.2,437911.2,35237,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466008240,636215.00
06/15/2016 12:30,2,0.928,ACTIVE,214.19,347.76,59.944,1466008203,"201051344000576","219011344069620",29.80,16.00,0,336.34,364.59,28.1,25.1,0.212,444975.5,444975.5,34640,0,0,0,L,1122011218,0,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466008241,636216.00
06/15/2016 12:30,2,0.852,ACTIVE,211.93,343.25,59.938,1466008203,"274151322000087","219011344069620",28.51,23.30,0,333.33,356.18,24.6,21.8,0.137,672391.7,672391.7,28414,0,0,0,L,1151911521,0,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466008242,636217.00
06/15/2016 12:45,2,1.145,ACTIVE,213.51,348.36,59.907,1466009104,"201051344000645","219011344069620",29.14,17.00,0,336.34,364.29,33.8,30.7,0.265,444545.6,444545.6,34775,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466009105,636218.00
06/15/2016 12:45,2,1.039,ACTIVE,211.03,341.75,59.981,1466009104,"274151322000085","219011344069620",29.06,19.50,0,335.44,355.28,30.6,27.6,0.203,700576.5,700576.5,28308,0,0,0,L,1151911521,0,121.78,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466009106,636219.00
06/15/2016 12:45,2,1.139,ACTIVE,213.29,348.96,59.933,1466009104,"201051344000633","219011344069620",29.78,16.00,0,336.04,365.19,34.4,31.3,0.278,435727.8,435727.8,35261,0,0,0,L,1122011218,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466009107,636220.00
06/15/2016 12:45,2,1.145,ACTIVE,213.06,347.76,59.996,1466009104,"201051344000469","219011344069620",29.92,15.50,0,334.84,364.29,34.7,31.6,0.278,437221.6,437221.6,35192,0,0,0,L,1122011218,0,121.10,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466009108,636221.00
06/15/2016 12:45,2,1.133,ACTIVE,211.70,346.86,59.949,1466009104,"201051344000646","219011344069620",29.92,16.00,0,333.03,362.19,34.4,31.2,0.274,440272.0,440272.0,39737,0,0,0,L,1122011218,0,121.78,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466009109,636222.00
06/15/2016 12:45,2,1.088,ACTIVE,211.25,347.76,59.944,1466009104,"274151322000052","219011344069620",29.38,19.30,0,333.93,355.88,32.4,29.4,0.221,714942.1,714942.1,28534,0,0,0,L,1151911521,0,120.88,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466009110,636223.00
06/15/2016 12:45,2,1.164,ACTIVE,212.38,346.86,59.996,1466009104,"201051344000585","219011344069620",29.76,16.70,0,333.63,363.09,35.1,32.0,0.283,447497.5,447497.5,39745,0,0,0,L,1122011218,0,121.33,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466009111,636224.00
06/15/2016 12:45,2,1.102,ACTIVE,211.93,345.06,59.954,1466009104,"201051344001230","219011344069620",30.12,15.80,0,332.13,360.38,33.6,30.5,0.265,443782.9,443782.9,39548,0,0,0,L,1122011218,0,121.78,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466009112,636225.00
06/15/2016 12:45,2,1.125,ACTIVE,212.61,346.56,59.996,1466009104,"201051344000582","219011344069620",29.90,16.30,0,334.54,362.79,34.1,31.0,0.265,437134.8,437134.8,39702,0,0,0,L,1122011218,0,121.78,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466009113,636226.00
06/15/2016 12:45,2,1.158,ACTIVE,211.70,345.66,59.944,1466009104,"201051344000955","219011344069620",29.90,16.70,0,332.43,361.89,35.1,32.0,0.278,449788.9,449788.9,39636,0,0,0,L,1122011218,0,121.10,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466009114,636227.00
06/15/2016 12:45,2,0.721,ACTIVE,211.25,415.09,59.938,1466009104,"274151322000094","219011344069620",38.72,21.30,0,333.93,444.24,28.2,25.3,0.194,579033.5,579033.5,29627,0,0,0,L,1151911521,0,120.88,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466009115,636228.00
06/15/2016 12:45,2,1.189,ACTIVE,213.06,348.36,59.949,1466009104,"201051344000579","219011344069620",30.04,16.00,0,335.74,364.89,36.2,33.0,0.287,451370.5,451370.5,15262,0,0,0,L,1122011218,0,121.33,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466009115,636229.00
06/15/2016 12:45,2,1.148,ACTIVE,211.48,344.76,59.901,1466009104,"201051344000890","219011344069620",30.42,16.30,0,333.03,361.89,35.4,32.2,0.265,446962.7,446962.7,39655,0,0,0,L,1122011218,0,121.78,120.42,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466009116,636230.00
06/15/2016 12:45,2,1.150,ACTIVE,211.93,346.56,59.886,1466009104,"201051344000438","219011344069620",30.26,16.30,0,334.24,363.09,35.3,32.1,0.278,448924.0,448924.0,39660,0,0,0,L,1122011218,0,122.01,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466009117,636231.00
06/15/2016 12:45,2,1.170,ACTIVE,211.93,346.26,59.944,1466009104,"201051344000417","219011344069620",29.96,16.30,0,333.33,361.89,35.5,32.4,0.274,441231.2,441231.2,39824,0,0,0,L,1122011218,0,121.33,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466009118,636232.00
06/15/2016 12:45,2,1.080,ACTIVE,211.25,341.15,59.938,1466009104,"274151322000083","219011344069620",29.46,19.30,0,334.54,355.58,32.2,29.2,0.217,708487.3,708487.3,28614,0,0,0,L,1151911521,0,121.10,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466009119,636233.00
06/15/2016 12:45,2,1.113,ACTIVE,211.48,342.05,59.949,1466009104,"274151322000076","219011344069620",30.02,19.30,0,335.44,356.78,33.9,30.7,0.230,754671.3,754671.3,28608,0,0,0,L,1151911521,0,121.33,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466009120,636234.00
06/15/2016 12:45,2,1.191,ACTIVE,212.38,347.76,59.944,1466009104,"201051344000868","219011344069620",29.58,16.00,0,334.54,363.39,35.7,32.5,0.283,436250.2,436250.2,34911,0,0,0,L,1122011218,0,121.10,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466009121,636235.00
06/15/2016 12:45,2,1.098,ACTIVE,210.80,340.85,59.954,1466009104,"274151322000095","219011344069620",29.74,19.00,0,334.54,355.58,33.1,30.0,0.208,746903.4,746903.4,28529,0,0,0,L,1151911521,0,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466009122,636236.00
06/15/2016 12:45,2,1.172,ACTIVE,213.06,349.86,59.891,1466009104,"201051344000988","219011344069620",29.80,16.00,0,334.54,365.80,35.4,32.2,0.283,433253.6,433253.6,35206,0,0,0,L,1122011218,0,121.33,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466009123,636237.00
06/15/2016 12:45,2,1.160,ACTIVE,211.93,345.06,59.954,1466009104,"201051344001025","219011344069620",30.28,16.30,0,333.93,362.79,35.6,32.4,0.278,447087.8,447087.8,39712,0,0,0,L,1122011218,0,121.33,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466009124,636238.00
