ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/15/2016 12:45,2,1.172,ACTIVE,212.83,347.76,59.944,1466009104,"201051344000458","219011344069620",30.00,17.30,0,334.84,363.39,35.6,32.5,0.292,444108.2,444108.2,35129,0,0,0,L,1122011218,0,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466009125,636239.00
06/15/2016 12:45,2,1.180,ACTIVE,213.51,349.56,59.944,1466009104,"201051344000853","219011344069620",30.00,16.00,0,336.94,365.49,35.9,32.7,0.287,442827.2,442827.2,34733,0,0,0,L,1122011218,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466009126,636240.00
06/15/2016 12:45,2,1.143,ACTIVE,212.16,346.86,59.938,1466009104,"201051344000685","219011344069620",29.98,16.30,0,333.63,362.19,34.7,31.6,0.287,448296.0,448296.0,39561,0,0,0,L,1122011218,0,122.46,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466009127,636241.00
06/15/2016 12:45,2,1.135,ACTIVE,211.93,347.46,59.944,1466009104,"201051344000917","219011344069620",29.94,17.50,0,332.13,362.49,34.5,31.3,0.274,445065.6,445065.6,39561,0,0,0,L,1122011218,0,121.55,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466009128,636242.00
06/15/2016 12:45,2,1.141,ACTIVE,212.16,346.26,59.933,1466009104,"201051344001145","219011344069620",30.10,15.80,0,334.24,362.19,34.8,31.6,0.270,450307.0,450307.0,39412,0,0,0,L,1122011218,0,121.78,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466009128,636243.00
06/15/2016 12:45,2,1.186,ACTIVE,212.16,346.56,59.944,1466009104,"201051344000651","219011344069620",29.80,16.70,0,334.24,362.79,35.9,32.7,0.278,442799.1,442799.1,39764,0,0,0,L,1122011218,0,122.01,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466009129,636244.00
06/15/2016 12:45,2,1.080,ACTIVE,210.57,345.36,59.922,1466009104,"274151322000088","219011344069620",28.77,19.00,0,332.13,354.67,31.4,28.4,0.208,684436.8,684436.8,28270,0,0,0,L,1151911521,0,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466009130,636245.00
06/15/2016 12:45,2,0.760,ACTIVE,211.93,413.89,59.917,1466009104,"274151322000068","219011344069620",38.94,21.80,0,333.93,444.85,30.1,27.2,0.190,578945.3,578945.3,29837,0,0,0,L,1151911521,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466009131,636246.00
06/15/2016 12:45,2,1.180,ACTIVE,211.70,345.96,59.949,1466009104,"201051344001135","219011344069620",30.18,16.70,0,333.03,361.89,36.1,32.9,0.283,438821.2,438821.2,39700,0,0,0,L,1122011218,0,121.55,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466009132,636247.00
06/15/2016 12:45,2,1.195,ACTIVE,212.61,348.06,59.944,1466009104,"201051344000594","219011344069620",30.28,16.00,0,333.63,363.69,36.7,33.5,0.287,448104.3,448104.3,35175,0,0,0,L,1122011218,0,121.33,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466009133,636248.00
06/15/2016 12:45,2,1.182,ACTIVE,212.16,345.96,59.949,1466009104,"201051344001203","219011344069620",29.70,16.30,0,334.84,363.69,35.6,32.4,0.287,445949.7,445949.7,39740,0,0,0,L,1122011218,0,122.23,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466009134,636249.00
06/15/2016 12:45,2,1.096,ACTIVE,211.25,341.75,59.944,1466009104,"274151322000054","219011344069620",29.34,19.80,0,333.93,355.28,32.5,29.5,0.221,699022.8,699022.8,28295,0,0,0,L,1151911521,0,121.33,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466009135,636250.00
06/15/2016 12:45,2,1.211,ACTIVE,212.83,346.86,59.917,1466009104,"201051344000867","219011344069620",29.72,16.70,0,335.14,363.69,36.5,33.3,0.283,435465.7,435465.7,35173,0,0,0,L,1122011218,0,121.78,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466009136,636251.00
06/15/2016 12:45,2,1.168,ACTIVE,211.93,347.46,59.928,1466009104,"201051344001093","219011344069620",30.28,16.70,0,332.73,362.49,35.8,32.6,0.274,444333.9,444333.9,39619,0,0,0,L,1122011218,0,121.55,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466009137,636252.00
06/15/2016 12:45,2,1.168,ACTIVE,212.83,348.66,59.949,1466009104,"201051344000900","219011344069620",29.80,16.30,0,335.14,363.69,35.3,32.1,0.283,451167.0,451167.0,34566,0,0,0,L,1122011218,0,121.78,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466009138,636253.00
06/15/2016 12:45,2,1.178,ACTIVE,213.06,347.76,59.944,1466009104,"201051344000648","219011344069620",30.38,15.80,0,335.74,363.99,36.3,33.1,0.278,442780.8,442780.8,34857,0,0,0,L,1122011218,0,121.33,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466009138,636254.00
06/15/2016 12:45,2,1.209,ACTIVE,212.83,347.76,59.944,1466009104,"201051344000569","219011344069620",30.02,16.30,0,334.84,363.99,36.8,33.6,0.296,452264.3,452264.3,34490,0,0,0,L,1122011218,0,121.10,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466009139,636255.00
06/15/2016 12:45,2,1.209,ACTIVE,212.83,348.06,59.981,1466009104,"201051344000983","219011344069620",29.86,16.70,0,334.54,363.99,36.6,33.4,0.301,443851.2,443851.2,34971,0,0,0,L,1122011218,0,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466009140,636256.00
06/15/2016 12:45,2,1.182,ACTIVE,213.06,347.76,59.949,1466009104,"201051344001158","219011344069620",30.40,15.80,0,334.54,364.29,36.4,33.2,0.296,437918.3,437918.3,35238,0,0,0,L,1122011218,0,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466009141,636257.00
06/15/2016 12:45,2,1.209,ACTIVE,213.29,349.86,59.938,1466009104,"201051344000576","219011344069620",29.84,16.00,0,335.74,364.59,36.5,33.4,0.283,444982.6,444982.6,34641,0,0,0,L,1122011218,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466009142,636258.00
06/15/2016 12:45,2,1.100,ACTIVE,211.48,348.66,59.938,1466009104,"274151322000087","219011344069620",29.32,23.50,0,334.24,355.28,32.6,29.6,0.208,672397.9,672397.9,28415,0,0,0,L,1151911521,0,121.33,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466009143,636259.00
06/15/2016 13:00,2,1.539,ACTIVE,214.19,353.77,59.996,1466010003,"201051344000645","219011344069620",30.02,17.50,0,335.14,376.31,46.8,43.2,0.376,444556.1,444556.1,34776,0,0,0,L,1122011218,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466010004,636260.00
06/15/2016 13:00,2,1.420,ACTIVE,211.48,352.57,59.991,1466010003,"274151322000085","219011344069620",29.26,20.00,0,334.84,362.19,42.1,38.7,0.287,700586.0,700586.0,28309,0,0,0,L,1151911521,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466010005,636261.00
06/15/2016 13:00,2,1.541,ACTIVE,213.96,354.37,59.965,1466010003,"201051344000633","219011344069620",30.18,16.30,0,335.44,376.31,47.2,43.6,0.380,435738.5,435738.5,35262,0,0,0,L,1122011218,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466010006,636262.00
06/15/2016 13:00,2,1.562,ACTIVE,213.96,353.77,59.991,1466010003,"201051344000469","219011344069620",29.98,15.80,0,333.63,375.11,47.4,43.9,0.393,437232.3,437232.3,35193,0,0,0,L,1122011218,0,121.55,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466010007,636263.00
06/15/2016 13:00,2,1.523,ACTIVE,212.38,350.47,59.996,1466010003,"201051344000646","219011344069620",30.20,16.30,0,332.73,371.21,46.6,43.1,0.384,440282.5,440282.5,39738,0,0,0,L,1122011218,0,122.23,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466010008,636264.00
06/15/2016 13:00,2,1.475,ACTIVE,211.70,343.55,59.975,1466010003,"274151322000052","219011344069620",29.42,20.00,0,333.33,362.49,43.9,40.5,0.292,714952.0,714952.0,28535,0,0,0,L,1151911521,0,121.10,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466010009,636265.00
06/15/2016 13:00,2,1.561,ACTIVE,212.83,351.97,59.959,1466010003,"201051344000585","219011344069620",30.04,17.30,0,333.63,372.41,47.5,43.9,0.384,447508.3,447508.3,39746,0,0,0,L,1122011218,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466010010,636266.00
06/15/2016 13:00,2,1.506,ACTIVE,212.38,349.26,60.007,1466010003,"201051344001230","219011344069620",30.16,15.80,0,331.83,369.70,46.0,42.5,0.358,443793.3,443793.3,39549,0,0,0,L,1122011218,0,122.23,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466010011,636267.00
06/15/2016 13:00,2,1.523,ACTIVE,213.06,351.67,59.996,1466010003,"201051344000582","219011344069620",29.90,17.00,0,333.33,372.41,46.1,42.6,0.367,437145.2,437145.2,39703,0,0,0,L,1122011218,0,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466010012,636268.00
06/15/2016 13:00,2,1.543,ACTIVE,212.16,350.17,59.928,1466010003,"201051344000955","219011344069620",30.20,17.00,0,332.13,370.30,47.2,43.7,0.389,449799.6,449799.6,39637,0,0,0,L,1122011218,0,121.55,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466010013,636269.00
06/15/2016 13:00,2,0.953,ACTIVE,211.70,424.11,59.954,1466010003,"274151322000094","219011344069620",39.90,22.00,0,335.74,450.26,38.6,35.4,0.265,579042.2,579042.2,29628,0,0,0,L,1151911521,0,121.10,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466010014,636270.00
06/15/2016 13:00,2,1.570,ACTIVE,213.96,353.47,60.034,1466010003,"201051344000579","219011344069620",30.40,16.30,0,335.14,376.01,48.3,44.7,0.389,451381.4,451381.4,15263,0,0,0,L,1122011218,0,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466010015,636271.00
06/15/2016 13:00,2,1.562,ACTIVE,212.38,350.17,59.986,1466010003,"201051344000890","219011344069620",29.90,16.70,0,332.13,370.90,47.4,43.8,0.371,446973.4,446973.4,39656,0,0,0,L,1122011218,0,122.01,120.65,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466010016,636272.00
06/15/2016 13:00,2,1.535,ACTIVE,212.83,351.37,59.954,1466010003,"201051344000438","219011344069620",30.32,17.00,0,333.33,372.41,47.2,43.6,0.384,448934.6,448934.6,39661,0,0,0,L,1122011218,0,122.23,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466010016,636273.00
06/15/2016 13:00,2,1.545,ACTIVE,212.83,351.67,59.981,1466010003,"201051344000417","219011344069620",30.16,16.70,0,333.03,371.21,47.2,43.7,0.384,441241.9,441241.9,39825,0,0,0,L,1122011218,0,122.01,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466010017,636274.00
06/15/2016 13:00,2,1.455,ACTIVE,211.93,345.36,59.975,1466010003,"274151322000083","219011344069620",29.42,20.00,0,334.24,362.49,43.4,39.9,0.305,708497.1,708497.1,28615,0,0,0,L,1151911521,0,121.33,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466010018,636275.00
06/15/2016 13:00,2,1.469,ACTIVE,212.38,349.86,59.986,1466010003,"274151322000076","219011344069620",30.40,20.00,0,334.84,364.29,45.2,41.7,0.314,754681.6,754681.6,28609,0,0,0,L,1151911521,0,121.33,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466010019,636276.00
06/15/2016 13:00,2,1.576,ACTIVE,213.74,353.47,60.023,1466010003,"201051344000868","219011344069620",29.80,16.00,0,334.24,373.01,47.6,44.0,0.384,436261.0,436261.0,34912,0,0,0,L,1122011218,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466010020,636277.00
06/15/2016 13:00,2,1.463,ACTIVE,211.93,344.76,59.996,1466010003,"274151322000095","219011344069620",29.98,19.50,0,333.93,363.09,44.4,41.0,0.305,746913.4,746913.4,28530,0,0,0,L,1151911521,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466010021,636278.00
06/15/2016 13:00,2,1.561,ACTIVE,213.96,354.67,59.975,1466010003,"201051344000988","219011344069620",29.92,16.70,0,334.24,377.82,47.4,43.8,0.393,433264.3,433264.3,35207,0,0,0,L,1122011218,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466010022,636279.00
06/15/2016 13:00,2,1.553,ACTIVE,212.83,350.17,59.970,1466010003,"201051344001025","219011344069620",30.08,16.70,0,333.03,371.51,47.3,43.7,0.376,447098.5,447098.5,39713,0,0,0,L,1122011218,0,121.78,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466010023,636280.00
06/15/2016 13:00,2,1.547,ACTIVE,213.96,353.17,59.975,1466010003,"201051344000458","219011344069620",30.08,17.50,0,335.44,374.51,47.1,43.6,0.398,444118.9,444118.9,35130,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466010024,636281.00
06/15/2016 13:00,2,1.564,ACTIVE,214.41,356.48,60.039,1466010003,"201051344000853","219011344069620",29.86,16.30,0,335.14,377.22,47.3,43.8,0.384,442837.9,442837.9,34734,0,0,0,L,1122011218,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466010025,636282.00
06/15/2016 13:00,2,1.514,ACTIVE,212.83,351.37,59.996,1466010003,"201051344000685","219011344069620",30.16,16.70,0,333.33,371.21,46.2,42.7,0.393,448306.4,448306.4,39562,0,0,0,L,1122011218,0,122.68,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466010026,636283.00
06/15/2016 13:00,2,1.504,ACTIVE,213.06,350.77,60.018,1466010003,"201051344000917","219011344069620",30.12,17.80,0,332.43,371.21,45.9,42.4,0.371,445076.0,445076.0,39562,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466010027,636284.00
06/15/2016 13:00,2,1.525,ACTIVE,212.83,350.77,60.007,1466010003,"201051344001145","219011344069620",29.94,16.30,0,333.63,371.21,46.2,42.7,0.371,450317.5,450317.5,39413,0,0,0,L,1122011218,0,122.23,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466010028,636285.00
06/15/2016 13:00,2,1.535,ACTIVE,213.06,351.67,60.023,1466010003,"201051344000651","219011344069620",30.20,17.00,0,334.24,371.81,47.0,43.4,0.376,442809.7,442809.7,39765,0,0,0,L,1122011218,0,122.68,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466010029,636286.00
06/15/2016 13:00,2,1.414,ACTIVE,211.48,351.97,59.986,1466010003,"274151322000088","219011344069620",29.16,20.00,0,333.93,361.59,41.7,38.3,0.283,684446.2,684446.2,28271,0,0,0,L,1151911521,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466010030,636287.00
06/15/2016 13:00,2,0.971,ACTIVE,212.61,428.91,60.002,1466010003,"274151322000068","219011344069620",40.28,22.50,0,335.44,451.76,39.5,36.2,0.256,578954.2,578954.2,29838,0,0,0,L,1151911521,0,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466010030,636288.00
06/15/2016 13:00,2,1.561,ACTIVE,212.61,349.86,59.991,1466010003,"201051344001135","219011344069620",29.84,17.00,0,332.73,370.90,47.1,43.6,0.380,438831.9,438831.9,39701,0,0,0,L,1122011218,0,122.01,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466010031,636289.00
06/15/2016 13:00,2,1.570,ACTIVE,213.51,353.17,59.986,1466010003,"201051344000594","219011344069620",30.20,16.30,0,333.63,373.31,48.1,44.5,0.384,448115.2,448115.2,35176,0,0,0,L,1122011218,0,122.01,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466010032,636290.00
06/15/2016 13:00,2,1.541,ACTIVE,212.83,350.77,60.023,1466010003,"201051344001203","219011344069620",29.98,17.00,0,333.63,372.41,46.8,43.3,0.389,445960.3,445960.3,39741,0,0,0,L,1122011218,0,122.68,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466010033,636291.00
06/15/2016 13:00,2,1.426,ACTIVE,212.16,352.57,60.023,1466010003,"274151322000054","219011344069620",29.48,20.70,0,333.93,362.79,42.5,39.1,0.283,699032.4,699032.4,28296,0,0,0,L,1151911521,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466010034,636292.00
06/15/2016 13:00,2,1.547,ACTIVE,213.96,352.27,59.981,1466010003,"201051344000867","219011344069620",30.36,17.30,0,333.63,373.01,47.6,44.0,0.384,435476.5,435476.5,35174,0,0,0,L,1122011218,0,122.46,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466010035,636293.00
06/15/2016 13:00,2,1.523,ACTIVE,212.83,351.97,59.975,1466010003,"201051344001093","219011344069620",30.28,17.30,0,333.03,370.90,46.8,43.2,0.371,444344.5,444344.5,39620,0,0,0,L,1122011218,0,122.23,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466010036,636294.00
06/15/2016 13:00,2,1.520,ACTIVE,213.96,354.07,60.007,1466010003,"201051344000900","219011344069620",30.10,16.70,0,334.84,373.91,46.4,42.8,0.371,451177.5,451177.5,34567,0,0,0,L,1122011218,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466010037,636295.00
06/15/2016 13:00,2,1.553,ACTIVE,214.19,353.17,59.949,1466010003,"201051344000648","219011344069620",29.88,16.30,0,335.14,376.01,47.0,43.4,0.380,442791.5,442791.5,34858,0,0,0,L,1122011218,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466010038,636296.00
06/15/2016 13:00,2,1.580,ACTIVE,214.19,353.77,59.986,1466010003,"201051344000569","219011344069620",29.76,17.00,0,334.24,374.81,47.7,44.1,0.389,452275.1,452275.1,34491,0,0,0,L,1122011218,0,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466010039,636297.00
06/15/2016 13:00,2,1.557,ACTIVE,213.96,353.77,59.996,1466010003,"201051344000983","219011344069620",29.98,17.00,0,334.24,373.61,47.2,43.7,0.398,443861.9,443861.9,34972,0,0,0,L,1122011218,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466010040,636298.00
06/15/2016 13:00,2,1.564,ACTIVE,214.19,353.77,59.965,1466010003,"201051344001158","219011344069620",29.88,16.00,0,335.14,376.31,47.4,43.8,0.389,437929.1,437929.1,35239,0,0,0,L,1122011218,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466010041,636299.00
06/15/2016 13:00,2,1.541,ACTIVE,214.64,354.67,60.007,1466010003,"201051344000576","219011344069620",30.22,16.70,0,335.74,377.22,47.2,43.6,0.380,444993.3,444993.3,34642,0,0,0,L,1122011218,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466010042,636300.00
06/15/2016 13:00,2,1.424,ACTIVE,212.16,348.06,60.002,1466010003,"274151322000087","219011344069620",29.30,24.80,0,334.54,361.59,42.2,38.8,0.265,672407.4,672407.4,28416,0,0,0,L,1151911521,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466010042,636301.00
06/15/2016 13:15,2,1.053,ACTIVE,213.74,348.06,59.933,1466010903,"201051344000645","219011344069620",29.54,17.50,0,336.64,377.82,31.6,28.5,0.239,444565.3,444565.3,34777,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466010904,636302.00
06/15/2016 13:15,2,0.945,ACTIVE,211.70,346.26,59.959,1466010903,"274151322000085","219011344069620",29.04,20.00,0,335.44,362.19,27.7,24.8,0.186,700594.1,700594.1,28310,0,0,0,L,1151911521,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466010905,636303.00
06/15/2016 13:15,2,1.059,ACTIVE,213.51,349.56,59.954,1466010903,"201051344000633","219011344069620",29.56,16.70,0,336.94,378.72,31.8,28.7,0.247,435747.7,435747.7,35263,0,0,0,L,1122011218,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466010906,636304.00
06/15/2016 13:15,2,1.055,ACTIVE,213.51,348.06,60.028,1466010903,"201051344000469","219011344069620",29.94,16.00,0,336.64,376.92,32.0,29.0,0.247,437241.6,437241.6,35194,0,0,0,L,1122011218,0,121.33,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466010907,636305.00
06/15/2016 13:15,2,1.041,ACTIVE,211.93,345.36,59.922,1466010903,"201051344000646","219011344069620",29.74,16.70,0,333.33,371.81,31.4,28.4,0.247,440291.6,440291.6,39739,0,0,0,L,1122011218,0,122.01,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466010908,636306.00
06/15/2016 13:15,2,0.990,ACTIVE,211.25,342.05,59.949,1466010903,"274151322000052","219011344069620",28.96,20.30,0,334.84,363.09,29.1,26.1,0.194,714960.5,714960.5,28536,0,0,0,L,1151911521,0,120.88,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466010909,636307.00
06/15/2016 13:15,2,1.068,ACTIVE,212.38,345.96,59.949,1466010903,"201051344000585","219011344069620",29.62,17.30,0,334.54,372.11,32.1,29.0,0.247,447517.5,447517.5,39747,0,0,0,L,1122011218,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466010910,636308.00
06/15/2016 13:15,2,1.012,ACTIVE,212.16,345.06,59.965,1466010903,"201051344001230","219011344069620",29.86,16.30,0,332.73,369.70,30.6,27.6,0.239,443802.2,443802.2,39550,0,0,0,L,1122011218,0,122.01,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466010911,636309.00
06/15/2016 13:15,2,1.025,ACTIVE,212.61,345.66,59.949,1466010903,"201051344000582","219011344069620",29.60,17.00,0,334.24,371.81,30.8,27.8,0.234,437154.1,437154.1,39704,0,0,0,L,1122011218,0,122.01,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466010912,636310.00
06/15/2016 13:15,2,1.049,ACTIVE,211.70,344.45,59.981,1466010903,"201051344000955","219011344069620",29.82,17.30,0,333.63,370.00,31.7,28.7,0.243,449808.8,449808.8,39638,0,0,0,L,1122011218,0,121.10,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466010913,636311.00
06/15/2016 13:15,2,0.629,ACTIVE,211.48,422.00,59.954,1466010903,"274151322000094","219011344069620",39.42,22.30,0,333.93,446.65,24.9,22.1,0.168,579049.5,579049.5,29629,0,0,0,L,1151911521,0,121.10,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466010913,636312.00
06/15/2016 13:15,2,1.068,ACTIVE,213.29,347.76,59.975,1466010903,"201051344000579","219011344069620",29.98,16.70,0,337.84,377.22,32.5,29.5,0.252,451390.8,451390.8,15264,0,0,0,L,1122011218,0,121.55,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466010914,636313.00
06/15/2016 13:15,2,1.047,ACTIVE,211.70,344.15,59.986,1466010903,"201051344000890","219011344069620",29.96,17.00,0,333.03,370.90,31.8,28.7,0.234,446982.6,446982.6,39657,0,0,0,L,1122011218,0,121.78,120.42,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466010915,636314.00
06/15/2016 13:15,2,1.023,ACTIVE,212.16,345.36,59.986,1466010903,"201051344000438","219011344069620",30.26,17.00,0,334.54,371.81,31.4,28.4,0.243,448943.8,448943.8,39662,0,0,0,L,1122011218,0,122.01,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466010916,636315.00
06/15/2016 13:15,2,1.049,ACTIVE,212.38,345.36,59.917,1466010903,"201051344000417","219011344069620",29.80,16.70,0,333.63,371.51,31.7,28.7,0.243,441251.0,441251.0,39826,0,0,0,L,1122011218,0,121.55,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466010917,636316.00
06/15/2016 13:15,2,0.951,ACTIVE,211.48,340.85,59.970,1466010903,"274151322000083","219011344069620",29.24,20.30,0,335.14,362.79,28.2,25.3,0.194,708505.4,708505.4,28616,0,0,0,L,1151911521,0,121.33,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466010918,636317.00
06/15/2016 13:15,2,0.971,ACTIVE,211.93,342.35,59.975,1466010903,"274151322000076","219011344069620",29.78,20.00,0,336.04,364.29,29.3,26.4,0.203,754690.2,754690.2,28610,0,0,0,L,1151911521,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466010919,636318.00
06/15/2016 13:15,2,1.068,ACTIVE,212.83,346.86,59.965,1466010903,"201051344000868","219011344069620",29.16,16.30,0,336.04,373.91,31.6,28.6,0.247,436270.2,436270.2,34913,0,0,0,L,1122011218,0,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466010920,636319.00
06/15/2016 13:15,2,0.963,ACTIVE,211.48,341.15,59.944,1466010903,"274151322000095","219011344069620",29.30,19.80,0,335.14,362.79,28.6,25.6,0.181,746921.9,746921.9,28531,0,0,0,L,1151911521,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466010921,636320.00
06/15/2016 13:15,2,1.037,ACTIVE,213.06,348.96,59.996,1466010903,"201051344000988","219011344069620",29.54,16.70,0,337.24,378.42,31.0,28.0,0.247,433273.4,433273.4,35208,0,0,0,L,1122011218,0,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466010922,636321.00
06/15/2016 13:15,2,1.035,ACTIVE,212.16,345.06,59.986,1466010903,"201051344001025","219011344069620",29.74,16.70,0,333.93,371.51,31.2,28.2,0.239,447107.7,447107.7,39714,0,0,0,L,1122011218,0,121.55,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466010922,636322.00
06/15/2016 13:15,2,1.045,ACTIVE,213.06,347.76,60.023,1466010903,"201051344000458","219011344069620",29.30,17.50,0,337.24,375.71,31.1,28.0,0.247,444127.9,444127.9,35131,0,0,0,L,1122011218,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466010923,636323.00
06/15/2016 13:15,2,1.037,ACTIVE,213.74,348.96,59.981,1466010903,"201051344000853","219011344069620",29.64,16.70,0,338.44,377.82,31.1,28.1,0.243,442847.0,442847.0,34735,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466010924,636324.00
06/15/2016 13:15,2,0.988,ACTIVE,212.38,345.96,59.981,1466010903,"201051344000685","219011344069620",29.98,17.00,0,334.84,371.81,30.0,27.0,0.243,448315.2,448315.2,39563,0,0,0,L,1122011218,0,122.46,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466010925,636325.00
06/15/2016 13:15,2,1.004,ACTIVE,212.38,345.96,59.959,1466010903,"201051344000917","219011344069620",29.48,18.00,0,334.54,371.51,30.1,27.1,0.234,445084.7,445084.7,39563,0,0,0,L,1122011218,0,121.78,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466010926,636326.00
06/15/2016 13:15,2,1.000,ACTIVE,212.61,345.66,59.944,1466010903,"201051344001145","219011344069620",29.74,16.30,0,334.84,371.51,30.1,27.2,0.230,450326.3,450326.3,39414,0,0,0,L,1122011218,0,121.78,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466010927,636327.00
06/15/2016 13:15,2,1.029,ACTIVE,212.61,346.26,59.954,1466010903,"201051344000651","219011344069620",29.34,17.30,0,335.44,371.81,30.6,27.6,0.234,442818.8,442818.8,39766,0,0,0,L,1122011218,0,122.23,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466010928,636328.00
06/15/2016 13:15,2,0.906,ACTIVE,211.25,346.26,59.965,1466010903,"274151322000088","219011344069620",28.78,20.00,0,334.84,362.19,26.4,23.6,0.168,684454.1,684454.1,28272,0,0,0,L,1151911521,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466010929,636329.00
06/15/2016 13:15,2,0.635,ACTIVE,211.93,416.29,59.944,1466010903,"274151322000068","219011344069620",39.22,22.80,0,333.33,449.05,25.5,22.7,0.164,578961.6,578961.6,29839,0,0,0,L,1151911521,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466010930,636330.00
06/15/2016 13:15,2,1.035,ACTIVE,211.93,344.15,59.970,1466010903,"201051344001135","219011344069620",29.48,17.30,0,334.24,370.90,31.0,28.0,0.234,438841.0,438841.0,39702,0,0,0,L,1122011218,0,121.55,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466010930,636331.00
06/15/2016 13:15,2,1.043,ACTIVE,212.61,346.86,59.986,1466010903,"201051344000594","219011344069620",29.72,16.30,0,335.14,373.91,31.4,28.4,0.239,448124.4,448124.4,35177,0,0,0,L,1122011218,0,121.55,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466010931,636332.00
06/15/2016 13:15,2,1.010,ACTIVE,212.16,344.45,60.028,1466010903,"201051344001203","219011344069620",29.62,17.00,0,335.14,372.41,30.4,27.4,0.239,445969.2,445969.2,39742,0,0,0,L,1122011218,0,122.23,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466010932,636333.00
06/15/2016 13:15,2,0.920,ACTIVE,211.25,344.76,59.944,1466010903,"274151322000054","219011344069620",29.02,20.70,0,335.14,362.79,27.1,24.2,0.177,699040.4,699040.4,28297,0,0,0,L,1151911521,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466010933,636334.00
06/15/2016 13:15,2,1.043,ACTIVE,213.06,346.26,59.991,1466010903,"201051344000867","219011344069620",29.28,17.30,0,335.74,373.31,31.0,28.0,0.234,435485.6,435485.6,35175,0,0,0,L,1122011218,0,121.78,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466010934,636335.00
06/15/2016 13:15,2,1.021,ACTIVE,212.16,346.26,59.970,1466010903,"201051344001093","219011344069620",29.48,17.30,0,334.54,370.90,30.6,27.6,0.230,444353.5,444353.5,39621,0,0,0,L,1122011218,0,121.78,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466010935,636336.00
06/15/2016 13:15,2,0.980,ACTIVE,212.83,347.76,59.986,1466010903,"201051344000900","219011344069620",29.78,17.00,0,336.94,376.01,29.6,26.6,0.239,451186.3,451186.3,34568,0,0,0,L,1122011218,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466010936,636337.00
06/15/2016 13:15,2,1.020,ACTIVE,213.29,346.56,59.996,1466010903,"201051344000648","219011344069620",29.50,16.30,0,337.24,376.92,30.4,27.5,0.234,442800.5,442800.5,34859,0,0,0,L,1122011218,0,121.33,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466010937,636338.00
06/15/2016 13:15,2,1.027,ACTIVE,213.06,346.86,59.959,1466010903,"201051344000569","219011344069620",29.74,17.00,0,337.24,376.31,30.9,27.9,0.239,452284.2,452284.2,34492,0,0,0,L,1122011218,0,121.10,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466010938,636339.00
06/15/2016 13:15,2,1.016,ACTIVE,213.06,346.56,60.018,1466010903,"201051344000983","219011344069620",29.78,17.00,0,336.94,375.11,30.7,27.7,0.243,443871.0,443871.0,34973,0,0,0,L,1122011218,0,121.78,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466010939,636340.00
06/15/2016 13:15,2,1.021,ACTIVE,213.29,347.76,59.965,1466010903,"201051344001158","219011344069620",29.34,16.00,0,336.94,377.22,30.4,27.4,0.239,437938.1,437938.1,35240,0,0,0,L,1122011218,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466010940,636341.00
06/15/2016 13:15,2,1.004,ACTIVE,213.29,348.36,59.975,1466010903,"201051344000576","219011344069620",29.94,16.70,0,337.24,378.42,30.4,27.4,0.234,445002.3,445002.3,34643,0,0,0,L,1122011218,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466010941,636342.00
06/15/2016 13:15,2,0.908,ACTIVE,211.48,346.26,59.959,1466010903,"274151322000087","219011344069620",28.92,25.00,0,334.84,361.59,26.6,23.8,0.168,672415.4,672415.4,28417,0,0,0,L,1151911521,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466010942,636343.00
06/15/2016 13:30,2,0.822,ACTIVE,213.06,345.66,59.954,1466011803,"201051344000645","219011344069620",29.68,17.50,0,336.34,363.09,24.8,22.0,0.181,444571.6,444571.6,34778,0,0,0,L,1122011218,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466011804,636344.00
06/15/2016 13:30,2,0.754,ACTIVE,211.25,344.15,59.965,1466011803,"274151322000085","219011344069620",28.45,19.80,0,331.83,353.77,21.7,19.1,0.137,700599.7,700599.7,28311,0,0,0,L,1151911521,0,121.78,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466011805,636345.00
06/15/2016 13:30,2,0.836,ACTIVE,213.06,347.16,59.981,1466011803,"201051344000633","219011344069620",29.56,16.30,0,335.74,364.89,25.1,22.3,0.190,435754.1,435754.1,35264,0,0,0,L,1122011218,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466011806,636346.00
06/15/2016 13:30,2,0.838,ACTIVE,212.83,345.36,59.986,1466011803,"201051344000469","219011344069620",29.78,15.50,0,334.84,362.49,25.3,22.5,0.190,437248.1,437248.1,35195,0,0,0,L,1122011218,0,120.88,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466011807,636347.00
06/15/2016 13:30,2,0.824,ACTIVE,211.48,342.65,59.991,1466011803,"201051344000646","219011344069620",29.82,16.00,0,331.83,359.48,24.9,22.1,0.190,440298.0,440298.0,39740,0,0,0,L,1122011218,0,121.78,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466011808,636348.00
06/15/2016 13:30,2,0.768,ACTIVE,210.80,341.15,59.970,1466011803,"274151322000052","219011344069620",29.40,20.00,0,331.83,354.97,22.9,20.2,0.155,714966.4,714966.4,28537,0,0,0,L,1151911521,0,120.65,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466011809,636349.00
06/15/2016 13:30,2,0.842,ACTIVE,211.93,343.55,60.007,1466011803,"201051344000585","219011344069620",29.60,16.70,0,333.33,360.08,25.2,22.4,0.186,447524.1,447524.1,39748,0,0,0,L,1122011218,0,121.33,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466011810,636350.00
06/15/2016 13:30,2,0.785,ACTIVE,211.70,341.45,59.981,1466011803,"201051344001230","219011344069620",29.94,16.00,0,332.13,358.58,23.9,21.1,0.177,443808.4,443808.4,39551,0,0,0,L,1122011218,0,121.78,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466011811,636351.00
06/15/2016 13:30,2,0.814,ACTIVE,212.38,343.25,59.975,1466011803,"201051344000582","219011344069620",29.32,17.00,0,333.33,361.59,24.2,21.4,0.177,437160.4,437160.4,39705,0,0,0,L,1122011218,0,121.78,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466011812,636352.00
06/15/2016 13:30,2,0.824,ACTIVE,211.48,341.45,59.981,1466011803,"201051344000955","219011344069620",30.20,17.30,0,330.93,359.18,25.2,22.4,0.190,449815.3,449815.3,39639,0,0,0,L,1122011218,0,121.10,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466011813,636353.00
06/15/2016 13:30,2,0.492,ACTIVE,211.25,410.58,59.949,1466011803,"274151322000094","219011344069620",38.68,22.00,0,333.33,436.13,19.3,16.7,0.124,579054.6,579054.6,29630,0,0,0,L,1151911521,0,120.88,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466011814,636354.00
06/15/2016 13:30,2,0.846,ACTIVE,212.83,345.06,59.991,1466011803,"201051344000579","219011344069620",29.98,16.00,0,335.14,362.49,25.7,22.9,0.190,451397.5,451397.5,15265,0,0,0,L,1122011218,0,121.33,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466011815,636355.00
06/15/2016 13:30,2,0.830,ACTIVE,211.93,342.35,59.981,1466011803,"201051344000890","219011344069620",29.80,16.30,0,332.13,359.78,25.1,22.3,0.172,446989.1,446989.1,39658,0,0,0,L,1122011218,0,121.78,120.65,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466011816,636356.00
06/15/2016 13:30,2,0.820,ACTIVE,211.93,342.95,59.970,1466011803,"201051344000438","219011344069620",29.72,16.70,0,333.03,360.69,24.7,21.9,0.181,448950.2,448950.2,39663,0,0,0,L,1122011218,0,122.01,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466011817,636357.00
06/15/2016 13:30,2,0.842,ACTIVE,211.93,343.25,59.954,1466011803,"201051344000417","219011344069620",29.44,16.30,0,332.43,360.08,25.1,22.3,0.186,441257.6,441257.6,39827,0,0,0,L,1122011218,0,121.33,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466011818,636358.00
06/15/2016 13:30,2,0.740,ACTIVE,211.25,344.15,59.970,1466011803,"274151322000083","219011344069620",28.96,19.80,0,331.83,354.37,21.7,19.1,0.141,708511.1,708511.1,28617,0,0,0,L,1151911521,0,121.10,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466011818,636359.00
06/15/2016 13:30,2,0.766,ACTIVE,211.70,340.25,59.975,1466011803,"274151322000076","219011344069620",29.26,19.80,0,332.73,355.28,22.7,20.0,0.150,754696.2,754696.2,28611,0,0,0,L,1151911521,0,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466011819,636360.00
06/15/2016 13:30,2,0.828,ACTIVE,212.61,345.06,59.986,1466011803,"201051344000868","219011344069620",29.42,16.00,0,333.93,361.89,24.7,21.9,0.186,436276.7,436276.7,34914,0,0,0,L,1122011218,0,121.10,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466011820,636361.00
06/15/2016 13:30,2,0.740,ACTIVE,211.03,343.85,59.965,1466011803,"274151322000095","219011344069620",29.16,19.80,0,331.23,354.07,21.9,19.2,0.146,746927.7,746927.7,28532,0,0,0,L,1151911521,0,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466011821,636362.00
06/15/2016 13:30,2,0.816,ACTIVE,212.38,345.96,59.981,1466011803,"201051344000988","219011344069620",29.04,16.30,0,335.44,364.29,24.1,21.3,0.190,433279.8,433279.8,35209,0,0,0,L,1122011218,0,120.88,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466011822,636363.00
06/15/2016 13:30,2,0.811,ACTIVE,211.93,342.05,59.975,1466011803,"201051344001025","219011344069620",29.64,16.30,0,333.03,360.08,24.4,21.6,0.172,447114.1,447114.1,39715,0,0,0,L,1122011218,0,121.33,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466011823,636364.00
06/15/2016 13:30,2,0.803,ACTIVE,212.83,344.45,59.986,1466011803,"201051344000458","219011344069620",29.84,17.30,0,335.14,362.49,24.3,21.5,0.181,444134.4,444134.4,35132,0,0,0,L,1122011218,0,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466011824,636365.00
06/15/2016 13:30,2,0.811,ACTIVE,213.29,345.96,59.975,1466011803,"201051344000853","219011344069620",29.36,16.30,0,336.34,364.59,24.1,21.4,0.181,442853.5,442853.5,34736,0,0,0,L,1122011218,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466011825,636366.00
06/15/2016 13:30,2,0.783,ACTIVE,212.16,343.55,59.970,1466011803,"201051344000685","219011344069620",29.28,16.70,0,332.73,360.69,23.2,20.5,0.186,448321.4,448321.4,39564,0,0,0,L,1122011218,0,122.46,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466011826,636367.00
06/15/2016 13:30,2,0.771,ACTIVE,212.16,342.95,59.949,1466011803,"201051344000917","219011344069620",29.56,17.80,0,333.33,359.48,23.1,20.4,0.172,445090.9,445090.9,39564,0,0,0,L,1122011218,0,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466011827,636368.00
06/15/2016 13:30,2,0.777,ACTIVE,212.16,342.95,59.928,1466011803,"201051344001145","219011344069620",29.54,16.30,0,334.54,360.08,23.3,20.5,0.168,450332.6,450332.6,39415,0,0,0,L,1122011218,0,121.78,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466011827,636369.00
06/15/2016 13:30,2,0.811,ACTIVE,212.16,342.95,59.928,1466011803,"201051344000651","219011344069620",29.04,17.00,0,333.93,359.78,23.9,21.1,0.177,442825.1,442825.1,39767,0,0,0,L,1122011218,0,122.23,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466011828,636370.00
06/15/2016 13:30,2,0.715,ACTIVE,210.80,342.35,59.959,1466011803,"274151322000088","219011344069620",28.03,19.80,0,334.54,353.77,20.3,17.6,0.137,684459.5,684459.5,28273,0,0,0,L,1151911521,0,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466011829,636371.00
06/15/2016 13:30,2,0.502,ACTIVE,211.48,409.68,59.949,1466011803,"274151322000068","219011344069620",38.59,22.50,0,333.93,439.74,19.6,17.0,0.119,578966.8,578966.8,29840,0,0,0,L,1151911521,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466011830,636372.00
06/15/2016 13:30,2,0.807,ACTIVE,211.70,341.45,59.991,1466011803,"201051344001135","219011344069620",29.66,17.00,0,331.83,359.18,24.3,21.5,0.172,438847.4,438847.4,39703,0,0,0,L,1122011218,0,121.55,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466011831,636373.00
06/15/2016 13:30,2,0.803,ACTIVE,212.38,344.45,59.959,1466011803,"201051344000594","219011344069620",30.06,16.30,0,333.63,361.89,24.5,21.7,0.172,448131.0,448131.0,35178,0,0,0,L,1122011218,0,121.10,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466011832,636374.00
06/15/2016 13:30,2,0.781,ACTIVE,212.16,342.65,59.959,1466011803,"201051344001203","219011344069620",29.80,17.00,0,333.03,360.38,23.6,20.9,0.177,445975.5,445975.5,39743,0,0,0,L,1122011218,0,122.23,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466011833,636375.00
06/15/2016 13:30,2,0.725,ACTIVE,210.80,342.35,59.954,1466011803,"274151322000054","219011344069620",28.57,20.30,0,331.53,354.07,21.0,18.3,0.141,699046.0,699046.0,28298,0,0,0,L,1151911521,0,121.33,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466011834,636376.00
06/15/2016 13:30,2,0.809,ACTIVE,212.83,343.25,60.023,1466011803,"201051344000867","219011344069620",29.36,17.30,0,334.54,361.29,24.1,21.3,0.172,435492.1,435492.1,35176,0,0,0,L,1122011218,0,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466011835,636377.00
06/15/2016 13:30,2,0.805,ACTIVE,211.93,342.95,59.996,1466011803,"201051344001093","219011344069620",29.38,17.00,0,332.73,359.48,23.9,21.2,0.164,444359.8,444359.8,39622,0,0,0,L,1122011218,0,121.55,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466011836,636378.00
06/15/2016 13:30,2,0.754,ACTIVE,212.38,344.45,59.965,1466011803,"201051344000900","219011344069620",29.66,16.70,0,335.14,361.59,22.7,20.0,0.172,451192.4,451192.4,34569,0,0,0,L,1122011218,0,121.33,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466011837,636379.00
06/15/2016 13:30,2,0.795,ACTIVE,212.83,344.76,59.954,1466011803,"201051344000648","219011344069620",29.70,16.00,0,335.74,362.19,24.0,21.2,0.172,442806.9,442806.9,34860,0,0,0,L,1122011218,0,121.10,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466011838,636380.00
06/15/2016 13:30,2,0.811,ACTIVE,212.61,344.45,59.965,1466011803,"201051344000569","219011344069620",29.44,16.70,0,335.74,362.19,24.2,21.4,0.177,452290.7,452290.7,34493,0,0,0,L,1122011218,0,120.88,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466011839,636381.00
