ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/15/2016 13:30,2,0.795,ACTIVE,212.61,344.15,59.938,1466011803,"201051344000983","219011344069620",29.66,16.70,0,334.84,361.59,23.9,21.2,0.181,443877.4,443877.4,34974,0,0,0,L,1122011218,0,121.33,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466011839,636382.00
06/15/2016 13:30,2,0.793,ACTIVE,212.83,344.76,59.944,1466011803,"201051344001158","219011344069620",29.46,15.80,0,335.44,362.19,23.7,20.9,0.177,437944.4,437944.4,35241,0,0,0,L,1122011218,0,121.10,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466011840,636383.00
06/15/2016 13:30,2,0.795,ACTIVE,213.06,345.96,59.949,1466011803,"201051344000576","219011344069620",29.34,16.70,0,335.44,362.79,23.7,20.9,0.172,445008.6,445008.6,34644,0,0,0,L,1122011218,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466011841,636384.00
06/15/2016 13:30,2,0.715,ACTIVE,211.03,340.55,59.981,1466011803,"274151322000087","219011344069620",28.31,24.80,0,330.93,354.67,20.5,17.9,0.119,672420.9,672420.9,28418,0,0,0,L,1151911521,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466011842,636385.00
06/15/2016 13:45,2,1.477,ACTIVE,213.74,352.57,59.959,1466012703,"201051344000645","219011344069620",30.00,17.30,0,335.44,375.11,44.9,41.4,0.358,444579.7,444579.7,34779,0,0,0,L,1122011218,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466012704,636386.00
06/15/2016 13:45,2,1.334,ACTIVE,211.93,344.76,59.954,1466012703,"274151322000085","219011344069620",29.48,19.50,0,335.14,362.19,39.9,36.6,0.270,700606.7,700606.7,28312,0,0,0,L,1151911521,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466012705,636387.00
06/15/2016 13:45,2,1.463,ACTIVE,213.74,354.37,59.996,1466012703,"201051344000633","219011344069620",30.20,15.80,0,334.24,376.31,44.7,41.3,0.371,435762.2,435762.2,35265,0,0,0,L,1122011218,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466012706,636388.00
06/15/2016 13:45,2,1.469,ACTIVE,213.51,351.97,59.891,1466012703,"201051344000469","219011344069620",30.28,14.70,0,333.93,373.91,45.0,41.6,0.371,437256.2,437256.2,35196,0,0,0,L,1122011218,0,121.55,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466012707,636389.00
06/15/2016 13:45,2,1.445,ACTIVE,211.93,348.96,59.933,1466012703,"201051344000646","219011344069620",30.16,15.80,0,331.23,371.21,44.1,40.7,0.362,440306.0,440306.0,39741,0,0,0,L,1122011218,0,122.01,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466012708,636390.00
06/15/2016 13:45,2,1.383,ACTIVE,211.25,343.25,59.954,1466012703,"274151322000052","219011344069620",29.72,19.50,0,333.63,362.49,41.6,38.3,0.287,714973.9,714973.9,28538,0,0,0,L,1151911521,0,120.65,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466012709,636391.00
06/15/2016 13:45,2,1.473,ACTIVE,212.61,349.86,59.959,1466012703,"201051344000585","219011344069620",29.98,16.00,0,332.13,371.51,44.8,41.3,0.358,447532.3,447532.3,39749,0,0,0,L,1122011218,0,121.55,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466012710,636392.00
06/15/2016 13:45,2,1.393,ACTIVE,212.16,348.06,59.938,1466012703,"201051344001230","219011344069620",30.42,15.50,0,331.53,369.70,42.9,39.5,0.345,443816.2,443816.2,39552,0,0,0,L,1122011218,0,122.01,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466012711,636393.00
06/15/2016 13:45,2,1.410,ACTIVE,212.83,349.26,59.959,1466012703,"201051344000582","219011344069620",30.28,16.30,0,333.03,371.51,43.3,39.8,0.336,437168.3,437168.3,39706,0,0,0,L,1122011218,0,122.01,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466012712,636394.00
06/15/2016 13:45,2,1.441,ACTIVE,211.93,348.36,59.944,1466012703,"201051344000955","219011344069620",30.42,16.70,0,331.23,370.00,44.5,41.0,0.367,449823.5,449823.5,39640,0,0,0,L,1122011218,0,121.33,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466012713,636395.00
06/15/2016 13:45,2,0.916,ACTIVE,211.70,422.30,59.922,1466012703,"274151322000094","219011344069620",39.60,21.30,0,335.14,446.65,36.1,33.0,0.243,579061.0,579061.0,29631,0,0,0,L,1151911521,0,121.10,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466012714,636396.00
06/15/2016 13:45,2,1.486,ACTIVE,213.51,352.87,59.970,1466012703,"201051344000579","219011344069620",30.14,15.80,0,335.14,373.91,45.4,41.8,0.367,451405.9,451405.9,15266,0,0,0,L,1122011218,0,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466012715,636397.00
06/15/2016 13:45,2,1.479,ACTIVE,211.93,348.06,59.928,1466012703,"201051344000890","219011344069620",29.96,16.00,0,332.13,370.90,44.9,41.4,0.354,446997.3,446997.3,39659,0,0,0,L,1122011218,0,121.78,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466012715,636398.00
06/15/2016 13:45,2,1.441,ACTIVE,212.38,349.86,59.954,1466012703,"201051344000438","219011344069620",30.65,16.30,0,332.73,371.81,44.8,41.3,0.371,448958.3,448958.3,39664,0,0,0,L,1122011218,0,122.01,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466012716,636399.00
06/15/2016 13:45,2,1.467,ACTIVE,212.38,348.96,59.949,1466012703,"201051344000417","219011344069620",30.24,16.00,0,331.83,370.60,45.0,41.5,0.367,441265.8,441265.8,39828,0,0,0,L,1122011218,0,121.55,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466012717,636400.00
06/15/2016 13:45,2,1.365,ACTIVE,211.25,349.56,59.928,1466012703,"274151322000083","219011344069620",29.90,19.50,0,334.54,362.19,41.3,38.0,0.274,708518.4,708518.4,28618,0,0,0,L,1151911521,0,121.33,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466012718,636401.00
06/15/2016 13:45,2,1.406,ACTIVE,212.16,353.77,59.975,1466012703,"274151322000076","219011344069620",30.43,19.50,0,335.44,363.69,43.3,39.9,0.301,754704.0,754704.0,28612,0,0,0,L,1151911521,0,121.55,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466012719,636402.00
06/15/2016 13:45,2,1.492,ACTIVE,213.29,351.97,59.901,1466012703,"201051344000868","219011344069620",29.88,15.80,0,333.93,373.01,45.2,41.7,0.362,436284.9,436284.9,34915,0,0,0,L,1122011218,0,121.55,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466012720,636403.00
06/15/2016 13:45,2,1.396,ACTIVE,211.48,351.97,59.933,1466012703,"274151322000095","219011344069620",29.92,19.50,0,334.54,362.49,42.4,39.0,0.283,746935.2,746935.2,28533,0,0,0,L,1151911521,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466012721,636404.00
06/15/2016 13:45,2,1.492,ACTIVE,213.51,354.07,59.922,1466012703,"201051344000988","219011344069620",29.76,15.80,0,333.33,378.12,45.0,41.5,0.362,433287.9,433287.9,35210,0,0,0,L,1122011218,0,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466012722,636405.00
06/15/2016 13:45,2,1.473,ACTIVE,212.38,348.96,59.970,1466012703,"201051344001025","219011344069620",30.24,15.80,0,332.13,371.81,45.1,41.7,0.354,447122.3,447122.3,39716,0,0,0,L,1122011218,0,121.55,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466012723,636406.00
06/15/2016 13:45,2,1.461,ACTIVE,213.06,351.37,59.975,1466012703,"201051344000458","219011344069620",30.30,17.00,0,334.84,373.31,44.8,41.3,0.371,444142.5,444142.5,35133,0,0,0,L,1122011218,0,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466012724,636407.00
06/15/2016 13:45,2,1.480,ACTIVE,213.74,353.47,59.975,1466012703,"201051344000853","219011344069620",30.08,15.50,0,335.44,377.82,45.1,41.6,0.367,442861.7,442861.7,34737,0,0,0,L,1122011218,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466012725,636408.00
06/15/2016 13:45,2,1.424,ACTIVE,212.38,350.17,59.944,1466012703,"201051344000685","219011344069620",30.38,16.30,0,330.93,371.51,43.9,40.4,0.371,448329.3,448329.3,39565,0,0,0,L,1122011218,0,122.23,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466012725,636409.00
06/15/2016 13:45,2,1.422,ACTIVE,212.16,349.26,59.954,1466012703,"201051344000917","219011344069620",30.18,17.50,0,332.13,370.90,43.5,40.0,0.349,445098.8,445098.8,39565,0,0,0,L,1122011218,0,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466012726,636410.00
06/15/2016 13:45,2,1.428,ACTIVE,212.38,348.66,59.949,1466012703,"201051344001145","219011344069620",30.36,15.80,0,333.63,371.81,43.9,40.4,0.358,450340.5,450340.5,39416,0,0,0,L,1122011218,0,121.55,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466012727,636411.00
06/15/2016 13:45,2,1.475,ACTIVE,212.61,349.26,59.912,1466012703,"201051344000651","219011344069620",30.06,16.30,0,333.33,371.51,44.9,41.4,0.362,442833.2,442833.2,39768,0,0,0,L,1122011218,0,122.23,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466012728,636412.00
06/15/2016 13:45,2,1.346,ACTIVE,211.25,345.66,59.928,1466012703,"274151322000088","219011344069620",29.08,19.30,0,331.23,361.29,39.6,36.3,0.270,684466.6,684466.6,28274,0,0,0,L,1151911521,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466012729,636413.00
06/15/2016 13:45,2,0.930,ACTIVE,212.16,422.30,59.944,1466012703,"274151322000068","219011344069620",39.72,22.00,0,334.24,461.68,37.5,34.3,0.247,578973.5,578973.5,29841,0,0,0,L,1151911521,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466012730,636414.00
06/15/2016 13:45,2,1.473,ACTIVE,211.93,348.36,59.912,1466012703,"201051344001135","219011344069620",29.98,16.70,0,332.13,370.90,44.7,41.3,0.358,438855.6,438855.6,39704,0,0,0,L,1122011218,0,121.55,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466012731,636415.00
06/15/2016 13:45,2,1.480,ACTIVE,212.61,351.07,59.986,1466012703,"201051344000594","219011344069620",30.28,16.00,0,332.43,373.01,45.5,41.9,0.367,448139.3,448139.3,35179,0,0,0,L,1122011218,0,121.55,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466012732,636416.00
06/15/2016 13:45,2,1.438,ACTIVE,212.38,349.56,59.907,1466012703,"201051344001203","219011344069620",30.12,16.30,0,332.43,372.41,43.9,40.4,0.354,445983.6,445983.6,39744,0,0,0,L,1122011218,0,122.23,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466012733,636417.00
06/15/2016 13:45,2,1.334,ACTIVE,211.48,343.85,59.959,1466012703,"274151322000054","219011344069620",29.68,19.80,0,334.24,362.49,40.1,36.8,0.274,699053.3,699053.3,28299,0,0,0,L,1151911521,0,121.33,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466012734,636418.00
06/15/2016 13:45,2,1.463,ACTIVE,213.29,350.47,59.975,1466012703,"201051344000867","219011344069620",30.04,16.70,0,333.33,372.71,44.5,41.0,0.349,435500.4,435500.4,35177,0,0,0,L,1122011218,0,122.01,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466012735,636419.00
06/15/2016 13:45,2,1.430,ACTIVE,212.16,349.56,59.886,1466012703,"201051344001093","219011344069620",29.96,16.70,0,332.73,370.90,43.4,40.0,0.340,444367.9,444367.9,39623,0,0,0,L,1122011218,0,121.55,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466012736,636420.00
06/15/2016 13:45,2,1.406,ACTIVE,213.06,352.27,59.959,1466012703,"201051344000900","219011344069620",30.18,16.00,0,333.93,373.31,43.0,39.6,0.349,451200.4,451200.4,34570,0,0,0,L,1122011218,0,122.01,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466012737,636421.00
06/15/2016 13:45,2,1.441,ACTIVE,213.29,351.67,59.875,1466012703,"201051344000648","219011344069620",30.00,15.80,0,334.54,373.61,43.8,40.4,0.354,442815.1,442815.1,34861,0,0,0,L,1122011218,0,121.55,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466012738,636422.00
06/15/2016 13:45,2,1.439,ACTIVE,213.29,352.27,59.965,1466012703,"201051344000569","219011344069620",30.42,15.80,0,334.54,374.21,44.4,40.9,0.354,452299.0,452299.0,34494,0,0,0,L,1122011218,0,121.55,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466012739,636423.00
06/15/2016 13:45,2,1.436,ACTIVE,213.06,351.37,59.970,1466012703,"201051344000983","219011344069620",30.18,16.00,0,334.24,373.91,43.9,40.5,0.362,443885.7,443885.7,34975,0,0,0,L,1122011218,0,121.78,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466012740,636424.00
06/15/2016 13:45,2,1.439,ACTIVE,213.29,351.67,59.933,1466012703,"201051344001158","219011344069620",30.04,15.00,0,334.54,374.21,43.8,40.4,0.358,437952.7,437952.7,35242,0,0,0,L,1122011218,0,121.78,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466012741,636425.00
06/15/2016 13:45,2,1.430,ACTIVE,213.51,352.87,59.907,1466012703,"201051344000576","219011344069620",30.18,16.00,0,334.84,376.92,43.8,40.3,0.345,445016.9,445016.9,34645,0,0,0,L,1122011218,0,122.01,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466012742,636426.00
06/15/2016 13:45,2,1.318,ACTIVE,211.48,347.76,59.965,1466012703,"274151322000087","219011344069620",29.44,24.30,0,334.54,361.29,39.3,36.0,0.243,672428.1,672428.1,28419,0,0,0,L,1151911521,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466012742,636427.00
06/15/2016 14:00,2,1.453,ACTIVE,213.74,351.37,60.023,1466013603,"201051344000645","219011344069620",30.14,17.00,0,337.84,378.12,44.3,40.9,0.349,444588.6,444588.6,34780,0,0,0,L,1122011218,0,122.46,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466013604,636428.00
06/15/2016 14:00,2,1.344,ACTIVE,211.70,342.65,60.007,1466013603,"274151322000085","219011344069620",29.32,19.00,0,334.54,360.99,40.0,36.6,0.270,700614.7,700614.7,28313,0,0,0,L,1151911521,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466013605,636429.00
06/15/2016 14:00,2,1.449,ACTIVE,213.51,352.57,60.034,1466013603,"201051344000633","219011344069620",30.36,15.50,0,335.44,377.52,44.6,41.1,0.367,435771.3,435771.3,35266,0,0,0,L,1122011218,0,122.46,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466013606,636430.00
06/15/2016 14:00,2,1.482,ACTIVE,213.51,351.37,60.012,1466013603,"201051344000469","219011344069620",29.92,14.30,0,335.74,375.11,45.0,41.5,0.362,437265.4,437265.4,35197,0,0,0,L,1122011218,0,121.55,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466013607,636431.00
06/15/2016 14:00,2,1.443,ACTIVE,211.70,349.86,59.996,1466013603,"201051344000646","219011344069620",30.24,15.50,0,331.83,369.70,44.2,40.8,0.367,440314.9,440314.9,39742,0,0,0,L,1122011218,0,121.78,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466013608,636432.00
06/15/2016 14:00,2,1.381,ACTIVE,211.48,351.07,59.975,1466013603,"274151322000052","219011344069620",29.84,19.30,0,333.93,361.89,41.8,38.4,0.287,714982.2,714982.2,28539,0,0,0,L,1151911521,0,120.88,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466013609,636433.00
06/15/2016 14:00,2,1.484,ACTIVE,212.16,349.26,60.012,1466013603,"201051344000585","219011344069620",29.84,16.00,0,331.83,370.60,44.9,41.4,0.362,447541.4,447541.4,39750,0,0,0,L,1122011218,0,121.33,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466013610,636434.00
06/15/2016 14:00,2,1.395,ACTIVE,211.48,347.16,60.034,1466013603,"201051344001230","219011344069620",30.26,15.50,0,331.53,367.90,42.8,39.4,0.349,443824.9,443824.9,39553,0,0,0,L,1122011218,0,121.55,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466013611,636435.00
06/15/2016 14:00,2,1.416,ACTIVE,212.38,349.86,59.986,1466013603,"201051344000582","219011344069620",30.14,16.30,0,333.93,370.00,43.3,39.9,0.349,437177.1,437177.1,39707,0,0,0,L,1122011218,0,121.78,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466013612,636436.00
06/15/2016 14:00,2,1.463,ACTIVE,211.48,348.66,60.002,1466013603,"201051344000955","219011344069620",29.94,16.30,0,332.13,368.80,44.4,40.9,0.362,449832.5,449832.5,39641,0,0,0,L,1122011218,0,121.10,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466013613,636437.00
06/15/2016 14:00,2,0.891,ACTIVE,211.48,430.12,59.986,1466013603,"274151322000094","219011344069620",40.04,20.70,0,332.13,448.45,36.5,33.4,0.243,579068.2,579068.2,29632,0,0,0,L,1151911521,0,120.88,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466013614,636438.00
06/15/2016 14:00,2,1.484,ACTIVE,213.29,351.67,59.975,1466013603,"201051344000579","219011344069620",30.08,15.50,0,336.94,375.11,45.2,41.8,0.371,451415.2,451415.2,15267,0,0,0,L,1122011218,0,121.78,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466013615,636439.00
06/15/2016 14:00,2,1.436,ACTIVE,211.48,348.06,60.012,1466013603,"201051344000890","219011344069620",30.40,15.80,0,333.03,369.40,44.2,40.7,0.345,447006.4,447006.4,39660,0,0,0,L,1122011218,0,121.55,120.42,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466013616,636440.00
06/15/2016 14:00,2,1.428,ACTIVE,211.93,348.96,59.986,1466013603,"201051344000438","219011344069620",30.40,16.00,0,332.73,370.00,44.0,40.5,0.358,448967.4,448967.4,39665,0,0,0,L,1122011218,0,122.01,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466013617,636441.00
06/15/2016 14:00,2,1.449,ACTIVE,211.70,348.66,59.975,1466013603,"201051344000417","219011344069620",30.10,15.80,0,332.43,369.70,44.2,40.7,0.367,441274.9,441274.9,39829,0,0,0,L,1122011218,0,121.33,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466013618,636442.00
06/15/2016 14:00,2,1.355,ACTIVE,211.48,351.07,59.959,1466013603,"274151322000083","219011344069620",29.50,19.30,0,334.24,361.59,40.6,37.2,0.278,708526.7,708526.7,28619,0,0,0,L,1151911521,0,121.10,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466013618,636443.00
06/15/2016 14:00,2,1.377,ACTIVE,212.38,343.85,59.970,1466013603,"274151322000076","219011344069620",30.47,19.30,0,335.44,363.09,42.5,39.1,0.292,754712.6,754712.6,28613,0,0,0,L,1151911521,0,121.55,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466013619,636444.00
06/15/2016 14:00,2,1.473,ACTIVE,213.06,350.47,59.959,1466013603,"201051344000868","219011344069620",29.76,15.80,0,335.74,374.81,44.4,40.9,0.358,436294.1,436294.1,34916,0,0,0,L,1122011218,0,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466013620,636445.00
06/15/2016 14:00,2,1.365,ACTIVE,211.48,352.27,59.981,1466013603,"274151322000095","219011344069620",30.02,19.30,0,334.24,361.89,41.5,38.1,0.278,746943.6,746943.6,28534,0,0,0,L,1151911521,0,121.33,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466013621,636446.00
06/15/2016 14:00,2,1.438,ACTIVE,213.29,352.57,60.012,1466013603,"201051344000988","219011344069620",30.28,15.50,0,336.64,376.62,44.1,40.7,0.362,433297.0,433297.0,35211,0,0,0,L,1122011218,0,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466013622,636447.00
06/15/2016 14:00,2,1.434,ACTIVE,211.93,348.36,60.007,1466013603,"201051344001025","219011344069620",30.43,15.80,0,333.63,370.90,44.2,40.8,0.354,447131.4,447131.4,39717,0,0,0,L,1122011218,0,121.55,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466013623,636448.00
06/15/2016 14:00,2,1.445,ACTIVE,213.51,350.17,59.959,1466013603,"201051344000458","219011344069620",30.04,16.70,0,335.74,374.51,44.0,40.5,0.367,444151.6,444151.6,35134,0,0,0,L,1122011218,0,122.23,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466013624,636449.00
06/15/2016 14:00,2,1.449,ACTIVE,213.96,352.27,60.002,1466013603,"201051344000853","219011344069620",30.24,15.30,0,337.54,379.32,44.4,40.9,0.362,442870.8,442870.8,34738,0,0,0,L,1122011218,0,122.68,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466013625,636450.00
06/15/2016 14:00,2,1.412,ACTIVE,212.16,349.56,60.012,1466013603,"201051344000685","219011344069620",30.04,16.00,0,333.03,370.00,43.0,39.5,0.362,448338.1,448338.1,39566,0,0,0,L,1122011218,0,122.46,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466013626,636451.00
06/15/2016 14:00,2,1.383,ACTIVE,212.16,349.86,59.949,1466013603,"201051344000917","219011344069620",30.28,17.30,0,332.73,370.00,42.4,39.0,0.349,445107.4,445107.4,39566,0,0,0,L,1122011218,0,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466013627,636452.00
06/15/2016 14:00,2,1.400,ACTIVE,212.16,349.26,60.007,1466013603,"201051344001145","219011344069620",30.26,15.80,0,332.73,369.70,42.9,39.5,0.345,450349.2,450349.2,39417,0,0,0,L,1122011218,0,121.78,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466013628,636453.00
06/15/2016 14:00,2,1.438,ACTIVE,212.38,348.96,60.012,1466013603,"201051344000651","219011344069620",30.38,16.00,0,333.63,370.60,44.3,40.8,0.354,442842.2,442842.2,39769,0,0,0,L,1122011218,0,122.23,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466013629,636454.00
06/15/2016 14:00,2,1.314,ACTIVE,211.25,342.65,60.002,1466013603,"274151322000088","219011344069620",29.64,18.70,0,333.93,360.69,39.5,36.2,0.270,684474.5,684474.5,28275,0,0,0,L,1151911521,0,121.33,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466013629,636455.00
06/15/2016 14:00,2,0.949,ACTIVE,212.61,419.60,59.991,1466013603,"274151322000068","219011344069620",39.14,21.50,0,332.43,455.67,37.9,34.6,0.252,578981.0,578981.0,29842,0,0,0,L,1151911521,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466013630,636456.00
06/15/2016 14:00,2,1.457,ACTIVE,211.93,348.06,59.959,1466013603,"201051344001135","219011344069620",30.16,16.30,0,333.03,369.70,44.5,41.0,0.358,438864.7,438864.7,39705,0,0,0,L,1122011218,0,121.78,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466013631,636457.00
06/15/2016 14:00,2,1.467,ACTIVE,212.83,350.77,59.991,1466013603,"201051344000594","219011344069620",30.42,15.80,0,333.63,373.91,45.2,41.7,0.358,448148.5,448148.5,35180,0,0,0,L,1122011218,0,121.78,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466013632,636458.00
06/15/2016 14:00,2,1.439,ACTIVE,212.16,349.26,60.034,1466013603,"201051344001203","219011344069620",30.28,16.00,0,333.93,371.21,44.1,40.7,0.362,445992.5,445992.5,39745,0,0,0,L,1122011218,0,122.23,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466013633,636459.00
06/15/2016 14:00,2,1.355,ACTIVE,211.48,345.36,60.002,1466013603,"274151322000054","219011344069620",29.78,19.50,0,334.24,361.59,40.8,37.5,0.270,699061.4,699061.4,28300,0,0,0,L,1151911521,0,121.33,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466013634,636460.00
06/15/2016 14:00,2,1.441,ACTIVE,213.51,350.77,60.012,1466013603,"201051344000867","219011344069620",30.65,16.30,0,335.74,373.91,44.8,41.3,0.349,435509.5,435509.5,35178,0,0,0,L,1122011218,0,122.23,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466013635,636461.00
06/15/2016 14:00,2,1.445,ACTIVE,212.16,349.56,59.922,1466013603,"201051344001093","219011344069620",30.10,16.30,0,333.03,370.00,44.1,40.6,0.340,444376.8,444376.8,39624,0,0,0,L,1122011218,0,121.78,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466013636,636462.00
06/15/2016 14:00,2,1.428,ACTIVE,213.51,351.67,60.002,1466013603,"201051344000900","219011344069620",30.30,15.80,0,334.84,375.41,43.8,40.4,0.354,451209.2,451209.2,34571,0,0,0,L,1122011218,0,122.23,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466013637,636463.00
06/15/2016 14:00,2,1.463,ACTIVE,213.74,350.17,60.012,1466013603,"201051344000648","219011344069620",30.24,15.50,0,336.64,377.52,44.8,41.3,0.358,442824.1,442824.1,34862,0,0,0,L,1122011218,0,121.78,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466013638,636464.00
06/15/2016 14:00,2,1.482,ACTIVE,213.51,350.77,59.981,1466013603,"201051344000569","219011344069620",30.24,15.80,0,336.34,375.41,45.4,41.8,0.367,452308.2,452308.2,34495,0,0,0,L,1122011218,0,121.55,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466013639,636465.00
06/15/2016 14:00,2,1.475,ACTIVE,213.74,351.37,59.991,1466013603,"201051344000983","219011344069620",30.22,15.80,0,335.44,375.41,45.2,41.7,0.380,443894.7,443894.7,34976,0,0,0,L,1122011218,0,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466013640,636466.00
06/15/2016 14:00,2,1.449,ACTIVE,213.74,351.97,60.002,1466013603,"201051344001158","219011344069620",30.59,15.30,0,334.54,377.52,44.9,41.4,0.371,437961.7,437961.7,35243,0,0,0,L,1122011218,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466013640,636467.00
06/15/2016 14:00,2,1.480,ACTIVE,213.96,352.87,59.970,1466013603,"201051344000576","219011344069620",30.00,15.80,0,336.64,378.42,45.0,41.6,0.362,445025.9,445025.9,34646,0,0,0,L,1122011218,0,122.23,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466013641,636468.00
06/15/2016 14:00,2,1.346,ACTIVE,211.93,348.06,59.981,1466013603,"274151322000087","219011344069620",29.44,24.00,0,333.93,360.69,40.1,36.8,0.252,672436.1,672436.1,28420,0,0,0,L,1151911521,0,121.33,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466013642,636469.00
06/15/2016 14:15,2,1.256,ACTIVE,213.29,349.26,59.922,1466014503,"201051344000645","219011344069620",29.74,17.30,0,335.44,389.24,37.8,34.6,0.292,444599.8,444599.8,34781,0,0,0,L,1122011218,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466014504,636470.00
06/15/2016 14:15,2,1.131,ACTIVE,211.25,342.95,59.975,1466014503,"274151322000085","219011344069620",29.22,19.30,0,334.54,370.00,33.5,30.4,0.230,700624.8,700624.8,28314,0,0,0,L,1151911521,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466014505,636471.00
06/15/2016 14:15,2,1.227,ACTIVE,213.29,350.77,59.944,1466014503,"201051344000633","219011344069620",30.42,15.80,0,335.14,388.34,37.8,34.6,0.301,435782.5,435782.5,35267,0,0,0,L,1122011218,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466014506,636472.00
06/15/2016 14:15,2,1.273,ACTIVE,213.06,349.56,59.938,1466014503,"201051344000469","219011344069620",29.60,15.00,0,335.14,388.64,38.2,34.9,0.309,437276.7,437276.7,35198,0,0,0,L,1122011218,0,121.10,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466014507,636473.00
06/15/2016 14:15,2,1.234,ACTIVE,211.70,347.16,59.922,1466014503,"201051344000646","219011344069620",30.00,15.80,0,333.03,382.33,37.5,34.3,0.301,440326.1,440326.1,39743,0,0,0,L,1122011218,0,121.78,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466014508,636474.00
06/15/2016 14:15,2,1.186,ACTIVE,210.80,341.45,59.986,1466014503,"274151322000052","219011344069620",29.40,19.50,0,334.54,370.90,35.3,32.1,0.239,714992.8,714992.8,28540,0,0,0,L,1151911521,0,120.65,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466014509,636475.00
06/15/2016 14:15,2,1.273,ACTIVE,211.93,347.16,59.970,1466014503,"201051344000585","219011344069620",29.68,16.00,0,333.03,382.93,38.3,35.0,0.305,447552.7,447552.7,39751,0,0,0,L,1122011218,0,121.33,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466014510,636476.00
06/15/2016 14:15,2,1.207,ACTIVE,211.70,345.66,59.959,1466014503,"201051344001230","219011344069620",29.88,15.80,0,331.83,380.22,36.5,33.3,0.287,443835.8,443835.8,39554,0,0,0,L,1122011218,0,121.78,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466014511,636477.00
06/15/2016 14:15,2,1.219,ACTIVE,212.38,347.16,59.944,1466014503,"201051344000582","219011344069620",29.94,16.70,0,333.63,382.93,37.0,33.7,0.287,437188.1,437188.1,39708,0,0,0,L,1122011218,0,121.78,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466014512,636478.00
06/15/2016 14:15,2,1.254,ACTIVE,211.48,346.26,59.959,1466014503,"201051344000955","219011344069620",29.98,16.70,0,331.53,381.42,38.1,34.9,0.309,449843.8,449843.8,39642,0,0,0,L,1122011218,0,121.10,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466014513,636479.00
06/15/2016 14:15,2,0.781,ACTIVE,211.03,416.89,60.007,1466014503,"274151322000094","219011344069620",39.18,21.00,0,336.04,467.09,30.9,27.9,0.212,579077.4,579077.4,29633,0,0,0,L,1151911521,0,120.88,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466014514,636480.00
06/15/2016 14:15,2,1.275,ACTIVE,213.06,349.86,59.949,1466014503,"201051344000579","219011344069620",30.24,16.00,0,336.04,390.14,39.1,35.8,0.314,451426.7,451426.7,15268,0,0,0,L,1122011218,0,121.33,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466014515,636481.00
06/15/2016 14:15,2,1.271,ACTIVE,211.48,345.36,60.007,1466014503,"201051344000890","219011344069620",29.74,16.00,0,332.73,382.63,38.3,35.1,0.287,447017.7,447017.7,39661,0,0,0,L,1122011218,0,121.78,120.20,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466014516,636482.00
06/15/2016 14:15,2,1.242,ACTIVE,211.93,347.16,59.981,1466014503,"201051344000438","219011344069620",30.36,16.30,0,333.03,382.93,38.1,34.9,0.305,448978.6,448978.6,39666,0,0,0,L,1122011218,0,122.01,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466014517,636483.00
06/15/2016 14:15,2,1.264,ACTIVE,211.93,347.16,59.949,1466014503,"201051344000417","219011344069620",30.02,16.00,0,332.43,381.42,38.4,35.2,0.309,441286.1,441286.1,39830,0,0,0,L,1122011218,0,121.33,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466014518,636484.00
06/15/2016 14:15,2,1.172,ACTIVE,211.03,343.85,59.933,1466014503,"274151322000083","219011344069620",29.30,19.50,0,334.24,370.60,34.8,31.7,0.243,708537.0,708537.0,28620,0,0,0,L,1151911521,0,121.10,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466014519,636485.00
06/15/2016 14:15,2,1.209,ACTIVE,211.70,345.96,59.991,1466014503,"274151322000076","219011344069620",29.92,19.30,0,335.74,372.71,36.7,33.5,0.252,754723.5,754723.5,28614,0,0,0,L,1151911521,0,121.33,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466014520,636486.00
06/15/2016 14:15,2,1.285,ACTIVE,212.83,349.26,59.896,1466014503,"201051344000868","219011344069620",29.56,15.80,0,334.84,386.23,38.5,35.3,0.305,436305.4,436305.4,34917,0,0,0,L,1122011218,0,121.33,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466014521,636487.00
06/15/2016 14:15,2,1.176,ACTIVE,211.03,345.06,59.959,1466014503,"274151322000095","219011344069620",29.94,19.30,0,334.54,371.51,35.7,32.5,0.234,746954.2,746954.2,28535,0,0,0,L,1151911521,0,121.33,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466014522,636488.00
06/15/2016 14:15,2,1.277,ACTIVE,213.06,350.77,59.970,1466014503,"201051344000988","219011344069620",29.58,15.80,0,335.14,391.34,38.3,35.0,0.314,433308.2,433308.2,35212,0,0,0,L,1122011218,0,121.33,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466014522,636489.00
06/15/2016 14:15,2,1.270,ACTIVE,211.93,346.56,59.975,1466014503,"201051344001025","219011344069620",29.92,16.00,0,333.33,382.93,38.5,35.2,0.296,447142.7,447142.7,39718,0,0,0,L,1122011218,0,121.33,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466014523,636490.00
06/15/2016 14:15,2,1.266,ACTIVE,213.06,348.66,59.981,1466014503,"201051344000458","219011344069620",29.98,17.00,0,335.74,387.14,38.5,35.2,0.318,444162.8,444162.8,35135,0,0,0,L,1122011218,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466014525,636491.00
06/15/2016 14:15,2,1.266,ACTIVE,213.74,350.77,59.965,1466014503,"201051344000853","219011344069620",30.14,16.00,0,337.24,389.24,38.7,35.4,0.309,442882.1,442882.1,34739,0,0,0,L,1122011218,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466014525,636492.00
06/15/2016 14:15,2,1.234,ACTIVE,211.93,347.46,59.981,1466014503,"201051344000685","219011344069620",29.76,16.30,0,332.73,382.03,37.2,34.0,0.318,448349.0,448349.0,39567,0,0,0,L,1122011218,0,122.23,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466014526,636493.00
06/15/2016 14:15,2,1.213,ACTIVE,212.16,346.86,59.891,1466014503,"201051344000917","219011344069620",30.00,17.50,0,332.73,381.73,36.9,33.7,0.301,445118.2,445118.2,39567,0,0,0,L,1122011218,0,121.55,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466014527,636494.00
06/15/2016 14:15,2,1.213,ACTIVE,211.70,346.86,59.922,1466014503,"201051344001145","219011344069620",30.30,15.80,0,332.43,382.03,37.2,34.0,0.296,450360.1,450360.1,39418,0,0,0,L,1122011218,0,121.55,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466014528,636495.00
06/15/2016 14:15,2,1.271,ACTIVE,211.93,347.46,59.928,1466014503,"201051344000651","219011344069620",29.68,16.30,0,333.63,383.23,38.2,35.0,0.305,442853.4,442853.4,39770,0,0,0,L,1122011218,0,122.01,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466014529,636496.00
06/15/2016 14:15,2,1.148,ACTIVE,210.57,341.45,59.975,1466014503,"274151322000088","219011344069620",28.96,19.30,0,333.93,369.40,33.6,30.6,0.221,684484.4,684484.4,28276,0,0,0,L,1151911521,0,121.78,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466014530,636497.00
06/15/2016 14:15,2,0.789,ACTIVE,211.48,429.52,59.944,1466014503,"274151322000068","219011344069620",40.10,21.80,0,336.04,461.98,32.0,29.0,0.212,578990.4,578990.4,29843,0,0,0,L,1151911521,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466014531,636498.00
06/15/2016 14:15,2,1.275,ACTIVE,211.70,345.96,59.991,1466014503,"201051344001135","219011344069620",29.80,16.70,0,333.03,382.63,38.5,35.3,0.309,438875.9,438875.9,39706,0,0,0,L,1122011218,0,121.55,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466014532,636499.00
06/15/2016 14:15,2,1.291,ACTIVE,212.38,348.36,59.991,1466014503,"201051344000594","219011344069620",29.92,16.00,0,333.03,384.73,39.1,35.8,0.305,448159.9,448159.9,35181,0,0,0,L,1122011218,0,121.33,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466014533,636500.00
06/15/2016 14:15,2,1.256,ACTIVE,211.93,346.26,59.986,1466014503,"201051344001203","219011344069620",29.80,16.30,0,333.33,383.83,37.9,34.7,0.305,446003.5,446003.5,39746,0,0,0,L,1122011218,0,122.01,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466014533,636501.00
06/15/2016 14:15,2,1.156,ACTIVE,210.57,341.75,59.949,1466014503,"274151322000054","219011344069620",29.44,19.80,0,333.93,370.60,34.5,31.4,0.234,699071.5,699071.5,28301,0,0,0,L,1151911521,0,121.33,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466014534,636502.00
06/15/2016 14:15,2,1.277,ACTIVE,213.06,348.96,59.981,1466014503,"201051344000867","219011344069620",29.92,16.70,0,334.54,383.83,38.8,35.5,0.305,435520.7,435520.7,35179,0,0,0,L,1122011218,0,121.78,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466014535,636503.00
06/15/2016 14:15,2,1.248,ACTIVE,211.93,347.16,60.002,1466014503,"201051344001093","219011344069620",30.02,16.70,0,333.63,381.73,38.0,34.7,0.287,444387.7,444387.7,39625,0,0,0,L,1122011218,0,121.55,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466014536,636504.00
06/15/2016 14:15,2,1.230,ACTIVE,212.83,349.26,59.970,1466014503,"201051344000900","219011344069620",30.06,16.00,0,334.54,387.14,37.5,34.2,0.301,451220.1,451220.1,34572,0,0,0,L,1122011218,0,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466014537,636505.00
06/15/2016 14:15,2,1.273,ACTIVE,213.06,349.56,59.996,1466014503,"201051344000648","219011344069620",29.78,15.80,0,335.14,387.14,38.4,35.2,0.305,442835.3,442835.3,34863,0,0,0,L,1122011218,0,121.10,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466014538,636506.00
06/15/2016 14:15,2,1.283,ACTIVE,213.06,349.86,60.007,1466014503,"201051344000569","219011344069620",30.02,16.00,0,335.74,388.04,39.1,35.8,0.318,452319.5,452319.5,34496,0,0,0,L,1122011218,0,121.10,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466014539,636507.00
06/15/2016 14:15,2,1.285,ACTIVE,212.83,348.96,59.991,1466014503,"201051344000983","219011344069620",29.72,16.30,0,335.74,386.23,38.7,35.4,0.314,443905.9,443905.9,34977,0,0,0,L,1122011218,0,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466014540,636508.00
06/15/2016 14:15,2,1.277,ACTIVE,213.06,348.66,59.991,1466014503,"201051344001158","219011344069620",29.94,15.50,0,336.04,389.54,38.9,35.6,0.318,437972.9,437972.9,35244,0,0,0,L,1122011218,0,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466014541,636509.00
06/15/2016 14:15,2,1.277,ACTIVE,213.29,350.77,59.981,1466014503,"201051344000576","219011344069620",30.02,16.00,0,335.44,388.94,38.9,35.6,0.305,445037.1,445037.1,34647,0,0,0,L,1122011218,0,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466014542,636510.00
06/15/2016 14:15,2,1.160,ACTIVE,210.80,349.26,59.986,1466014503,"274151322000087","219011344069620",29.20,24.50,0,334.24,369.40,34.3,31.2,0.208,672446.1,672446.1,28421,0,0,0,L,1151911521,0,121.10,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466014543,636511.00
06/15/2016 14:30,2,1.205,ACTIVE,213.51,349.26,60.023,1466015404,"201051344000645","219011344069620",29.62,17.00,0,335.44,373.01,36.2,33.0,0.283,444609.2,444609.2,34782,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466015405,636512.00
06/15/2016 14:30,2,1.082,ACTIVE,211.48,347.46,59.986,1466015404,"274151322000085","219011344069620",29.00,19.30,0,334.54,360.38,31.8,28.8,0.212,700633.1,700633.1,28315,0,0,0,L,1151911521,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466015406,636513.00
06/15/2016 14:30,2,1.182,ACTIVE,213.29,351.07,59.996,1466015404,"201051344000633","219011344069620",30.14,16.00,0,334.84,373.91,36.1,32.9,0.292,435791.9,435791.9,35268,0,0,0,L,1122011218,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466015407,636514.00
06/15/2016 14:30,2,1.176,ACTIVE,213.29,349.56,60.002,1466015404,"201051344000469","219011344069620",30.43,15.00,0,333.93,373.31,36.2,33.1,0.292,437286.2,437286.2,35199,0,0,0,L,1122011218,0,121.33,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466015407,636515.00
06/15/2016 14:30,2,1.172,ACTIVE,211.70,346.26,59.975,1466015404,"201051344000646","219011344069620",29.80,16.00,0,331.23,370.30,35.4,32.3,0.292,440335.4,440335.4,39744,0,0,0,L,1122011218,0,121.78,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466015408,636516.00
06/15/2016 14:30,2,1.100,ACTIVE,211.03,349.26,60.007,1466015404,"274151322000052","219011344069620",29.36,19.50,0,333.63,360.99,32.7,29.6,0.217,715001.5,715001.5,28541,0,0,0,L,1151911521,0,120.88,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466015410,636517.00
06/15/2016 14:30,2,1.176,ACTIVE,212.16,347.46,59.912,1466015404,"201051344000585","219011344069620",30.06,16.30,0,332.73,370.90,35.8,32.7,0.283,447562.2,447562.2,39752,0,0,0,L,1122011218,0,121.33,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466015411,636518.00
06/15/2016 14:30,2,1.125,ACTIVE,211.93,345.06,59.991,1466015404,"201051344001230","219011344069620",29.84,15.80,0,330.63,368.20,34.0,30.9,0.270,443844.8,443844.8,39555,0,0,0,L,1122011218,0,121.78,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466015412,636519.00
06/15/2016 14:30,2,1.148,ACTIVE,212.61,347.16,60.007,1466015404,"201051344000582","219011344069620",29.60,16.30,0,333.33,370.60,34.5,31.3,0.265,437197.2,437197.2,39709,0,0,0,L,1122011218,0,122.01,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466015413,636520.00
06/15/2016 14:30,2,1.158,ACTIVE,211.48,345.66,60.007,1466015404,"201051344000955","219011344069620",30.06,16.70,0,331.23,369.70,35.3,32.1,0.274,449853.2,449853.2,39643,0,0,0,L,1122011218,0,121.10,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466015414,636521.00
06/15/2016 14:30,2,0.719,ACTIVE,211.93,418.09,59.970,1466015404,"274151322000094","219011344069620",38.86,20.70,0,332.73,459.27,28.5,25.6,0.199,579085.0,579085.0,29634,0,0,0,L,1151911521,0,121.10,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466015414,636522.00
06/15/2016 14:30,2,1.188,ACTIVE,213.06,348.96,59.970,1466015404,"201051344000579","219011344069620",30.02,15.80,0,335.74,373.61,36.1,33.0,0.287,451436.3,451436.3,15269,0,0,0,L,1122011218,0,121.55,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466015415,636523.00
06/15/2016 14:30,2,1.164,ACTIVE,211.93,344.76,60.012,1466015404,"201051344000890","219011344069620",29.96,16.30,0,330.63,369.70,35.3,32.1,0.274,447027.1,447027.1,39662,0,0,0,L,1122011218,0,121.78,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466015416,636524.00
