ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/15/2016 14:30,2,1.148,ACTIVE,212.38,347.16,59.986,1466015404,"201051344000438","219011344069620",30.20,16.00,0,333.03,370.90,35.1,32.0,0.274,448988.1,448988.1,39667,0,0,0,L,1122011218,0,122.01,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466015417,636525.00
06/15/2016 14:30,2,1.172,ACTIVE,212.16,345.66,60.018,1466015404,"201051344000417","219011344069620",29.70,16.30,0,332.43,370.00,35.2,32.1,0.283,441295.6,441295.6,39831,0,0,0,L,1122011218,0,121.33,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466015418,636526.00
06/15/2016 14:30,2,1.074,ACTIVE,211.48,342.35,59.991,1466015404,"274151322000083","219011344069620",29.26,19.50,0,333.63,360.99,31.9,28.8,0.217,708545.6,708545.6,28621,0,0,0,L,1151911521,0,121.10,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466015419,636527.00
06/15/2016 14:30,2,1.107,ACTIVE,212.16,349.86,59.965,1466015404,"274151322000076","219011344069620",30.12,19.30,0,335.14,362.79,33.8,30.7,0.230,754732.5,754732.5,28615,0,0,0,L,1151911521,0,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466015420,636528.00
06/15/2016 14:30,2,1.178,ACTIVE,213.06,348.96,59.986,1466015404,"201051344000868","219011344069620",29.64,15.80,0,334.54,372.41,35.4,32.2,0.283,436314.8,436314.8,34918,0,0,0,L,1122011218,0,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466015421,636529.00
06/15/2016 14:30,2,1.102,ACTIVE,211.25,348.96,59.991,1466015404,"274151322000095","219011344069620",29.76,19.30,0,333.63,360.99,33.2,30.1,0.221,746963.0,746963.0,28536,0,0,0,L,1151911521,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466015422,636530.00
06/15/2016 14:30,2,1.182,ACTIVE,213.06,350.47,59.996,1466015404,"201051344000988","219011344069620",29.26,16.00,0,334.54,374.81,35.0,31.9,0.278,433317.6,433317.6,35213,0,0,0,L,1122011218,0,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466015422,636531.00
06/15/2016 14:30,2,1.174,ACTIVE,212.16,345.96,59.986,1466015404,"201051344001025","219011344069620",29.96,16.00,0,332.73,370.90,35.6,32.5,0.278,447152.1,447152.1,39719,0,0,0,L,1122011218,0,121.55,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466015423,636532.00
06/15/2016 14:30,2,1.180,ACTIVE,213.29,348.36,59.928,1466015404,"201051344000458","219011344069620",29.66,17.30,0,335.74,372.71,35.4,32.3,0.296,444172.2,444172.2,35136,0,0,0,L,1122011218,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466015424,636533.00
06/15/2016 14:30,2,1.174,ACTIVE,213.74,350.17,60.007,1466015404,"201051344000853","219011344069620",29.98,16.00,0,336.04,377.52,35.7,32.5,0.278,442891.5,442891.5,34740,0,0,0,L,1122011218,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466015425,636534.00
06/15/2016 14:30,2,1.152,ACTIVE,212.38,347.46,59.949,1466015404,"201051344000685","219011344069620",29.84,16.30,0,332.13,370.30,34.9,31.7,0.296,448358.1,448358.1,39568,0,0,0,L,1122011218,0,122.46,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466015426,636535.00
06/15/2016 14:30,2,1.150,ACTIVE,212.16,346.56,60.007,1466015404,"201051344000917","219011344069620",29.66,17.50,0,332.43,369.70,34.6,31.5,0.274,445127.3,445127.3,39568,0,0,0,L,1122011218,0,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466015427,636536.00
06/15/2016 14:30,2,1.141,ACTIVE,212.38,347.16,59.938,1466015404,"201051344001145","219011344069620",30.28,15.80,0,332.13,370.00,35.0,31.8,0.270,450369.2,450369.2,39419,0,0,0,L,1122011218,0,121.78,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466015428,636537.00
06/15/2016 14:30,2,1.186,ACTIVE,212.61,347.16,59.970,1466015404,"201051344000651","219011344069620",30.00,16.30,0,333.03,370.60,36.0,32.9,0.278,442862.8,442862.8,39771,0,0,0,L,1122011218,0,122.23,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466015429,636538.00
06/15/2016 14:30,2,1.080,ACTIVE,211.03,346.86,59.954,1466015404,"274151322000088","219011344069620",28.73,19.30,0,333.03,360.38,31.4,28.4,0.212,684492.6,684492.6,28277,0,0,0,L,1151911521,0,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466015430,636539.00
06/15/2016 14:30,2,0.758,ACTIVE,212.38,426.21,59.959,1466015404,"274151322000068","219011344069620",39.76,21.80,0,333.03,449.65,30.1,27.1,0.186,578998.1,578998.1,29844,0,0,0,L,1151911521,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466015431,636540.00
06/15/2016 14:30,2,1.197,ACTIVE,212.16,345.36,59.944,1466015404,"201051344001135","219011344069620",29.86,16.70,0,332.43,370.00,36.2,33.0,0.283,438885.2,438885.2,39707,0,0,0,L,1122011218,0,121.78,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466015431,636541.00
06/15/2016 14:30,2,1.219,ACTIVE,212.61,349.26,60.002,1466015404,"201051344000594","219011344069620",29.78,16.00,0,332.43,372.41,36.8,33.6,0.287,448169.5,448169.5,35182,0,0,0,L,1122011218,0,121.55,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466015433,636542.00
06/15/2016 14:30,2,1.191,ACTIVE,212.38,346.26,60.023,1466015404,"201051344001203","219011344069620",29.34,16.30,0,333.63,371.81,35.5,32.3,0.287,446012.8,446012.8,39747,0,0,0,L,1122011218,0,122.23,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466015434,636543.00
06/15/2016 14:30,2,1.072,ACTIVE,211.48,349.26,59.975,1466015404,"274151322000054","219011344069620",29.32,19.80,0,333.33,360.99,31.9,28.8,0.217,699079.9,699079.9,28302,0,0,0,L,1151911521,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466015435,636544.00
06/15/2016 14:30,2,1.197,ACTIVE,213.29,348.66,59.959,1466015404,"201051344000867","219011344069620",29.90,16.70,0,334.24,372.11,36.2,33.0,0.283,435530.2,435530.2,35180,0,0,0,L,1122011218,0,122.01,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466015435,636545.00
06/15/2016 14:30,2,1.176,ACTIVE,212.38,347.16,59.991,1466015404,"201051344001093","219011344069620",29.66,16.70,0,332.43,369.70,35.4,32.2,0.265,444397.0,444397.0,39626,0,0,0,L,1122011218,0,121.78,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466015436,636546.00
06/15/2016 14:30,2,1.137,ACTIVE,213.06,349.86,60.028,1466015404,"201051344000900","219011344069620",30.20,16.00,0,334.84,373.01,34.8,31.7,0.283,451229.2,451229.2,34573,0,0,0,L,1122011218,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466015437,636547.00
06/15/2016 14:30,2,1.176,ACTIVE,213.29,348.36,59.907,1466015404,"201051344000648","219011344069620",29.98,15.80,0,335.14,373.01,35.7,32.6,0.283,442844.6,442844.6,34864,0,0,0,L,1122011218,0,121.55,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466015438,636548.00
06/15/2016 14:30,2,1.176,ACTIVE,213.29,348.66,59.986,1466015404,"201051344000569","219011344069620",30.20,16.30,0,335.14,373.31,36.0,32.8,0.287,452329.0,452329.0,34497,0,0,0,L,1122011218,0,121.33,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466015439,636549.00
06/15/2016 14:30,2,1.176,ACTIVE,213.29,348.96,59.996,1466015404,"201051344000983","219011344069620",29.96,16.30,0,334.84,373.61,35.7,32.5,0.287,443915.3,443915.3,34978,0,0,0,L,1122011218,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466015440,636550.00
06/15/2016 14:30,2,1.186,ACTIVE,213.51,349.56,59.996,1466015404,"201051344001158","219011344069620",29.44,15.50,0,334.24,373.61,35.4,32.2,0.283,437982.3,437982.3,35245,0,0,0,L,1122011218,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466015441,636551.00
06/15/2016 14:30,2,1.170,ACTIVE,213.74,350.47,59.991,1466015404,"201051344000576","219011344069620",29.90,16.00,0,335.14,374.51,35.4,32.3,0.278,445046.5,445046.5,34648,0,0,0,L,1122011218,0,122.01,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466015442,636552.00
06/15/2016 14:30,2,1.057,ACTIVE,211.70,347.46,59.965,1466015404,"274151322000087","219011344069620",29.00,24.30,0,333.93,360.08,31.0,28.0,0.190,672454.3,672454.3,28422,0,0,0,L,1151911521,0,121.33,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466015443,636553.00
06/15/2016 14:45,2,1.723,ACTIVE,213.96,355.28,59.991,1466016304,"201051344000645","219011344069620",29.40,17.30,0,336.04,385.03,51.3,47.6,0.411,444620.1,444620.1,34783,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466016305,636554.00
06/15/2016 14:45,2,1.520,ACTIVE,211.70,349.86,59.965,1466016304,"274151322000085","219011344069620",29.14,19.50,0,335.14,366.40,44.9,41.4,0.301,700642.7,700642.7,28316,0,0,0,L,1151911521,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466016306,636555.00
06/15/2016 14:45,2,1.668,ACTIVE,213.74,355.88,59.949,1466016304,"201051344000633","219011344069620",30.38,16.30,0,335.74,385.93,51.3,47.6,0.429,435802.9,435802.9,35269,0,0,0,L,1122011218,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466016306,636556.00
06/15/2016 14:45,2,1.693,ACTIVE,213.74,354.97,59.949,1466016304,"201051344000469","219011344069620",30.04,15.80,0,335.74,384.13,51.5,47.8,0.429,437297.3,437297.3,35200,0,0,0,L,1122011218,0,121.55,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466016307,636557.00
06/15/2016 14:45,2,1.652,ACTIVE,212.16,350.77,59.933,1466016304,"201051344000646","219011344069620",29.70,16.70,0,332.43,378.12,49.8,46.1,0.415,440346.3,440346.3,39745,0,0,0,L,1122011218,0,122.01,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466016308,636558.00
06/15/2016 14:45,2,1.531,ACTIVE,211.25,345.66,59.954,1466016304,"274151322000052","219011344069620",29.66,20.00,0,334.84,367.30,46.0,42.4,0.314,715011.7,715011.7,28542,0,0,0,L,1151911521,0,120.65,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466016309,636559.00
06/15/2016 14:45,2,1.652,ACTIVE,212.61,351.97,59.981,1466016304,"201051344000585","219011344069620",30.16,17.00,0,332.13,378.72,50.5,46.9,0.407,447573.3,447573.3,39753,0,0,0,L,1122011218,0,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466016310,636560.00
06/15/2016 14:45,2,1.586,ACTIVE,211.93,349.86,59.917,1466016304,"201051344001230","219011344069620",30.04,16.00,0,331.83,375.71,48.2,44.6,0.389,443855.5,443855.5,39556,0,0,0,L,1122011218,0,122.01,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466016311,636561.00
06/15/2016 14:45,2,1.605,ACTIVE,213.06,352.27,59.928,1466016304,"201051344000582","219011344069620",29.84,17.00,0,333.33,378.12,48.5,44.9,0.393,437208.0,437208.0,39710,0,0,0,L,1122011218,0,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466016312,636562.00
06/15/2016 14:45,2,1.623,ACTIVE,211.93,349.86,59.917,1466016304,"201051344000955","219011344069620",30.22,17.00,0,331.83,376.92,49.6,46.0,0.415,449864.3,449864.3,39644,0,0,0,L,1122011218,0,121.33,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466016313,636563.00
06/15/2016 14:45,2,1.014,ACTIVE,211.03,424.41,59.975,1466016304,"274151322000094","219011344069620",39.18,21.30,0,336.04,452.06,40.7,37.4,0.287,579093.8,579093.8,29635,0,0,0,L,1151911521,0,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466016314,636564.00
06/15/2016 14:45,2,1.662,ACTIVE,213.51,354.07,59.949,1466016304,"201051344000579","219011344069620",29.92,16.30,0,335.14,385.63,50.4,46.7,0.411,451447.6,451447.6,15270,0,0,0,L,1122011218,0,121.55,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466016315,636565.00
06/15/2016 14:45,2,1.637,ACTIVE,212.16,349.86,59.880,1466016304,"201051344000890","219011344069620",29.94,16.70,0,332.43,377.82,49.7,46.0,0.389,447038.2,447038.2,39663,0,0,0,L,1122011218,0,122.01,120.65,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466016316,636566.00
06/15/2016 14:45,2,1.619,ACTIVE,212.61,351.67,59.928,1466016304,"201051344000438","219011344069620",30.00,16.70,0,332.73,379.32,49.2,45.6,0.407,448999.1,448999.1,39668,0,0,0,L,1122011218,0,122.23,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466016317,636567.00
06/15/2016 14:45,2,1.613,ACTIVE,212.38,351.37,59.975,1466016304,"201051344000417","219011344069620",29.98,16.70,0,332.73,377.52,49.0,45.4,0.407,441306.6,441306.6,39832,0,0,0,L,1122011218,0,121.78,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466016317,636568.00
06/15/2016 14:45,2,1.506,ACTIVE,211.70,348.36,59.986,1466016304,"274151322000083","219011344069620",29.26,19.80,0,334.54,367.30,44.6,41.1,0.318,708555.6,708555.6,28622,0,0,0,L,1151911521,0,121.33,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466016318,636569.00
06/15/2016 14:45,2,1.578,ACTIVE,211.93,353.17,59.975,1466016304,"274151322000076","219011344069620",30.10,19.80,0,336.34,369.40,48.1,44.5,0.345,754743.3,754743.3,28616,0,0,0,L,1151911521,0,121.33,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466016319,636570.00
06/15/2016 14:45,2,1.637,ACTIVE,213.29,353.17,59.996,1466016304,"201051344000868","219011344069620",29.62,16.30,0,334.84,380.82,49.1,45.5,0.398,436325.9,436325.9,34919,0,0,0,L,1122011218,0,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466016320,636571.00
06/15/2016 14:45,2,1.564,ACTIVE,211.25,347.76,59.965,1466016304,"274151322000095","219011344069620",29.90,19.50,0,335.14,368.50,47.4,43.8,0.323,746973.6,746973.6,28537,0,0,0,L,1151911521,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466016321,636572.00
06/15/2016 14:45,2,1.615,ACTIVE,213.29,354.67,59.981,1466016304,"201051344000988","219011344069620",29.94,16.70,0,335.14,386.23,49.1,45.4,0.402,433328.7,433328.7,35214,0,0,0,L,1122011218,0,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466016322,636573.00
06/15/2016 14:45,2,1.619,ACTIVE,212.38,350.47,59.996,1466016304,"201051344001025","219011344069620",30.02,16.70,0,333.33,378.72,49.2,45.6,0.398,447163.2,447163.2,39720,0,0,0,L,1122011218,0,121.55,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466016323,636574.00
06/15/2016 14:45,2,1.596,ACTIVE,213.29,352.57,60.034,1466016304,"201051344000458","219011344069620",30.18,17.50,0,335.14,382.93,48.8,45.2,0.411,444183.2,444183.2,35137,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466016324,636575.00
06/15/2016 14:45,2,1.623,ACTIVE,214.19,354.97,59.970,1466016304,"201051344000853","219011344069620",29.70,16.70,0,337.54,385.63,48.9,45.3,0.402,442902.6,442902.6,34741,0,0,0,L,1122011218,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466016325,636576.00
06/15/2016 14:45,2,1.580,ACTIVE,212.61,350.77,59.922,1466016304,"201051344000685","219011344069620",30.16,16.70,0,333.33,377.82,48.3,44.7,0.415,448368.9,448368.9,39569,0,0,0,L,1122011218,0,122.68,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466016326,636577.00
06/15/2016 14:45,2,1.551,ACTIVE,212.61,351.37,59.928,1466016304,"201051344000917","219011344069620",30.30,17.50,0,332.43,378.12,47.5,44.0,0.389,445137.9,445137.9,39569,0,0,0,L,1122011218,0,121.78,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466016326,636578.00
06/15/2016 14:45,2,1.582,ACTIVE,212.61,351.37,59.996,1466016304,"201051344001145","219011344069620",30.02,16.00,0,333.93,377.82,48.1,44.5,0.389,450380.0,450380.0,39420,0,0,0,L,1122011218,0,122.01,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466016327,636579.00
06/15/2016 14:45,2,1.635,ACTIVE,212.83,351.67,60.002,1466016304,"201051344000651","219011344069620",29.86,17.00,0,333.93,378.72,49.4,45.8,0.398,442873.9,442873.9,39772,0,0,0,L,1122011218,0,122.46,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466016328,636580.00
06/15/2016 14:45,2,1.471,ACTIVE,210.80,344.15,59.996,1466016304,"274151322000088","219011344069620",29.18,19.80,0,334.84,365.80,43.5,40.1,0.292,684502.2,684502.2,28278,0,0,0,L,1151911521,0,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466016329,636581.00
06/15/2016 14:45,2,1.031,ACTIVE,212.38,430.72,59.975,1466016304,"274151322000068","219011344069620",39.90,22.30,0,336.34,457.77,41.6,38.3,0.278,579007.2,579007.2,29845,0,0,0,L,1151911521,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466016330,636582.00
06/15/2016 14:45,2,1.625,ACTIVE,212.16,350.47,60.002,1466016304,"201051344001135","219011344069620",30.06,17.30,0,332.73,377.52,49.5,45.9,0.407,438896.3,438896.3,39708,0,0,0,L,1122011218,0,121.78,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466016331,636583.00
06/15/2016 14:45,2,1.664,ACTIVE,212.83,352.87,59.991,1466016304,"201051344000594","219011344069620",29.90,16.30,0,333.93,380.82,50.5,46.8,0.411,448180.7,448180.7,35183,0,0,0,L,1122011218,0,121.55,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466016332,636584.00
06/15/2016 14:45,2,1.641,ACTIVE,212.61,351.67,59.996,1466016304,"201051344001203","219011344069620",29.92,17.00,0,334.24,379.02,49.8,46.1,0.411,446023.8,446023.8,39748,0,0,0,L,1122011218,0,122.46,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466016333,636585.00
06/15/2016 14:45,2,1.521,ACTIVE,211.48,346.86,59.954,1466016304,"274151322000054","219011344069620",29.16,20.30,0,334.84,367.00,44.9,41.4,0.314,699089.7,699089.7,28303,0,0,0,L,1151911521,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466016334,636586.00
06/15/2016 14:45,2,1.656,ACTIVE,213.74,352.87,59.991,1466016304,"201051344000867","219011344069620",30.06,17.30,0,334.24,380.22,50.4,46.8,0.402,435541.3,435541.3,35181,0,0,0,L,1122011218,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466016335,636587.00
06/15/2016 14:45,2,1.629,ACTIVE,212.38,351.97,60.023,1466016304,"201051344001093","219011344069620",30.18,17.00,0,333.63,377.22,49.9,46.2,0.402,444407.9,444407.9,39627,0,0,0,L,1122011218,0,121.78,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466016336,636588.00
06/15/2016 14:45,2,1.631,ACTIVE,213.51,353.77,59.922,1466016304,"201051344000900","219011344069620",29.92,16.70,0,335.74,383.83,49.5,45.8,0.393,451240.1,451240.1,34574,0,0,0,L,1122011218,0,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466016337,636589.00
06/15/2016 14:45,2,1.654,ACTIVE,213.74,353.77,59.965,1466016304,"201051344000648","219011344069620",29.98,16.00,0,335.74,383.53,50.2,46.6,0.407,442855.6,442855.6,34865,0,0,0,L,1122011218,0,121.55,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466016337,636590.00
06/15/2016 14:45,2,1.688,ACTIVE,213.74,354.97,60.002,1466016304,"201051344000569","219011344069620",29.74,17.00,0,335.74,383.83,50.8,47.1,0.415,452340.1,452340.1,34498,0,0,0,L,1122011218,0,121.55,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466016338,636591.00
06/15/2016 14:45,2,1.652,ACTIVE,213.51,354.07,59.991,1466016304,"201051344000983","219011344069620",30.36,17.00,0,335.44,382.93,50.9,47.2,0.424,443926.4,443926.4,34979,0,0,0,L,1122011218,0,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466016339,636592.00
06/15/2016 14:45,2,1.693,ACTIVE,213.74,354.97,59.991,1466016304,"201051344001158","219011344069620",29.82,16.00,0,335.74,385.33,51.2,47.5,0.424,437993.4,437993.4,35246,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466016340,636593.00
06/15/2016 14:45,2,1.699,ACTIVE,213.96,354.97,59.970,1466016304,"201051344000576","219011344069620",29.64,16.70,0,336.04,385.63,51.0,47.3,0.411,445057.5,445057.5,34649,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466016341,636594.00
06/15/2016 14:45,2,1.561,ACTIVE,211.70,351.97,59.907,1466016304,"274151322000087","219011344069620",29.22,24.50,0,335.14,365.80,46.2,42.6,0.296,672464.1,672464.1,28423,0,0,0,L,1151911521,0,121.33,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466016342,636595.00
06/15/2016 15:00,2,1.115,ACTIVE,214.19,349.26,59.954,1466017203,"201051344000645","219011344069620",29.50,17.80,0,337.54,382.03,33.3,30.2,0.256,444631.3,444631.3,34784,0,0,0,L,1122011218,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466017204,636596.00
06/15/2016 15:00,2,0.998,ACTIVE,212.16,346.86,59.975,1466017203,"274151322000085","219011344069620",28.47,19.80,0,335.44,365.19,28.8,25.8,0.186,700652.5,700652.5,28317,0,0,0,L,1151911521,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466017205,636597.00
06/15/2016 15:00,2,1.121,ACTIVE,213.96,350.47,59.959,1466017203,"201051344000633","219011344069620",29.38,16.70,0,336.34,382.63,33.4,30.3,0.270,435814.2,435814.2,35270,0,0,0,L,1122011218,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466017206,636598.00
06/15/2016 15:00,2,1.123,ACTIVE,213.74,348.96,60.012,1466017203,"201051344000469","219011344069620",29.48,16.00,0,336.64,381.42,33.6,30.5,0.265,437308.6,437308.6,35201,0,0,0,L,1122011218,0,121.55,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466017207,636599.00
06/15/2016 15:00,2,1.088,ACTIVE,212.16,347.16,59.970,1466017203,"201051344000646","219011344069620",29.64,17.00,0,332.73,376.01,32.7,29.6,0.256,440357.4,440357.4,39746,0,0,0,L,1122011218,0,122.23,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466017208,636600.00
06/15/2016 15:00,2,1.021,ACTIVE,211.70,344.15,59.991,1466017203,"274151322000052","219011344069620",29.02,20.00,0,335.14,366.10,30.0,27.0,0.203,715022.0,715022.0,28543,0,0,0,L,1151911521,0,121.10,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466017209,636601.00
06/15/2016 15:00,2,1.105,ACTIVE,212.83,346.86,59.959,1466017203,"201051344000585","219011344069620",29.76,17.50,0,334.54,376.92,33.3,30.2,0.261,447584.7,447584.7,39754,0,0,0,L,1122011218,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466017210,636602.00
06/15/2016 15:00,2,1.047,ACTIVE,212.16,345.36,60.007,1466017203,"201051344001230","219011344069620",29.74,16.30,0,332.73,374.51,31.5,28.5,0.243,443866.3,443866.3,39557,0,0,0,L,1122011218,0,122.01,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466017211,636603.00
06/15/2016 15:00,2,1.072,ACTIVE,212.83,347.16,59.965,1466017203,"201051344000582","219011344069620",29.32,17.00,0,335.14,376.62,31.9,28.9,0.247,437218.9,437218.9,39711,0,0,0,L,1122011218,0,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466017212,636604.00
06/15/2016 15:00,2,1.092,ACTIVE,211.93,345.96,60.007,1466017203,"201051344000955","219011344069620",29.84,17.30,0,332.73,376.31,33.1,30.0,0.265,449875.6,449875.6,39645,0,0,0,L,1122011218,0,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466017213,636605.00
06/15/2016 15:00,2,0.666,ACTIVE,211.93,415.09,60.007,1466017203,"274151322000094","219011344069620",38.80,21.50,0,334.54,446.35,26.1,23.3,0.177,579102.8,579102.8,29636,0,0,0,L,1151911521,0,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466017214,636606.00
06/15/2016 15:00,2,1.119,ACTIVE,213.74,348.96,60.002,1466017203,"201051344000579","219011344069620",29.88,17.00,0,337.24,383.23,33.9,30.8,0.265,451459.1,451459.1,15271,0,0,0,L,1122011218,0,122.01,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466017215,636607.00
06/15/2016 15:00,2,1.102,ACTIVE,212.38,346.26,60.039,1466017203,"201051344000890","219011344069620",29.90,17.30,0,333.03,375.71,33.4,30.3,0.252,447049.5,447049.5,39664,0,0,0,L,1122011218,0,122.23,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466017216,636608.00
06/15/2016 15:00,2,1.088,ACTIVE,212.83,346.56,59.986,1466017203,"201051344000438","219011344069620",30.16,17.00,0,333.33,377.52,33.3,30.2,0.261,449010.3,449010.3,39669,0,0,0,L,1122011218,0,122.23,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466017217,636609.00
06/15/2016 15:00,2,1.107,ACTIVE,212.61,346.26,59.928,1466017203,"201051344000417","219011344069620",29.76,17.30,0,333.03,376.01,33.4,30.3,0.265,441317.8,441317.8,39833,0,0,0,L,1122011218,0,122.01,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466017218,636610.00
06/15/2016 15:00,2,1.014,ACTIVE,211.93,349.26,59.970,1466017203,"274151322000083","219011344069620",28.96,19.80,0,335.14,365.49,29.8,26.8,0.194,708565.7,708565.7,28623,0,0,0,L,1151911521,0,121.33,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466017219,636611.00
06/15/2016 15:00,2,1.066,ACTIVE,212.38,347.76,59.991,1466017203,"274151322000076","219011344069620",29.68,19.80,0,336.94,368.20,32.1,29.0,0.217,754754.2,754754.2,28617,0,0,0,L,1151911521,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466017220,636612.00
06/15/2016 15:00,2,1.125,ACTIVE,213.51,348.96,59.996,1466017203,"201051344000868","219011344069620",29.34,16.70,0,335.74,378.42,33.5,30.4,0.256,436337.2,436337.2,34920,0,0,0,L,1122011218,0,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466017221,636613.00
06/15/2016 15:00,2,1.059,ACTIVE,212.16,349.56,59.986,1466017203,"274151322000095","219011344069620",29.26,19.80,0,335.44,367.00,31.4,28.3,0.212,746984.3,746984.3,28538,0,0,0,L,1151911521,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466017222,636614.00
06/15/2016 15:00,2,1.117,ACTIVE,213.74,350.77,59.991,1466017203,"201051344000988","219011344069620",29.38,17.00,0,336.34,384.13,33.2,30.1,0.274,433339.9,433339.9,35215,0,0,0,L,1122011218,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466017223,636615.00
06/15/2016 15:00,2,1.109,ACTIVE,212.38,345.96,59.991,1466017203,"201051344001025","219011344069620",29.78,17.00,0,334.24,377.22,33.5,30.4,0.261,447174.5,447174.5,39721,0,0,0,L,1122011218,0,121.78,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466017224,636616.00
06/15/2016 15:00,2,1.113,ACTIVE,213.74,348.36,60.018,1466017203,"201051344000458","219011344069620",29.46,18.00,0,336.34,382.03,33.3,30.2,0.270,444194.4,444194.4,35138,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466017225,636617.00
06/15/2016 15:00,2,1.125,ACTIVE,214.41,350.17,60.023,1466017203,"201051344000853","219011344069620",29.30,17.00,0,337.24,382.93,33.5,30.4,0.265,442913.8,442913.8,34742,0,0,0,L,1122011218,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466017225,636618.00
06/15/2016 15:00,2,1.062,ACTIVE,212.83,347.46,60.007,1466017203,"201051344000685","219011344069620",29.86,17.00,0,332.43,376.62,32.2,29.1,0.256,448379.9,448379.9,39570,0,0,0,L,1122011218,0,122.68,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466017226,636619.00
06/15/2016 15:00,2,1.061,ACTIVE,212.83,347.46,59.981,1466017203,"201051344000917","219011344069620",29.64,18.00,0,333.93,376.31,31.8,28.8,0.252,445148.7,445148.7,39570,0,0,0,L,1122011218,0,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466017227,636620.00
06/15/2016 15:00,2,1.057,ACTIVE,212.83,347.16,60.023,1466017203,"201051344001145","219011344069620",29.80,16.70,0,334.24,376.62,31.9,28.9,0.243,450390.8,450390.8,39421,0,0,0,L,1122011218,0,122.01,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466017228,636621.00
06/15/2016 15:00,2,1.088,ACTIVE,212.83,347.16,59.965,1466017203,"201051344000651","219011344069620",29.72,17.30,0,335.14,377.22,32.8,29.7,0.252,442885.0,442885.0,39773,0,0,0,L,1122011218,0,122.46,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466017229,636622.00
06/15/2016 15:00,2,0.961,ACTIVE,211.93,347.76,59.975,1466017203,"274151322000088","219011344069620",28.39,19.80,0,334.24,364.29,27.7,24.8,0.177,684511.8,684511.8,28279,0,0,0,L,1151911521,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466017230,636623.00
06/15/2016 15:00,2,0.656,ACTIVE,212.61,425.91,59.981,1466017203,"274151322000068","219011344069620",39.88,22.50,0,335.44,455.37,26.5,23.7,0.164,579016.3,579016.3,29846,0,0,0,L,1151911521,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466017231,636624.00
06/15/2016 15:00,2,1.080,ACTIVE,212.38,345.96,59.965,1466017203,"201051344001135","219011344069620",29.80,17.30,0,334.24,376.31,32.6,29.6,0.252,438907.4,438907.4,39709,0,0,0,L,1122011218,0,122.01,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466017232,636625.00
06/15/2016 15:00,2,1.098,ACTIVE,213.29,348.06,60.012,1466017203,"201051344000594","219011344069620",29.78,16.70,0,334.24,378.42,33.2,30.1,0.247,448192.0,448192.0,35184,0,0,0,L,1122011218,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466017233,636626.00
06/15/2016 15:00,2,1.057,ACTIVE,212.83,346.26,59.986,1466017203,"201051344001203","219011344069620",29.92,17.30,0,334.54,377.82,32.0,29.0,0.252,446034.8,446034.8,39749,0,0,0,L,1122011218,0,122.68,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466017234,636627.00
06/15/2016 15:00,2,0.967,ACTIVE,211.93,345.06,59.938,1466017203,"274151322000054","219011344069620",28.63,20.30,0,335.14,365.19,28.1,25.2,0.186,699099.5,699099.5,28304,0,0,0,L,1151911521,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466017235,636628.00
06/15/2016 15:00,2,1.086,ACTIVE,213.96,347.76,59.970,1466017203,"201051344000867","219011344069620",29.56,17.30,0,336.04,378.12,32.6,29.5,0.252,435552.5,435552.5,35182,0,0,0,L,1122011218,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466017236,636629.00
06/15/2016 15:00,2,1.045,ACTIVE,212.83,346.86,60.007,1466017203,"201051344001093","219011344069620",30.06,17.50,0,333.93,376.01,31.9,28.8,0.234,444418.8,444418.8,39628,0,0,0,L,1122011218,0,122.01,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466017236,636630.00
06/15/2016 15:00,2,1.029,ACTIVE,213.74,348.96,60.012,1466017203,"201051344000900","219011344069620",29.94,17.00,0,335.14,381.42,31.2,28.2,0.252,451251.0,451251.0,34575,0,0,0,L,1122011218,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466017237,636631.00
06/15/2016 15:00,2,1.078,ACTIVE,213.74,347.76,60.018,1466017203,"201051344000648","219011344069620",29.22,16.70,0,336.34,381.12,32.0,28.9,0.247,442866.6,442866.6,34866,0,0,0,L,1122011218,0,121.55,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466017238,636632.00
06/15/2016 15:00,2,1.080,ACTIVE,213.74,348.06,60.012,1466017203,"201051344000569","219011344069620",29.58,17.30,0,335.74,380.82,32.4,29.3,0.256,452351.2,452351.2,34499,0,0,0,L,1122011218,0,121.55,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466017239,636633.00
06/15/2016 15:00,2,1.066,ACTIVE,213.74,348.66,60.023,1466017203,"201051344000983","219011344069620",29.66,17.50,0,336.04,379.02,32.1,29.0,0.256,443937.5,443937.5,34980,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466017240,636634.00
06/15/2016 15:00,2,1.064,ACTIVE,213.74,348.66,59.996,1466017203,"201051344001158","219011344069620",29.36,16.30,0,336.64,382.93,31.7,28.7,0.252,438004.5,438004.5,35247,0,0,0,L,1122011218,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466017241,636635.00
06/15/2016 15:00,2,1.062,ACTIVE,214.19,349.86,59.986,1466017203,"201051344000576","219011344069620",29.38,17.00,0,337.54,382.93,31.7,28.6,0.243,445068.5,445068.5,34650,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466017242,636636.00
06/15/2016 15:00,2,0.943,ACTIVE,212.16,342.05,59.996,1466017203,"274151322000087","219011344069620",28.63,25.00,0,334.84,364.59,27.4,24.5,0.155,672473.7,672473.7,28424,0,0,0,L,1151911521,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466017243,636637.00
06/15/2016 15:15,2,0.885,ACTIVE,213.74,346.56,59.949,1466018103,"201051344000645","219011344069620",29.38,17.50,0,336.04,379.02,26.4,23.5,0.194,444639.1,444639.1,34785,0,0,0,L,1122011218,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466018104,636638.00
06/15/2016 15:15,2,0.783,ACTIVE,211.93,346.56,59.970,1466018103,"274151322000085","219011344069620",28.82,19.50,0,333.63,363.09,22.9,20.2,0.150,700659.3,700659.3,28318,0,0,0,L,1151911521,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466018105,636639.00
06/15/2016 15:15,2,0.885,ACTIVE,213.51,348.06,59.944,1466018103,"201051344000633","219011344069620",29.38,16.70,0,335.44,379.92,26.4,23.5,0.208,435822.1,435822.1,35271,0,0,0,L,1122011218,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466018106,636640.00
06/15/2016 15:15,2,0.881,ACTIVE,213.29,345.96,59.944,1466018103,"201051344000469","219011344069620",29.90,15.80,0,335.74,379.32,26.8,23.9,0.203,437316.6,437316.6,35202,0,0,0,L,1122011218,0,121.33,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466018107,636641.00
06/15/2016 15:15,2,0.857,ACTIVE,212.16,344.15,59.944,1466018103,"201051344000646","219011344069620",29.92,16.70,0,333.93,372.71,26.0,23.2,0.203,440365.2,440365.2,39747,0,0,0,L,1122011218,0,122.01,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466018108,636642.00
06/15/2016 15:15,2,0.807,ACTIVE,211.70,341.45,59.938,1466018103,"274151322000052","219011344069620",29.14,20.00,0,335.44,364.59,23.9,21.1,0.159,715029.2,715029.2,28544,0,0,0,L,1151911521,0,121.10,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466018109,636643.00
06/15/2016 15:15,2,0.891,ACTIVE,212.83,344.76,59.933,1466018103,"201051344000585","219011344069620",29.48,17.30,0,333.93,373.01,26.6,23.8,0.199,447592.7,447592.7,39755,0,0,0,L,1122011218,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466018110,636644.00
06/15/2016 15:15,2,0.832,ACTIVE,212.38,342.95,59.970,1466018103,"201051344001230","219011344069620",29.46,16.30,0,333.03,370.60,24.9,22.1,0.181,443873.9,443873.9,39558,0,0,0,L,1122011218,0,122.01,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466018111,636645.00
06/15/2016 15:15,2,0.846,ACTIVE,213.06,344.15,59.938,1466018103,"201051344000582","219011344069620",29.54,17.00,0,334.54,373.01,25.3,22.5,0.186,437226.5,437226.5,39712,0,0,0,L,1122011218,0,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466018112,636646.00
06/15/2016 15:15,2,0.879,ACTIVE,212.16,343.55,59.938,1466018103,"201051344000955","219011344069620",29.42,17.30,0,331.23,371.21,26.3,23.4,0.199,449883.5,449883.5,39646,0,0,0,L,1122011218,0,121.33,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466018113,636647.00
06/15/2016 15:15,2,0.518,ACTIVE,211.93,416.59,59.959,1466018103,"274151322000094","219011344069620",39.00,21.30,0,333.93,451.16,20.4,17.8,0.133,579109.0,579109.0,29637,0,0,0,L,1151911521,0,121.33,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466018114,636648.00
06/15/2016 15:15,2,0.881,ACTIVE,213.29,345.96,59.938,1466018103,"201051344000579","219011344069620",30.14,16.70,0,336.94,379.62,26.9,24.0,0.199,451467.2,451467.2,15272,0,0,0,L,1122011218,0,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466018115,636649.00
06/15/2016 15:15,2,0.863,ACTIVE,212.38,342.65,59.922,1466018103,"201051344000890","219011344069620",29.82,17.00,0,333.63,372.11,26.1,23.3,0.181,447057.4,447057.4,39665,0,0,0,L,1122011218,0,122.01,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466018116,636650.00
06/15/2016 15:15,2,0.857,ACTIVE,212.83,344.45,59.933,1466018103,"201051344000438","219011344069620",29.70,17.00,0,333.93,372.71,25.8,22.9,0.194,449018.2,449018.2,39670,0,0,0,L,1122011218,0,122.23,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466018117,636651.00
06/15/2016 15:15,2,0.881,ACTIVE,212.61,343.55,59.933,1466018103,"201051344000417","219011344069620",29.32,17.00,0,334.84,371.81,26.2,23.4,0.194,441325.7,441325.7,39834,0,0,0,L,1122011218,0,121.78,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466018118,636652.00
06/15/2016 15:15,2,0.773,ACTIVE,212.16,344.15,59.949,1466018103,"274151322000083","219011344069620",28.88,19.50,0,335.74,363.69,22.7,20.0,0.150,708572.7,708572.7,28624,0,0,0,L,1151911521,0,121.55,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466018119,636653.00
06/15/2016 15:15,2,0.869,ACTIVE,213.06,345.06,59.944,1466018103,"201051344000868","219011344069620",29.28,16.70,0,334.84,377.52,25.8,23.0,0.190,436345.1,436345.1,34921,0,0,0,L,1122011218,0,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466018121,636654.00
06/15/2016 15:15,2,0.771,ACTIVE,211.93,341.15,59.970,1466018103,"274151322000095","219011344069620",29.32,19.50,0,333.33,363.99,22.9,20.2,0.146,746991.6,746991.6,28539,0,0,0,L,1151911521,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466018122,636655.00
06/15/2016 15:15,2,0.846,ACTIVE,213.06,347.16,59.959,1466018103,"201051344000988","219011344069620",29.40,16.70,0,336.04,380.82,25.2,22.4,0.203,433347.7,433347.7,35216,0,0,0,L,1122011218,0,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466018123,636656.00
06/15/2016 15:15,2,0.852,ACTIVE,212.38,342.95,59.954,1466018103,"201051344001025","219011344069620",29.30,17.00,0,333.63,373.01,25.4,22.5,0.190,447182.3,447182.3,39722,0,0,0,L,1122011218,0,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466018124,636657.00
06/15/2016 15:15,2,0.850,ACTIVE,213.29,344.76,59.975,1466018103,"201051344000458","219011344069620",29.46,17.80,0,336.94,377.82,25.4,22.6,0.199,444202.2,444202.2,35139,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466018124,636658.00
06/15/2016 15:15,2,0.852,ACTIVE,213.96,346.56,59.981,1466018103,"201051344000853","219011344069620",29.26,16.70,0,338.14,379.92,25.3,22.5,0.194,442921.7,442921.7,34743,0,0,0,L,1122011218,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466018125,636659.00
06/15/2016 15:15,2,0.791,ACTIVE,212.83,344.45,59.986,1466018103,"201051344000685","219011344069620",29.90,16.70,0,333.33,372.11,24.0,21.2,0.190,448387.5,448387.5,39571,0,0,0,L,1122011218,0,122.68,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466018126,636660.00
06/15/2016 15:15,2,0.799,ACTIVE,212.83,344.45,59.981,1466018103,"201051344000917","219011344069620",29.52,18.00,0,333.63,372.11,23.9,21.1,0.181,445156.2,445156.2,39571,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466018127,636661.00
06/15/2016 15:15,2,0.801,ACTIVE,212.83,344.15,59.986,1466018103,"201051344001145","219011344069620",29.52,16.30,0,334.54,372.71,24.0,21.2,0.177,450398.4,450398.4,39422,0,0,0,L,1122011218,0,122.01,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466018128,636662.00
06/15/2016 15:15,2,0.836,ACTIVE,212.83,344.45,59.975,1466018103,"201051344000651","219011344069620",29.14,17.30,0,334.84,373.01,24.7,21.9,0.181,442892.8,442892.8,39774,0,0,0,L,1122011218,0,122.23,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466018129,636663.00
06/15/2016 15:15,2,0.729,ACTIVE,211.70,341.45,59.949,1466018103,"274151322000088","219011344069620",28.37,19.80,0,332.73,362.79,20.9,18.2,0.137,684518.4,684518.4,28280,0,0,0,L,1151911521,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466018130,636664.00
06/15/2016 15:15,2,0.516,ACTIVE,212.38,414.19,59.975,1466018103,"274151322000068","219011344069620",39.12,22.30,0,334.84,449.05,20.5,17.9,0.119,579022.7,579022.7,29847,0,0,0,L,1151911521,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466018131,636665.00
06/15/2016 15:15,2,0.826,ACTIVE,212.16,342.65,59.896,1466018103,"201051344001135","219011344069620",29.68,17.30,0,334.54,372.41,24.9,22.1,0.181,438915.2,438915.2,39710,0,0,0,L,1122011218,0,121.78,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466018132,636666.00
06/15/2016 15:15,2,0.822,ACTIVE,212.83,345.06,59.949,1466018103,"201051344000594","219011344069620",30.24,16.30,0,334.84,375.11,25.2,22.4,0.186,448200.0,448200.0,35185,0,0,0,L,1122011218,0,121.78,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466018133,636667.00
