ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/15/2016 15:15,2,0.807,ACTIVE,212.61,344.15,59.949,1466018103,"201051344001203","219011344069620",29.58,17.00,0,334.84,373.31,24.2,21.5,0.186,446042.5,446042.5,39750,0,0,0,L,1122011218,0,122.46,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466018134,636668.00
06/15/2016 15:15,2,0.744,ACTIVE,211.93,342.95,59.949,1466018103,"274151322000054","219011344069620",28.41,20.00,0,333.33,363.69,21.4,18.7,0.141,699106.4,699106.4,28305,0,0,0,L,1151911521,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466018135,636669.00
06/15/2016 15:15,2,0.830,ACTIVE,213.51,345.36,59.954,1466018103,"201051344000867","219011344069620",29.56,17.30,0,335.74,376.92,24.9,22.1,0.181,435560.4,435560.4,35183,0,0,0,L,1122011218,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466018136,636670.00
06/15/2016 15:15,2,0.809,ACTIVE,212.61,343.85,59.959,1466018103,"201051344001093","219011344069620",29.62,17.30,0,334.54,371.81,24.3,21.5,0.172,444426.6,444426.6,39629,0,0,0,L,1122011218,0,122.01,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466018137,636671.00
06/15/2016 15:15,2,0.783,ACTIVE,213.29,346.86,59.996,1466018103,"201051344000900","219011344069620",29.74,16.70,0,335.74,378.72,23.6,20.9,0.186,451258.6,451258.6,34576,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466018138,636672.00
06/15/2016 15:15,2,0.822,ACTIVE,213.51,345.66,59.975,1466018103,"201051344000648","219011344069620",29.66,16.30,0,336.34,379.02,24.7,21.9,0.181,442874.5,442874.5,34867,0,0,0,L,1122011218,0,121.55,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466018139,636673.00
06/15/2016 15:15,2,0.809,ACTIVE,213.29,345.66,60.012,1466018103,"201051344000569","219011344069620",30.22,17.30,0,336.34,379.02,24.8,22.0,0.181,452359.1,452359.1,34500,0,0,0,L,1122011218,0,121.33,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466018139,636674.00
06/15/2016 15:15,2,0.820,ACTIVE,213.51,345.66,59.970,1466018103,"201051344000983","219011344069620",29.58,17.30,0,336.34,377.52,24.6,21.8,0.181,443945.4,443945.4,34981,0,0,0,L,1122011218,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466018140,636675.00
06/15/2016 15:15,2,0.818,ACTIVE,213.51,345.36,59.965,1466018103,"201051344001158","219011344069620",29.02,16.00,0,336.64,379.02,24.1,21.3,0.181,438012.3,438012.3,35248,0,0,0,L,1122011218,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466018141,636676.00
06/15/2016 15:15,2,0.826,ACTIVE,213.74,346.86,59.959,1466018103,"201051344000576","219011344069620",28.98,16.70,0,335.44,380.22,24.3,21.5,0.186,445076.4,445076.4,34651,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466018142,636677.00
06/15/2016 15:15,2,0.719,ACTIVE,212.16,342.35,59.975,1466018103,"274151322000087","219011344069620",28.37,24.50,0,332.43,363.09,20.7,18.0,0.115,672480.5,672480.5,28425,0,0,0,L,1151911521,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466018143,636678.00
06/15/2016 15:15,2,0.740,ACTIVE,212.83,342.95,59.975,1466018103,"274151322000076","219011344069620",29.50,19.50,0,334.54,365.19,22.1,19.5,0.141,754761.8,754761.8,28618,0,0,0,L,1151911521,1,121.78,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466018144,636679.00
06/15/2016 15:30,2,1.309,ACTIVE,214.41,352.87,59.991,1466019003,"201051344000645","219011344069620",29.60,17.00,0,336.04,371.21,39.3,36.0,0.309,444645.2,444645.2,34786,0,0,0,L,1122011218,0,122.68,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466019004,636680.00
06/15/2016 15:30,2,1.174,ACTIVE,212.16,348.36,59.965,1466019003,"274151322000085","219011344069620",29.66,19.00,0,331.53,358.58,35.3,32.1,0.234,700664.6,700664.6,28319,0,0,0,L,1151911521,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466019005,636681.00
06/15/2016 15:30,2,1.305,ACTIVE,214.19,352.57,59.933,1466019003,"201051344000633","219011344069620",29.98,15.80,0,335.74,372.11,39.6,36.3,0.327,435828.2,435828.2,35272,0,0,0,L,1122011218,0,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466019006,636682.00
06/15/2016 15:30,2,1.326,ACTIVE,214.19,352.27,59.949,1466019003,"201051344000469","219011344069620",29.74,14.70,0,333.93,369.70,40.0,36.6,0.323,437322.9,437322.9,35203,0,0,0,L,1122011218,0,121.78,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466019007,636683.00
06/15/2016 15:30,2,1.291,ACTIVE,212.16,348.96,59.938,1466019003,"201051344000646","219011344069620",30.10,15.80,0,332.43,364.59,39.4,36.1,0.323,440371.4,440371.4,39748,0,0,0,L,1122011218,0,122.01,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466019008,636684.00
06/15/2016 15:30,2,1.244,ACTIVE,211.70,351.97,59.986,1466019003,"274151322000052","219011344069620",29.66,19.30,0,334.54,358.88,37.4,34.2,0.252,715034.8,715034.8,28545,0,0,0,L,1151911521,0,121.10,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466019009,636685.00
06/15/2016 15:30,2,1.311,ACTIVE,212.83,348.66,59.991,1466019003,"201051344000585","219011344069620",30.28,16.30,0,333.03,365.80,40.2,36.9,0.318,447599.0,447599.0,39756,0,0,0,L,1122011218,0,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466019010,636686.00
06/15/2016 15:30,2,1.250,ACTIVE,212.38,347.46,59.991,1466019003,"201051344001230","219011344069620",30.34,15.50,0,331.53,363.09,38.4,35.1,0.305,443879.8,443879.8,39559,0,0,0,L,1122011218,0,122.01,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466019011,636687.00
06/15/2016 15:30,2,1.293,ACTIVE,213.06,349.56,59.954,1466019003,"201051344000582","219011344069620",29.82,16.30,0,334.24,365.49,39.1,35.8,0.309,437232.6,437232.6,39713,0,0,0,L,1122011218,0,122.23,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466019012,636688.00
06/15/2016 15:30,2,1.322,ACTIVE,212.16,347.76,59.917,1466019003,"201051344000955","219011344069620",30.14,16.30,0,332.13,363.69,40.4,37.1,0.323,449889.8,449889.8,39647,0,0,0,L,1122011218,0,121.55,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466019013,636689.00
06/15/2016 15:30,2,0.826,ACTIVE,212.38,421.40,59.986,1466019003,"274151322000094","219011344069620",39.34,20.00,0,334.54,448.15,32.9,29.8,0.221,579113.8,579113.8,29638,0,0,0,L,1151911521,0,121.33,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466019014,636690.00
06/15/2016 15:30,2,1.348,ACTIVE,213.74,351.97,59.949,1466019003,"201051344000579","219011344069620",30.30,16.00,0,334.84,370.90,41.4,38.0,0.331,451473.7,451473.7,15273,0,0,0,L,1122011218,0,122.01,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466019015,636691.00
06/15/2016 15:30,2,1.338,ACTIVE,212.38,348.66,60.002,1466019003,"201051344000890","219011344069620",30.00,16.30,0,333.03,364.89,40.7,37.4,0.318,447063.7,447063.7,39666,0,0,0,L,1122011218,0,122.23,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466019016,636692.00
06/15/2016 15:30,2,1.312,ACTIVE,212.83,348.96,60.002,1466019003,"201051344000438","219011344069620",30.55,16.00,0,333.33,365.80,40.6,37.3,0.323,449024.4,449024.4,39671,0,0,0,L,1122011218,0,122.23,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466019017,636693.00
06/15/2016 15:30,2,1.352,ACTIVE,212.61,349.56,60.007,1466019003,"201051344000417","219011344069620",29.92,15.80,0,332.73,365.49,41.0,37.6,0.336,441332.0,441332.0,39835,0,0,0,L,1122011218,0,121.78,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466019017,636694.00
06/15/2016 15:30,2,1.275,ACTIVE,211.93,351.07,59.949,1466019003,"274151322000083","219011344069620",29.32,19.30,0,333.33,359.18,37.9,34.6,0.261,708578.2,708578.2,28625,0,0,0,L,1151911521,0,121.55,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466019018,636695.00
06/15/2016 15:30,2,1.305,ACTIVE,212.61,351.67,59.954,1466019003,"274151322000076","219011344069620",30.28,19.30,0,336.64,360.69,40.0,36.7,0.274,754767.5,754767.5,28619,0,0,0,L,1151911521,0,121.55,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466019019,636696.00
06/15/2016 15:30,2,1.381,ACTIVE,213.51,351.37,59.991,1466019003,"201051344000868","219011344069620",29.52,16.00,0,334.54,367.90,41.3,38.0,0.327,436351.4,436351.4,34922,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466019020,636697.00
06/15/2016 15:30,2,1.301,ACTIVE,212.16,346.26,59.944,1466019003,"274151322000095","219011344069620",29.94,19.00,0,333.63,359.78,39.4,36.1,0.256,746997.2,746997.2,28540,0,0,0,L,1151911521,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466019021,636698.00
06/15/2016 15:30,2,1.379,ACTIVE,214.19,353.77,59.954,1466019003,"201051344000988","219011344069620",29.82,15.80,0,334.24,372.41,41.7,38.3,0.318,433353.9,433353.9,35217,0,0,0,L,1122011218,0,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466019022,636699.00
06/15/2016 15:30,2,1.391,ACTIVE,212.83,350.17,59.986,1466019003,"201051344001025","219011344069620",30.02,15.80,0,333.33,366.70,42.3,38.9,0.331,447188.6,447188.6,39723,0,0,0,L,1122011218,0,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466019023,636700.00
06/15/2016 15:30,2,1.395,ACTIVE,214.19,351.97,59.981,1466019003,"201051344000458","219011344069620",29.72,17.00,0,334.54,369.70,42.0,38.6,0.349,444208.5,444208.5,35140,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466019024,636701.00
06/15/2016 15:30,2,1.385,ACTIVE,214.64,352.87,59.991,1466019003,"201051344000853","219011344069620",30.26,15.80,0,336.34,373.31,42.4,39.0,0.327,442928.0,442928.0,34744,0,0,0,L,1122011218,0,122.91,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466019025,636702.00
06/15/2016 15:30,2,1.363,ACTIVE,212.83,350.77,59.986,1466019003,"201051344000685","219011344069620",30.22,16.00,0,333.03,366.70,41.7,38.4,0.354,448393.5,448393.5,39572,0,0,0,L,1122011218,0,122.91,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466019026,636703.00
06/15/2016 15:30,2,1.365,ACTIVE,212.83,349.86,59.981,1466019003,"201051344000917","219011344069620",29.98,17.30,0,332.43,366.40,41.5,38.1,0.331,445162.2,445162.2,39572,0,0,0,L,1122011218,0,122.23,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466019027,636704.00
06/15/2016 15:30,2,1.371,ACTIVE,212.83,349.26,59.954,1466019003,"201051344001145","219011344069620",30.26,15.80,0,334.24,367.00,42.0,38.7,0.336,450404.4,450404.4,39423,0,0,0,L,1122011218,0,122.23,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466019028,636705.00
06/15/2016 15:30,2,1.420,ACTIVE,213.06,350.77,59.975,1466019003,"201051344000651","219011344069620",30.22,16.30,0,334.24,367.60,43.5,40.1,0.345,442899.0,442899.0,39775,0,0,0,L,1122011218,0,122.68,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466019029,636706.00
06/15/2016 15:30,2,1.314,ACTIVE,211.70,347.16,59.944,1466019003,"274151322000088","219011344069620",29.28,19.00,0,331.53,360.08,39.0,35.7,0.265,684523.7,684523.7,28281,0,0,0,L,1151911521,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466019030,636707.00
06/15/2016 15:30,2,0.941,ACTIVE,212.83,418.09,59.975,1466019003,"274151322000068","219011344069620",38.78,21.30,0,333.93,441.24,37.2,33.9,0.239,579027.8,579027.8,29848,0,0,0,L,1151911521,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466019030,636708.00
06/15/2016 15:30,2,1.441,ACTIVE,212.83,350.17,59.981,1466019003,"201051344001135","219011344069620",30.20,16.30,0,332.73,367.30,44.1,40.7,0.362,438921.5,438921.5,39711,0,0,0,L,1122011218,0,122.23,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466019031,636709.00
06/15/2016 15:30,2,1.445,ACTIVE,213.74,352.27,59.986,1466019003,"201051344000594","219011344069620",30.53,16.00,0,333.03,370.30,44.6,41.2,0.354,448206.4,448206.4,35186,0,0,0,L,1122011218,0,122.23,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466019032,636710.00
06/15/2016 15:30,2,1.434,ACTIVE,213.06,350.47,59.949,1466019003,"201051344001203","219011344069620",30.08,16.30,0,333.33,369.10,43.7,40.3,0.358,446048.7,446048.7,39751,0,0,0,L,1122011218,0,122.68,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466019033,636711.00
06/15/2016 15:30,2,1.338,ACTIVE,212.38,352.57,59.954,1466019003,"274151322000054","219011344069620",29.66,19.50,0,332.73,360.99,40.1,36.8,0.278,699111.9,699111.9,28306,0,0,0,L,1151911521,0,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466019034,636712.00
06/15/2016 15:30,2,1.441,ACTIVE,214.19,352.57,59.991,1466019003,"201051344000867","219011344069620",30.38,16.70,0,335.44,370.30,44.4,40.9,0.354,435566.7,435566.7,35184,0,0,0,L,1122011218,0,122.46,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466019035,636713.00
06/15/2016 15:30,2,1.432,ACTIVE,213.06,351.07,59.986,1466019003,"201051344001093","219011344069620",30.00,16.70,0,333.03,367.60,43.5,40.1,0.336,444432.8,444432.8,39630,0,0,0,L,1122011218,0,122.23,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466019036,636714.00
06/15/2016 15:30,2,1.414,ACTIVE,214.19,353.77,59.981,1466019003,"201051344000900","219011344069620",30.18,16.00,0,335.74,373.91,43.3,39.9,0.354,451264.6,451264.6,34577,0,0,0,L,1122011218,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466019037,636715.00
06/15/2016 15:30,2,1.453,ACTIVE,214.41,352.57,59.986,1466019003,"201051344000648","219011344069620",29.88,15.80,0,335.74,374.81,44.0,40.5,0.362,442880.8,442880.8,34868,0,0,0,L,1122011218,0,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466019038,636716.00
06/15/2016 15:30,2,1.451,ACTIVE,214.41,354.97,59.986,1466019003,"201051344000569","219011344069620",30.38,16.00,0,335.44,373.31,44.7,41.2,0.358,452365.6,452365.6,34501,0,0,0,L,1122011218,0,122.01,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466019039,636717.00
06/15/2016 15:30,2,1.434,ACTIVE,214.41,353.77,59.959,1466019003,"201051344000983","219011344069620",30.47,16.00,0,335.14,372.41,44.2,40.8,0.358,443951.7,443951.7,34982,0,0,0,L,1122011218,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466019040,636718.00
06/15/2016 15:30,2,1.467,ACTIVE,214.19,354.07,59.949,1466019003,"201051344001158","219011344069620",29.68,15.30,0,335.44,374.51,44.1,40.7,0.362,438018.5,438018.5,35249,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466019040,636719.00
06/15/2016 15:30,2,1.449,ACTIVE,214.64,355.58,59.981,1466019003,"201051344000576","219011344069620",30.10,15.80,0,334.84,374.51,44.2,40.7,0.349,445082.7,445082.7,34652,0,0,0,L,1122011218,0,122.68,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466019041,636720.00
06/15/2016 15:30,2,1.316,ACTIVE,212.38,348.66,59.975,1466019003,"274151322000087","219011344069620",29.46,23.50,0,332.43,360.38,39.3,36.0,0.243,672485.9,672485.9,28426,0,0,0,L,1151911521,0,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466019042,636721.00
06/15/2016 15:45,2,1.197,ACTIVE,214.64,351.97,59.965,1466019903,"201051344000645","219011344069620",29.56,17.00,0,337.84,384.43,35.9,32.7,0.278,444656.0,444656.0,34787,0,0,0,L,1122011218,0,122.68,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466019905,636722.00
06/15/2016 15:45,2,1.098,ACTIVE,212.83,346.26,59.949,1466019903,"274151322000085","219011344069620",29.12,18.70,0,336.64,367.30,32.4,29.4,0.212,700674.3,700674.3,28320,0,0,0,L,1151911521,0,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466019905,636723.00
06/15/2016 15:45,2,1.201,ACTIVE,214.64,352.57,59.965,1466019903,"201051344000633","219011344069620",29.92,15.80,0,336.64,384.43,36.4,33.2,0.292,435839.1,435839.1,35273,0,0,0,L,1122011218,0,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466019906,636724.00
06/15/2016 15:45,2,1.219,ACTIVE,214.41,351.67,59.922,1466019903,"201051344000469","219011344069620",29.86,15.00,0,337.24,384.43,36.9,33.7,0.301,437333.8,437333.8,35204,0,0,0,L,1122011218,0,122.01,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466019907,636725.00
06/15/2016 15:45,2,1.195,ACTIVE,213.06,348.06,59.944,1466019903,"201051344000646","219011344069620",30.20,15.80,0,333.33,378.42,36.6,33.4,0.301,440382.1,440382.1,39749,0,0,0,L,1122011218,0,122.46,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466019908,636726.00
06/15/2016 15:45,2,1.188,ACTIVE,212.38,348.36,59.944,1466019903,"274151322000052","219011344069620",29.08,19.30,0,335.44,367.90,35.0,31.9,0.230,715045.0,715045.0,28546,0,0,0,L,1151911521,0,121.55,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466019909,636727.00
06/15/2016 15:45,2,1.244,ACTIVE,213.51,348.96,59.986,1466019903,"201051344000585","219011344069620",29.90,16.00,0,334.54,378.72,37.7,34.5,0.301,447610.0,447610.0,39757,0,0,0,L,1122011218,0,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466019910,636728.00
06/15/2016 15:45,2,1.193,ACTIVE,213.29,347.46,59.991,1466019903,"201051344001230","219011344069620",30.14,15.80,0,333.63,376.62,36.5,33.3,0.278,443890.2,443890.2,39560,0,0,0,L,1122011218,0,122.46,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466019911,636729.00
06/15/2016 15:45,2,1.219,ACTIVE,213.96,350.17,59.986,1466019903,"201051344000582","219011344069620",30.12,16.00,0,334.84,379.62,37.2,34.0,0.296,437243.2,437243.2,39714,0,0,0,L,1122011218,0,122.68,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466019912,636730.00
06/15/2016 15:45,2,1.264,ACTIVE,213.06,348.96,59.965,1466019903,"201051344000955","219011344069620",30.32,16.30,0,333.33,377.22,38.8,35.6,0.314,449900.7,449900.7,39648,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466019913,636731.00
06/15/2016 15:45,2,0.795,ACTIVE,212.38,421.40,59.965,1466019903,"274151322000094","219011344069620",39.66,19.80,0,336.94,456.57,32.2,29.1,0.212,579122.7,579122.7,29639,0,0,0,L,1151911521,0,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466019914,636732.00
06/15/2016 15:45,2,1.309,ACTIVE,214.41,351.67,59.944,1466019903,"201051344000579","219011344069620",30.32,15.80,0,337.54,384.43,40.2,36.9,0.318,451484.8,451484.8,15274,0,0,0,L,1122011218,0,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466019915,636733.00
06/15/2016 15:45,2,1.309,ACTIVE,213.29,348.66,59.975,1466019903,"201051344000890","219011344069620",30.08,16.00,0,333.33,378.12,39.9,36.6,0.301,447074.6,447074.6,39667,0,0,0,L,1122011218,0,122.68,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466019916,636734.00
06/15/2016 15:45,2,1.293,ACTIVE,213.51,349.86,59.981,1466019903,"201051344000438","219011344069620",30.45,16.00,0,334.24,379.32,39.9,36.6,0.318,449035.3,449035.3,39672,0,0,0,L,1122011218,0,122.68,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466019917,636735.00
06/15/2016 15:45,2,1.318,ACTIVE,213.51,349.86,59.954,1466019903,"201051344000417","219011344069620",30.02,16.00,0,333.93,377.52,40.1,36.8,0.318,441342.9,441342.9,39836,0,0,0,L,1122011218,0,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466019918,636736.00
06/15/2016 15:45,2,1.230,ACTIVE,212.38,352.27,59.970,1466019903,"274151322000083","219011344069620",29.34,19.30,0,335.74,367.90,36.6,33.4,0.252,708588.2,708588.2,28626,0,0,0,L,1151911521,0,121.78,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466019919,636737.00
06/15/2016 15:45,2,1.258,ACTIVE,213.06,352.57,59.938,1466019903,"274151322000076","219011344069620",30.18,19.30,0,337.24,369.40,38.5,35.2,0.270,754777.9,754777.9,28620,0,0,0,L,1151911521,0,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466019920,636738.00
06/15/2016 15:45,2,1.340,ACTIVE,214.19,351.67,59.975,1466019903,"201051344000868","219011344069620",29.80,16.00,0,336.04,384.73,40.5,37.1,0.314,436362.4,436362.4,34923,0,0,0,L,1122011218,0,122.01,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466019921,636739.00
06/15/2016 15:45,2,1.232,ACTIVE,212.38,352.57,59.954,1466019903,"274151322000095","219011344069620",30.10,18.70,0,335.44,368.50,37.5,34.3,0.247,747007.4,747007.4,28541,0,0,0,L,1151911521,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466019922,636740.00
06/15/2016 15:45,2,1.324,ACTIVE,214.41,354.37,59.944,1466019903,"201051344000988","219011344069620",29.96,15.80,0,336.64,384.73,40.2,36.9,0.331,433364.8,433364.8,35218,0,0,0,L,1122011218,0,122.23,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466019923,636741.00
06/15/2016 15:45,2,1.330,ACTIVE,213.29,349.26,59.975,1466019903,"201051344001025","219011344069620",30.02,15.80,0,334.84,379.32,40.5,37.1,0.314,447199.5,447199.5,39724,0,0,0,L,1122011218,0,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466019924,636742.00
06/15/2016 15:45,2,1.311,ACTIVE,214.19,352.27,59.965,1466019903,"201051344000458","219011344069620",30.34,17.00,0,337.24,383.83,40.3,37.0,0.336,444219.3,444219.3,35141,0,0,0,L,1122011218,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466019925,636743.00
06/15/2016 15:45,2,1.334,ACTIVE,215.09,354.37,59.986,1466019903,"201051344000853","219011344069620",30.00,15.80,0,337.54,382.93,40.6,37.2,0.331,442938.9,442938.9,34745,0,0,0,L,1122011218,0,122.91,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466019925,636744.00
06/15/2016 15:45,2,1.273,ACTIVE,213.74,350.47,59.954,1466019903,"201051344000685","219011344069620",30.30,16.00,0,334.24,378.12,39.1,35.8,0.323,448404.0,448404.0,39573,0,0,0,L,1122011218,0,123.14,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466019926,636745.00
06/15/2016 15:45,2,1.271,ACTIVE,213.51,349.56,59.975,1466019903,"201051344000917","219011344069620",30.00,17.30,0,334.24,378.42,38.7,35.4,0.309,445172.7,445172.7,39573,0,0,0,L,1122011218,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466019927,636746.00
06/15/2016 15:45,2,1.271,ACTIVE,213.29,349.56,59.981,1466019903,"201051344001145","219011344069620",30.24,15.50,0,334.54,378.12,39.0,35.7,0.309,450414.9,450414.9,39424,0,0,0,L,1122011218,0,122.46,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466019928,636747.00
06/15/2016 15:45,2,1.312,ACTIVE,213.51,350.47,59.922,1466019903,"201051344000651","219011344069620",30.12,16.00,0,335.44,379.02,40.1,36.8,0.309,442909.8,442909.8,39776,0,0,0,L,1122011218,0,122.91,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466019929,636748.00
06/15/2016 15:45,2,1.203,ACTIVE,211.93,346.86,59.970,1466019903,"274151322000088","219011344069620",28.98,18.70,0,335.14,367.30,35.3,32.2,0.234,684533.3,684533.3,28282,0,0,0,L,1151911521,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466019930,636749.00
06/15/2016 15:45,2,0.789,ACTIVE,213.06,438.53,59.954,1466019903,"274151322000068","219011344069620",41.21,21.30,0,337.84,467.09,32.9,29.8,0.212,579036.8,579036.8,29849,0,0,0,L,1151911521,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466019931,636750.00
06/15/2016 15:45,2,1.326,ACTIVE,213.06,348.96,59.949,1466019903,"201051344001135","219011344069620",29.92,16.30,0,334.84,378.12,40.2,36.9,0.318,438932.4,438932.4,39712,0,0,0,L,1122011218,0,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466019932,636751.00
06/15/2016 15:45,2,1.350,ACTIVE,213.74,351.67,59.970,1466019903,"201051344000594","219011344069620",30.06,15.80,0,336.04,383.53,41.1,37.7,0.323,448217.4,448217.4,35187,0,0,0,L,1122011218,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466019933,636752.00
06/15/2016 15:45,2,1.320,ACTIVE,213.29,349.86,59.959,1466019903,"201051344001203","219011344069620",29.62,16.70,0,335.74,380.52,39.7,36.4,0.323,446059.4,446059.4,39752,0,0,0,L,1122011218,0,122.91,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466019934,636753.00
06/15/2016 15:45,2,1.215,ACTIVE,212.16,350.17,59.944,1466019903,"274151322000054","219011344069620",29.58,19.50,0,335.74,367.90,36.4,33.2,0.239,699121.7,699121.7,28307,0,0,0,L,1151911521,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466019935,636754.00
06/15/2016 15:45,2,1.330,ACTIVE,214.19,351.97,59.928,1466019903,"201051344000867","219011344069620",30.10,16.70,0,336.34,383.23,40.6,37.3,0.323,435577.6,435577.6,35185,0,0,0,L,1122011218,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466019936,636755.00
06/15/2016 15:45,2,1.301,ACTIVE,213.29,349.56,59.938,1466019903,"201051344001093","219011344069620",30.10,16.70,0,335.44,378.12,39.7,36.4,0.301,444443.4,444443.4,39631,0,0,0,L,1122011218,0,122.46,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466019936,636756.00
06/15/2016 15:45,2,1.297,ACTIVE,214.19,351.97,59.970,1466019903,"201051344000900","219011344069620",30.06,16.00,0,336.34,385.03,39.5,36.2,0.318,451275.2,451275.2,34578,0,0,0,L,1122011218,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466019937,636757.00
06/15/2016 15:45,2,1.332,ACTIVE,214.19,351.37,59.975,1466019903,"201051344000648","219011344069620",29.98,15.50,0,338.14,384.43,40.5,37.1,0.318,442891.6,442891.6,34869,0,0,0,L,1122011218,0,121.78,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466019938,636758.00
06/15/2016 15:45,2,1.311,ACTIVE,214.19,351.97,59.965,1466019903,"201051344000569","219011344069620",30.69,16.00,0,338.14,384.73,40.8,37.5,0.323,452376.5,452376.5,34502,0,0,0,L,1122011218,0,121.78,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466019939,636759.00
06/15/2016 15:45,2,1.322,ACTIVE,214.19,351.37,59.944,1466019903,"201051344000983","219011344069620",30.26,16.00,0,336.94,384.73,40.5,37.2,0.327,443962.6,443962.6,34983,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466019940,636760.00
06/15/2016 15:45,2,1.338,ACTIVE,214.19,352.27,59.944,1466019903,"201051344001158","219011344069620",29.66,15.30,0,337.84,385.33,40.2,36.9,0.327,438029.4,438029.4,35250,0,0,0,L,1122011218,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466019941,636761.00
06/15/2016 15:45,2,1.324,ACTIVE,214.64,353.17,59.949,1466019903,"201051344000576","219011344069620",30.06,16.00,0,337.24,383.53,40.3,37.0,0.318,445093.5,445093.5,34653,0,0,0,L,1122011218,0,122.46,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466019942,636762.00
06/15/2016 15:45,2,1.199,ACTIVE,212.61,351.67,59.965,1466019903,"274151322000087","219011344069620",29.30,23.50,0,335.74,366.40,35.7,32.5,0.217,672495.5,672495.5,28427,0,0,0,L,1151911521,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466019943,636763.00
06/15/2016 16:00,2,1.355,ACTIVE,214.87,352.87,60.002,1466020804,"201051344000645","219011344069620",29.80,16.30,0,338.14,377.82,41.0,37.6,0.323,444666.1,444666.1,34788,0,0,0,L,1122011218,0,122.68,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466020805,636764.00
06/15/2016 16:00,2,1.240,ACTIVE,212.38,352.87,59.991,1466020804,"274151322000085","219011344069620",29.42,18.30,0,336.34,363.39,36.9,33.7,0.247,700683.3,700683.3,28321,0,0,0,L,1151911521,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466020806,636765.00
06/15/2016 16:00,2,1.357,ACTIVE,214.41,353.47,59.996,1466020804,"201051344000633","219011344069620",30.00,15.30,0,337.24,378.42,41.3,37.9,0.331,435849.3,435849.3,35274,0,0,0,L,1122011218,0,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466020807,636766.00
06/15/2016 16:00,2,1.357,ACTIVE,214.41,352.57,59.970,1466020804,"201051344000469","219011344069620",30.30,14.70,0,336.34,378.72,41.7,38.3,0.336,437344.0,437344.0,35205,0,0,0,L,1122011218,0,122.01,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466020807,636767.00
06/15/2016 16:00,2,1.363,ACTIVE,213.06,349.56,59.996,1466020804,"201051344000646","219011344069620",29.82,15.50,0,334.24,372.41,41.2,37.8,0.340,440392.1,440392.1,39750,0,0,0,L,1122011218,0,122.46,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466020808,636768.00
06/15/2016 16:00,2,1.307,ACTIVE,212.38,343.85,60.012,1466020804,"274151322000052","219011344069620",29.88,19.00,0,335.74,363.69,39.6,36.3,0.252,715054.4,715054.4,28547,0,0,0,L,1151911521,0,121.33,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466020809,636769.00
06/15/2016 16:00,2,1.402,ACTIVE,213.51,350.47,60.002,1466020804,"201051344000585","219011344069620",29.80,15.80,0,335.74,373.31,42.3,38.9,0.340,447620.1,447620.1,39758,0,0,0,L,1122011218,0,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466020810,636770.00
06/15/2016 16:00,2,1.346,ACTIVE,213.06,348.66,59.996,1466020804,"201051344001230","219011344069620",30.08,15.30,0,334.24,370.30,41.0,37.7,0.323,443900.0,443900.0,39561,0,0,0,L,1122011218,0,122.68,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466020811,636771.00
06/15/2016 16:00,2,1.377,ACTIVE,213.74,350.47,60.007,1466020804,"201051344000582","219011344069620",29.94,15.80,0,334.84,373.01,41.8,38.4,0.327,437253.0,437253.0,39715,0,0,0,L,1122011218,0,122.68,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466020812,636772.00
06/15/2016 16:00,2,1.406,ACTIVE,212.83,349.56,60.007,1466020804,"201051344000955","219011344069620",30.51,15.80,0,333.63,371.81,43.5,40.0,0.354,449910.8,449910.8,39649,0,0,0,L,1122011218,0,122.01,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466020814,636773.00
06/15/2016 16:00,2,0.898,ACTIVE,212.38,421.70,60.002,1466020804,"274151322000094","219011344069620",39.68,19.50,0,335.14,448.45,36.2,33.0,0.247,579130.9,579130.9,29640,0,0,0,L,1151911521,0,121.78,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466020815,636774.00
06/15/2016 16:00,2,1.443,ACTIVE,214.64,353.17,59.981,1466020804,"201051344000579","219011344069620",30.57,15.50,0,337.84,378.72,44.7,41.3,0.367,451495.2,451495.2,15275,0,0,0,L,1122011218,0,122.46,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466020815,636775.00
06/15/2016 16:00,2,1.453,ACTIVE,213.06,349.26,60.012,1466020804,"201051344000890","219011344069620",30.16,15.80,0,334.24,372.11,44.4,40.9,0.340,447084.8,447084.8,39668,0,0,0,L,1122011218,0,122.68,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466020816,636776.00
06/15/2016 16:00,2,1.406,ACTIVE,213.29,350.47,59.986,1466020804,"201051344000438","219011344069620",31.05,15.80,0,336.04,373.01,44.3,40.8,0.349,449045.4,449045.4,39673,0,0,0,L,1122011218,0,122.68,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466020817,636777.00
06/15/2016 16:00,2,1.467,ACTIVE,213.29,350.17,59.954,1466020804,"201051344000417","219011344069620",30.14,15.50,0,333.93,372.11,44.8,41.3,0.367,441353.1,441353.1,39837,0,0,0,L,1122011218,0,122.23,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466020818,636778.00
06/15/2016 16:00,2,1.389,ACTIVE,212.61,346.26,60.012,1466020804,"274151322000083","219011344069620",29.66,19.00,0,335.74,363.99,41.8,38.4,0.278,708597.4,708597.4,28627,0,0,0,L,1151911521,0,122.01,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466020819,636779.00
06/15/2016 16:00,2,1.422,ACTIVE,213.06,349.56,59.981,1466020804,"274151322000076","219011344069620",30.55,18.70,0,336.64,365.49,44.0,40.5,0.309,754787.6,754787.6,28621,0,0,0,L,1151911521,0,122.23,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466020820,636780.00
06/15/2016 16:00,2,1.510,ACTIVE,214.19,353.17,60.018,1466020804,"201051344000868","219011344069620",29.78,15.50,0,336.04,377.82,45.6,42.1,0.362,436372.6,436372.6,34924,0,0,0,L,1122011218,0,122.23,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466020821,636781.00
06/15/2016 16:00,2,1.412,ACTIVE,211.93,347.46,59.996,1466020804,"274151322000095","219011344069620",30.18,18.30,0,335.74,364.29,43.2,39.7,0.287,747016.9,747016.9,28542,0,0,0,L,1151911521,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466020822,636782.00
06/15/2016 16:00,2,1.496,ACTIVE,214.41,355.28,60.028,1466020804,"201051344000988","219011344069620",30.34,15.30,0,336.94,379.62,46.0,42.5,0.389,433375.0,433375.0,35219,0,0,0,L,1122011218,0,122.23,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466020823,636783.00
06/15/2016 16:00,2,1.512,ACTIVE,213.06,350.77,60.018,1466020804,"201051344001025","219011344069620",30.18,15.50,0,335.44,373.01,46.2,42.7,0.362,447209.7,447209.7,39725,0,0,0,L,1122011218,0,122.01,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466020824,636784.00
06/15/2016 16:00,2,1.488,ACTIVE,214.64,353.47,59.986,1466020804,"201051344000458","219011344069620",30.47,16.70,0,336.94,377.82,46.0,42.5,0.380,444229.5,444229.5,35142,0,0,0,L,1122011218,0,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466020824,636785.00
06/15/2016 16:00,2,1.527,ACTIVE,215.09,356.18,60.012,1466020804,"201051344000853","219011344069620",29.98,15.30,0,337.24,377.22,46.4,42.9,0.389,442949.1,442949.1,34746,0,0,0,L,1122011218,0,122.91,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466020825,636786.00
06/15/2016 16:00,2,1.455,ACTIVE,213.51,351.97,60.018,1466020804,"201051344000685","219011344069620",30.43,15.80,0,334.54,373.01,44.9,41.4,0.384,448413.8,448413.8,39574,0,0,0,L,1122011218,0,123.14,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466020826,636787.00
06/15/2016 16:00,2,1.453,ACTIVE,213.74,351.97,60.018,1466020804,"201051344000917","219011344069620",30.20,17.00,0,334.84,372.71,44.5,41.0,0.358,445182.4,445182.4,39574,0,0,0,L,1122011218,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466020827,636788.00
06/15/2016 16:00,2,1.461,ACTIVE,213.51,352.27,60.018,1466020804,"201051344001145","219011344069620",30.32,15.30,0,335.14,371.81,44.9,41.4,0.358,450424.7,450424.7,39425,0,0,0,L,1122011218,0,122.46,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466020828,636789.00
06/15/2016 16:00,2,1.379,ACTIVE,211.93,351.67,59.991,1466020804,"274151322000088","219011344069620",29.24,18.30,0,335.44,362.79,40.9,37.5,0.270,684542.2,684542.2,28283,0,0,0,L,1151911521,0,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466020830,636790.00
06/15/2016 16:00,2,0.945,ACTIVE,213.29,437.03,60.002,1466020804,"274151322000068","219011344069620",40.63,21.00,0,337.54,457.47,38.6,35.4,0.252,579045.2,579045.2,29850,0,0,0,L,1151911521,0,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466020831,636791.00
06/15/2016 16:00,2,1.506,ACTIVE,213.29,350.47,60.034,1466020804,"201051344001135","219011344069620",30.28,15.80,0,335.14,372.41,46.2,42.7,0.376,438942.5,438942.5,39713,0,0,0,L,1122011218,0,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466020832,636792.00
06/15/2016 16:00,2,1.529,ACTIVE,214.19,353.47,60.028,1466020804,"201051344000594","219011344069620",30.40,15.50,0,335.14,378.42,47.1,43.6,0.371,448227.8,448227.8,35188,0,0,0,L,1122011218,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466020833,636793.00
06/15/2016 16:00,2,1.494,ACTIVE,213.74,351.67,60.018,1466020804,"201051344001203","219011344069620",30.28,16.00,0,334.54,375.11,45.8,42.3,0.371,446069.4,446069.4,39753,0,0,0,L,1122011218,0,123.14,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466020834,636794.00
06/15/2016 16:00,2,1.398,ACTIVE,212.38,354.37,59.981,1466020804,"274151322000054","219011344069620",29.88,18.70,0,335.74,363.69,42.3,38.9,0.292,699130.8,699130.8,28308,0,0,0,L,1151911521,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466020835,636795.00
06/15/2016 16:00,2,1.535,ACTIVE,214.87,353.47,59.986,1466020804,"201051344000867","219011344069620",30.18,16.30,0,336.34,377.52,46.9,43.4,0.376,435587.8,435587.8,35186,0,0,0,L,1122011218,0,122.68,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466020836,636796.00
06/15/2016 16:00,2,1.508,ACTIVE,213.51,351.37,60.018,1466020804,"201051344001093","219011344069620",30.26,16.00,0,335.44,372.41,46.3,42.7,0.354,444453.4,444453.4,39632,0,0,0,L,1122011218,0,122.68,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466020837,636797.00
06/15/2016 16:00,2,1.508,ACTIVE,214.41,354.37,60.044,1466020804,"201051344000900","219011344069620",30.16,15.80,0,337.24,378.72,46.1,42.6,0.367,451285.1,451285.1,34579,0,0,0,L,1122011218,0,122.68,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466020837,636798.00
06/15/2016 16:00,2,1.555,ACTIVE,214.64,353.47,59.991,1466020804,"201051344000648","219011344069620",29.94,15.30,0,337.84,378.42,47.2,43.6,0.376,442901.7,442901.7,34870,0,0,0,L,1122011218,0,122.01,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466020839,636799.00
06/15/2016 16:00,2,1.547,ACTIVE,214.64,354.37,60.002,1466020804,"201051344000569","219011344069620",30.61,15.80,0,338.14,378.12,48.0,44.4,0.389,452386.8,452386.8,34503,0,0,0,L,1122011218,0,122.01,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466020839,636800.00
06/15/2016 16:00,2,1.561,ACTIVE,214.64,353.77,59.991,1466020804,"201051344000983","219011344069620",30.18,15.80,0,336.34,378.42,47.8,44.2,0.393,443972.8,443972.8,34984,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466020840,636801.00
06/15/2016 16:00,2,1.572,ACTIVE,214.41,353.77,59.928,1466020804,"201051344001158","219011344069620",29.96,14.70,0,336.34,379.02,47.8,44.2,0.402,438039.6,438039.6,35251,0,0,0,L,1122011218,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466020841,636802.00
06/15/2016 16:00,2,1.551,ACTIVE,215.09,355.58,60.039,1466020804,"201051344000576","219011344069620",30.45,15.50,0,337.54,377.82,47.9,44.3,0.384,445103.7,445103.7,34654,0,0,0,L,1122011218,0,122.68,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466020842,636803.00
06/15/2016 16:00,2,1.420,ACTIVE,212.61,351.37,60.018,1466020804,"274151322000087","219011344069620",29.60,23.30,0,335.14,363.09,42.5,39.1,0.265,672504.5,672504.5,28428,0,0,0,L,1151911521,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466020843,636804.00
06/15/2016 16:00,2,1.555,ACTIVE,213.74,351.97,59.975,1466020804,"201051344000651","219011344069620",30.20,15.80,0,335.44,374.51,47.6,44.0,0.380,442920.1,442920.1,39777,0,0,0,L,1122011218,1,122.91,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466020844,636805.00
06/15/2016 16:15,2,1.514,ACTIVE,214.64,353.77,59.922,1466021703,"201051344000645","219011344069620",30.12,16.30,0,337.54,378.72,46.2,42.7,0.380,444675.2,444675.2,34789,0,0,0,L,1122011218,0,122.68,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466021704,636806.00
06/15/2016 16:15,2,1.400,ACTIVE,212.38,353.47,59.949,1466021703,"274151322000085","219011344069620",29.58,18.30,0,337.24,363.39,42.0,38.7,0.278,700691.4,700691.4,28322,0,0,0,L,1151911521,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466021705,636807.00
06/15/2016 16:15,2,1.516,ACTIVE,214.87,355.28,59.954,1466021703,"201051344000633","219011344069620",30.36,15.30,0,336.64,379.32,46.6,43.1,0.380,435858.4,435858.4,35275,0,0,0,L,1122011218,0,122.68,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466021706,636808.00
06/15/2016 16:15,2,1.529,ACTIVE,214.64,354.07,59.970,1466021703,"201051344000469","219011344069620",30.28,14.30,0,336.34,379.32,47.0,43.4,0.389,437353.3,437353.3,35206,0,0,0,L,1122011218,0,122.01,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466021707,636809.00
06/15/2016 16:15,2,1.492,ACTIVE,213.06,351.97,59.970,1466021703,"201051344000646","219011344069620",30.47,15.00,0,334.84,373.91,46.1,42.6,0.371,440401.3,440401.3,39751,0,0,0,L,1122011218,0,122.46,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466021708,636810.00
