ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/15/2016 16:15,2,1.439,ACTIVE,212.16,352.87,59.954,1466021703,"274151322000052","219011344069620",30.02,18.70,0,336.04,363.99,43.8,40.3,0.292,715063.0,715063.0,28548,0,0,0,L,1151911521,0,121.55,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466021709,636811.00
06/15/2016 16:15,2,1.520,ACTIVE,213.96,352.57,59.991,1466021703,"201051344000585","219011344069620",30.42,15.80,0,334.54,375.71,46.9,43.3,0.380,447629.4,447629.4,39759,0,0,0,L,1122011218,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466021710,636812.00
06/15/2016 16:15,2,1.459,ACTIVE,213.29,350.77,60.018,1466021703,"201051344001230","219011344069620",30.32,15.30,0,332.13,371.81,44.8,41.3,0.358,443908.8,443908.8,39562,0,0,0,L,1122011218,0,122.68,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466021711,636813.00
06/15/2016 16:15,2,1.479,ACTIVE,213.96,352.87,59.986,1466021703,"201051344000582","219011344069620",30.14,15.80,0,336.04,376.92,45.2,41.7,0.354,437261.9,437261.9,39716,0,0,0,L,1122011218,0,122.68,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466021712,636814.00
06/15/2016 16:15,2,1.506,ACTIVE,213.06,351.07,59.981,1466021703,"201051344000955","219011344069620",30.45,16.00,0,333.03,372.41,46.5,43.0,0.380,449920.0,449920.0,39650,0,0,0,L,1122011218,0,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466021713,636815.00
06/15/2016 16:15,2,0.910,ACTIVE,212.61,437.63,59.944,1466021703,"274151322000094","219011344069620",41.05,19.30,0,333.93,458.97,38.0,34.8,0.261,579138.3,579138.3,29641,0,0,0,L,1151911521,0,122.01,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466021714,636816.00
06/15/2016 16:15,2,1.529,ACTIVE,214.41,353.47,59.949,1466021703,"201051344000579","219011344069620",30.47,15.50,0,337.54,379.32,47.3,43.7,0.380,451504.6,451504.6,15276,0,0,0,L,1122011218,0,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466021715,636817.00
06/15/2016 16:15,2,1.512,ACTIVE,213.29,351.37,59.938,1466021703,"201051344000890","219011344069620",30.38,15.80,0,333.93,373.01,46.5,43.0,0.362,447094.0,447094.0,39669,0,0,0,L,1122011218,0,122.46,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466021716,636818.00
06/15/2016 16:15,2,1.518,ACTIVE,213.51,351.67,59.970,1466021703,"201051344000438","219011344069620",30.18,15.50,0,334.54,373.91,46.4,42.9,0.376,449054.6,449054.6,39674,0,0,0,L,1122011218,0,122.68,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466021717,636819.00
06/15/2016 16:15,2,1.520,ACTIVE,213.29,351.37,59.959,1466021703,"201051344000417","219011344069620",30.18,15.30,0,333.93,373.31,46.5,43.0,0.380,441362.3,441362.3,39838,0,0,0,L,1122011218,0,122.23,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466021717,636820.00
06/15/2016 16:15,2,1.422,ACTIVE,211.93,354.67,59.965,1466021703,"274151322000083","219011344069620",29.80,18.70,0,336.34,364.29,42.9,39.5,0.292,708605.8,708605.8,28628,0,0,0,L,1151911521,0,121.55,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466021718,636821.00
06/15/2016 16:15,2,1.473,ACTIVE,212.83,350.77,59.970,1466021703,"274151322000076","219011344069620",30.34,18.30,0,337.54,365.80,45.3,41.8,0.318,754796.5,754796.5,28622,0,0,0,L,1151911521,0,121.78,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466021719,636822.00
06/15/2016 16:15,2,1.539,ACTIVE,213.96,353.47,59.970,1466021703,"201051344000868","219011344069620",29.88,15.50,0,336.64,377.22,46.6,43.1,0.376,436381.8,436381.8,34925,0,0,0,L,1122011218,0,122.01,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466021720,636823.00
06/15/2016 16:15,2,1.455,ACTIVE,212.16,345.36,59.954,1466021703,"274151322000095","219011344069620",30.08,18.30,0,336.04,364.29,44.3,40.8,0.292,747025.5,747025.5,28543,0,0,0,L,1151911521,0,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466021721,636824.00
06/15/2016 16:15,2,1.535,ACTIVE,214.19,354.07,60.002,1466021703,"201051344000988","219011344069620",29.94,15.30,0,336.34,379.92,46.6,43.0,0.398,433384.1,433384.1,35220,0,0,0,L,1122011218,0,122.01,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466021722,636825.00
06/15/2016 16:15,2,1.529,ACTIVE,213.51,351.07,59.986,1466021703,"201051344001025","219011344069620",30.26,15.30,0,335.74,374.21,47.0,43.4,0.367,447218.9,447218.9,39726,0,0,0,L,1122011218,0,122.23,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466021723,636826.00
06/15/2016 16:15,2,1.525,ACTIVE,214.19,353.77,59.981,1466021703,"201051344000458","219011344069620",30.06,16.30,0,338.14,378.42,46.5,42.9,0.389,444238.6,444238.6,35143,0,0,0,L,1122011218,0,122.46,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466021724,636827.00
06/15/2016 16:15,2,1.523,ACTIVE,214.87,355.58,59.975,1466021703,"201051344000853","219011344069620",30.32,15.30,0,336.94,377.82,46.8,43.2,0.371,442958.3,442958.3,34747,0,0,0,L,1122011218,0,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466021725,636828.00
06/15/2016 16:15,2,1.496,ACTIVE,213.51,351.37,59.981,1466021703,"201051344000685","219011344069620",30.28,15.80,0,335.74,373.61,45.9,42.3,0.393,448422.8,448422.8,39575,0,0,0,L,1122011218,0,123.14,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466021726,636829.00
06/15/2016 16:15,2,1.488,ACTIVE,213.51,351.67,59.933,1466021703,"201051344000917","219011344069620",30.08,17.00,0,335.14,373.61,45.4,41.9,0.362,445191.2,445191.2,39575,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466021727,636830.00
06/15/2016 16:15,2,1.504,ACTIVE,213.51,352.27,59.981,1466021703,"201051344001145","219011344069620",30.16,15.50,0,335.44,373.91,46.0,42.4,0.371,450433.6,450433.6,39426,0,0,0,L,1122011218,0,122.46,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466021727,636831.00
06/15/2016 16:15,2,1.557,ACTIVE,213.51,351.67,59.986,1466021703,"201051344000651","219011344069620",30.04,15.80,0,335.44,375.71,47.4,43.8,0.380,442929.1,442929.1,39778,0,0,0,L,1122011218,0,122.91,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466021728,636832.00
06/15/2016 16:15,2,1.438,ACTIVE,211.93,348.36,59.981,1466021703,"274151322000088","219011344069620",29.32,18.00,0,336.34,363.09,42.7,39.3,0.278,684550.2,684550.2,28284,0,0,0,L,1151911521,0,122.46,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466021729,636833.00
06/15/2016 16:15,2,1.031,ACTIVE,213.06,428.01,59.970,1466021703,"274151322000068","219011344069620",39.86,20.70,0,335.14,461.08,41.3,37.9,0.270,579052.8,579052.8,29851,0,0,0,L,1151911521,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466021730,636834.00
06/15/2016 16:15,2,1.557,ACTIVE,213.51,351.97,59.975,1466021703,"201051344001135","219011344069620",30.34,15.80,0,334.84,373.61,47.9,44.3,0.389,438951.7,438951.7,39714,0,0,0,L,1122011218,0,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466021731,636835.00
06/15/2016 16:15,2,1.574,ACTIVE,213.74,354.37,59.896,1466021703,"201051344000594","219011344069620",30.53,15.50,0,336.04,376.01,48.6,45.0,0.389,448237.1,448237.1,35189,0,0,0,L,1122011218,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466021732,636836.00
06/15/2016 16:15,2,1.541,ACTIVE,213.96,352.27,59.928,1466021703,"201051344001203","219011344069620",30.57,16.00,0,335.14,374.51,47.8,44.2,0.398,446078.4,446078.4,39754,0,0,0,L,1122011218,0,123.14,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466021733,636837.00
06/15/2016 16:15,2,1.486,ACTIVE,212.61,354.37,59.981,1466021703,"274151322000054","219011344069620",29.62,19.00,0,336.04,364.29,44.5,41.1,0.301,699139.0,699139.0,28309,0,0,0,L,1151911521,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466021734,636838.00
06/15/2016 16:15,2,1.580,ACTIVE,214.41,354.07,60.007,1466021703,"201051344000867","219011344069620",30.42,16.00,0,337.54,377.52,48.8,45.1,0.389,435597.0,435597.0,35187,0,0,0,L,1122011218,0,122.68,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466021735,636839.00
06/15/2016 16:15,2,1.555,ACTIVE,213.74,352.57,59.949,1466021703,"201051344001093","219011344069620",30.45,16.00,0,334.84,372.71,48.0,44.4,0.376,444462.4,444462.4,39633,0,0,0,L,1122011218,0,122.68,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466021736,636840.00
06/15/2016 16:15,2,1.553,ACTIVE,214.41,355.88,59.954,1466021703,"201051344000900","219011344069620",30.34,15.50,0,337.54,379.02,47.7,44.1,0.393,451294.1,451294.1,34580,0,0,0,L,1122011218,0,122.46,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466021737,636841.00
06/15/2016 16:15,2,1.604,ACTIVE,214.64,354.07,60.028,1466021703,"201051344000648","219011344069620",29.88,15.30,0,337.84,378.72,48.5,44.9,0.389,442910.8,442910.8,34871,0,0,0,L,1122011218,0,122.01,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466021738,636842.00
06/15/2016 16:15,2,1.615,ACTIVE,214.64,355.58,59.970,1466021703,"201051344000569","219011344069620",30.10,15.50,0,336.94,378.42,49.2,45.6,0.402,452396.0,452396.0,34504,0,0,0,L,1122011218,0,122.01,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466021739,636843.00
06/15/2016 16:15,2,1.562,ACTIVE,214.64,353.77,59.901,1466021703,"201051344000983","219011344069620",30.75,15.80,0,337.54,377.82,48.6,45.0,0.402,443981.9,443981.9,34985,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466021740,636844.00
06/15/2016 16:15,2,1.602,ACTIVE,214.64,354.97,59.970,1466021703,"201051344001158","219011344069620",30.08,14.70,0,337.54,379.92,48.9,45.2,0.402,438048.7,438048.7,35252,0,0,0,L,1122011218,0,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466021741,636845.00
06/15/2016 16:15,2,1.607,ACTIVE,214.87,356.48,59.981,1466021703,"201051344000576","219011344069620",29.90,15.50,0,337.84,378.42,48.6,45.0,0.389,445112.9,445112.9,34655,0,0,0,L,1122011218,0,122.46,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466021741,636846.00
06/15/2016 16:15,2,1.455,ACTIVE,212.38,353.47,59.965,1466021703,"274151322000087","219011344069620",29.66,23.00,0,336.04,363.69,43.6,40.2,0.278,672512.7,672512.7,28429,0,0,0,L,1151911521,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466021742,636847.00
06/15/2016 16:30,2,1.537,ACTIVE,215.32,354.37,59.970,1466022603,"201051344000645","219011344069620",29.82,16.70,0,337.84,377.82,46.4,42.8,0.371,444684.9,444684.9,34790,0,0,0,L,1122011218,0,123.14,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466022604,636848.00
06/15/2016 16:30,2,1.406,ACTIVE,213.06,345.66,59.970,1466022603,"274151322000085","219011344069620",29.12,18.30,0,336.64,363.09,41.6,38.2,0.287,700700.1,700700.1,28323,0,0,0,L,1151911521,0,122.46,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466022605,636849.00
06/15/2016 16:30,2,1.523,ACTIVE,215.32,355.58,59.991,1466022603,"201051344000633","219011344069620",30.34,15.80,0,337.24,378.12,46.8,43.3,0.393,435868.2,435868.2,35276,0,0,0,L,1122011218,0,123.14,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466022606,636850.00
06/15/2016 16:30,2,1.547,ACTIVE,215.09,354.97,59.965,1466022603,"201051344000469","219011344069620",30.28,15.00,0,337.24,377.82,47.5,43.9,0.367,437363.2,437363.2,35207,0,0,0,L,1122011218,0,122.46,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466022607,636851.00
06/15/2016 16:30,2,1.523,ACTIVE,213.29,351.37,59.991,1466022603,"201051344000646","219011344069620",30.20,15.50,0,333.63,372.41,46.7,43.1,0.389,440411.0,440411.0,39752,0,0,0,L,1122011218,0,122.68,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466022607,636852.00
06/15/2016 16:30,2,1.451,ACTIVE,212.61,345.06,60.002,1466022603,"274151322000052","219011344069620",29.74,19.00,0,335.14,363.69,43.7,40.3,0.305,715072.1,715072.1,28549,0,0,0,L,1151911521,0,121.55,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466022608,636853.00
06/15/2016 16:30,2,1.555,ACTIVE,214.19,352.87,59.996,1466022603,"201051344000585","219011344069620",30.20,16.00,0,335.44,373.01,47.6,44.0,0.393,447639.3,447639.3,39760,0,0,0,L,1122011218,0,122.46,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466022609,636854.00
06/15/2016 16:30,2,1.480,ACTIVE,213.29,349.56,60.002,1466022603,"201051344001230","219011344069620",30.18,15.50,0,333.33,370.60,45.3,41.8,0.358,443918.3,443918.3,39563,0,0,0,L,1122011218,0,122.68,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466022610,636855.00
06/15/2016 16:30,2,1.500,ACTIVE,214.19,351.67,60.018,1466022603,"201051344000582","219011344069620",30.12,16.00,0,334.84,372.71,45.8,42.3,0.367,437271.5,437271.5,39717,0,0,0,L,1122011218,0,122.91,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466022611,636856.00
06/15/2016 16:30,2,1.547,ACTIVE,213.29,351.07,59.965,1466022603,"201051344000955","219011344069620",30.20,16.00,0,334.24,370.90,47.3,43.7,0.389,449929.9,449929.9,39651,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466022612,636857.00
06/15/2016 16:30,2,0.945,ACTIVE,212.83,431.32,59.970,1466022603,"274151322000094","219011344069620",40.30,19.50,0,334.84,447.55,38.4,35.2,0.270,579146.2,579146.2,29642,0,0,0,L,1151911521,0,121.55,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466022613,636858.00
06/15/2016 16:30,2,1.574,ACTIVE,215.09,355.58,59.986,1466022603,"201051344000579","219011344069620",30.16,15.80,0,337.84,378.72,48.1,44.5,0.393,451514.7,451514.7,15277,0,0,0,L,1122011218,0,122.68,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466022614,636859.00
06/15/2016 16:30,2,1.561,ACTIVE,213.29,350.77,59.991,1466022603,"201051344000890","219011344069620",29.88,16.00,0,334.24,371.81,47.2,43.7,0.371,447103.9,447103.9,39670,0,0,0,L,1122011218,0,122.68,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466022615,636860.00
06/15/2016 16:30,2,1.547,ACTIVE,213.74,352.27,59.965,1466022603,"201051344000438","219011344069620",30.10,15.80,0,334.84,372.71,47.1,43.6,0.389,449064.5,449064.5,39675,0,0,0,L,1122011218,0,122.91,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466022616,636861.00
06/15/2016 16:30,2,1.523,ACTIVE,213.74,351.37,60.028,1466022603,"201051344000417","219011344069620",30.36,15.80,0,334.54,371.81,46.9,43.3,0.380,441372.2,441372.2,39839,0,0,0,L,1122011218,0,122.46,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466022617,636862.00
06/15/2016 16:30,2,1.418,ACTIVE,213.06,345.36,59.986,1466022603,"274151322000083","219011344069620",29.78,18.70,0,335.74,363.39,42.9,39.4,0.292,708614.7,708614.7,28629,0,0,0,L,1151911521,0,122.01,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466022618,636863.00
06/15/2016 16:30,2,1.510,ACTIVE,213.51,356.78,59.986,1466022603,"274151322000076","219011344069620",30.16,18.70,0,337.24,365.80,46.2,42.6,0.336,754806.0,754806.0,28623,0,0,0,L,1151911521,0,122.23,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466022619,636864.00
06/15/2016 16:30,2,1.562,ACTIVE,214.64,354.37,59.981,1466022603,"201051344000868","219011344069620",29.76,15.50,0,335.74,377.22,47.1,43.6,0.371,436391.7,436391.7,34926,0,0,0,L,1122011218,0,122.46,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466022620,636865.00
06/15/2016 16:30,2,1.477,ACTIVE,213.06,346.26,59.975,1466022603,"274151322000095","219011344069620",30.16,18.30,0,336.04,364.29,45.1,41.6,0.296,747034.7,747034.7,28544,0,0,0,L,1151911521,0,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466022621,636866.00
06/15/2016 16:30,2,1.561,ACTIVE,214.87,356.48,59.965,1466022603,"201051344000988","219011344069620",29.74,15.80,0,335.74,379.92,47.0,43.5,0.389,433394.0,433394.0,35221,0,0,0,L,1122011218,0,122.46,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466022622,636867.00
06/15/2016 16:30,2,1.549,ACTIVE,213.74,350.77,60.034,1466022603,"201051344001025","219011344069620",30.08,15.80,0,335.74,373.31,47.2,43.6,0.376,447228.8,447228.8,39727,0,0,0,L,1122011218,0,122.46,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466022623,636868.00
06/15/2016 16:30,2,1.527,ACTIVE,215.09,357.08,59.981,1466022603,"201051344000458","219011344069620",30.20,16.70,0,337.84,376.62,46.8,43.2,0.398,444248.4,444248.4,35144,0,0,0,L,1122011218,0,122.91,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466022624,636869.00
06/15/2016 16:30,2,1.561,ACTIVE,215.54,356.48,59.986,1466022603,"201051344000853","219011344069620",29.88,15.50,0,337.54,378.72,47.3,43.7,0.384,442968.2,442968.2,34748,0,0,0,L,1122011218,0,123.14,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466022624,636870.00
06/15/2016 16:30,2,1.479,ACTIVE,213.96,352.27,60.007,1466022603,"201051344000685","219011344069620",30.40,15.80,0,334.24,373.01,45.6,42.1,0.384,448432.3,448432.3,39576,0,0,0,L,1122011218,0,123.36,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466022625,636871.00
06/15/2016 16:30,2,1.498,ACTIVE,213.96,351.37,59.975,1466022603,"201051344000917","219011344069620",29.58,17.00,0,333.93,372.41,44.9,41.4,0.371,445200.6,445200.6,39576,0,0,0,L,1122011218,0,122.68,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466022626,636872.00
06/15/2016 16:30,2,1.486,ACTIVE,213.96,351.97,60.012,1466022603,"201051344001145","219011344069620",30.12,15.50,0,335.44,373.61,45.4,41.9,0.371,450443.1,450443.1,39427,0,0,0,L,1122011218,0,122.68,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466022627,636873.00
06/15/2016 16:30,2,1.547,ACTIVE,213.96,352.27,59.928,1466022603,"201051344000651","219011344069620",29.88,15.80,0,336.64,373.01,46.9,43.3,0.371,442938.9,442938.9,39779,0,0,0,L,1122011218,0,123.14,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466022628,636874.00
06/15/2016 16:30,2,1.396,ACTIVE,212.61,345.66,59.996,1466022603,"274151322000088","219011344069620",29.10,18.70,0,336.04,362.79,41.2,37.8,0.274,684558.8,684558.8,28285,0,0,0,L,1151911521,0,122.68,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466022629,636875.00
06/15/2016 16:30,2,0.971,ACTIVE,213.74,427.41,59.959,1466022603,"274151322000068","219011344069620",39.90,21.00,0,335.14,454.46,39.2,35.9,0.256,579060.9,579060.9,29852,0,0,0,L,1151911521,0,122.68,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466022630,636876.00
06/15/2016 16:30,2,1.545,ACTIVE,213.51,350.77,59.986,1466022603,"201051344001135","219011344069620",30.06,16.00,0,334.84,372.11,47.0,43.5,0.376,438961.5,438961.5,39715,0,0,0,L,1122011218,0,122.68,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466022631,636877.00
06/15/2016 16:30,2,1.561,ACTIVE,214.64,354.67,59.965,1466022603,"201051344000594","219011344069620",30.28,15.50,0,335.44,376.31,47.9,44.3,0.376,448247.1,448247.1,35190,0,0,0,L,1122011218,0,122.68,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466022632,636878.00
06/15/2016 16:30,2,1.529,ACTIVE,214.19,351.97,60.007,1466022603,"201051344001203","219011344069620",30.24,16.00,0,336.64,374.51,46.9,43.3,0.380,446088.1,446088.1,39755,0,0,0,L,1122011218,0,123.36,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466022633,636879.00
06/15/2016 16:30,2,1.438,ACTIVE,213.06,351.07,59.970,1466022603,"274151322000054","219011344069620",29.54,19.00,0,335.14,363.39,43.0,39.5,0.278,699147.8,699147.8,28310,0,0,0,L,1151911521,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466022633,636880.00
06/15/2016 16:30,2,1.578,ACTIVE,215.09,354.67,60.023,1466022603,"201051344000867","219011344069620",29.94,16.30,0,336.94,376.01,47.9,44.3,0.367,435606.9,435606.9,35188,0,0,0,L,1122011218,0,122.91,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466022635,636881.00
06/15/2016 16:30,2,1.545,ACTIVE,213.96,352.57,60.018,1466022603,"201051344001093","219011344069620",30.28,16.00,0,335.74,372.71,47.4,43.8,0.362,444472.1,444472.1,39634,0,0,0,L,1122011218,0,122.68,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466022636,636882.00
06/15/2016 16:30,2,1.549,ACTIVE,215.09,355.58,60.002,1466022603,"201051344000900","219011344069620",30.10,16.00,0,336.94,378.42,47.3,43.7,0.393,451303.6,451303.6,34581,0,0,0,L,1122011218,0,122.91,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466022636,636883.00
06/15/2016 16:30,2,1.590,ACTIVE,215.32,354.97,59.928,1466022603,"201051344000648","219011344069620",29.78,15.50,0,337.84,379.62,48.0,44.4,0.393,442920.5,442920.5,34872,0,0,0,L,1122011218,0,122.46,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466022637,636884.00
06/15/2016 16:30,2,1.592,ACTIVE,215.32,356.18,59.970,1466022603,"201051344000569","219011344069620",30.26,16.00,0,337.84,377.82,48.9,45.2,0.402,452406.0,452406.0,34505,0,0,0,L,1122011218,0,122.68,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466022638,636885.00
06/15/2016 16:30,2,1.588,ACTIVE,215.09,355.58,59.991,1466022603,"201051344000983","219011344069620",30.40,16.00,0,338.14,377.22,48.9,45.3,0.411,443991.7,443991.7,34986,0,0,0,L,1122011218,0,122.91,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466022639,636886.00
06/15/2016 16:30,2,1.604,ACTIVE,215.32,355.88,59.991,1466022603,"201051344001158","219011344069620",30.14,15.00,0,337.24,378.72,49.0,45.3,0.380,438058.5,438058.5,35253,0,0,0,L,1122011218,0,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466022640,636887.00
06/15/2016 16:30,2,1.592,ACTIVE,215.54,355.58,59.975,1466022603,"201051344000576","219011344069620",30.28,15.80,0,337.24,379.32,48.8,45.2,0.384,445122.7,445122.7,34656,0,0,0,L,1122011218,0,123.14,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466022641,636888.00
06/15/2016 16:30,2,1.477,ACTIVE,213.06,353.77,59.970,1466022603,"274151322000087","219011344069620",29.16,23.30,0,335.74,362.49,43.6,40.2,0.274,672521.3,672521.3,28430,0,0,0,L,1151911521,0,122.23,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466022642,636889.00
06/15/2016 16:45,2,1.518,ACTIVE,215.09,354.97,59.965,1466023503,"201051344000645","219011344069620",29.96,17.00,0,337.54,379.02,46.0,42.5,0.354,444695.1,444695.1,34791,0,0,0,L,1122011218,0,122.91,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466023504,636890.00
06/15/2016 16:45,2,1.363,ACTIVE,212.61,351.37,59.965,1466023503,"274151322000085","219011344069620",29.12,18.70,0,336.94,363.99,40.2,36.9,0.265,700709.0,700709.0,28324,0,0,0,L,1151911521,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466023505,636891.00
06/15/2016 16:45,2,1.510,ACTIVE,214.87,355.58,59.965,1466023503,"201051344000633","219011344069620",30.30,15.80,0,336.64,379.02,46.3,42.8,0.367,435878.6,435878.6,35277,0,0,0,L,1122011218,0,122.91,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466023506,636892.00
06/15/2016 16:45,2,1.541,ACTIVE,214.87,354.37,59.996,1466023503,"201051344000469","219011344069620",30.08,15.00,0,337.54,379.92,46.9,43.4,0.371,437373.6,437373.6,35208,0,0,0,L,1122011218,0,122.23,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466023507,636893.00
06/15/2016 16:45,2,1.512,ACTIVE,213.06,351.07,59.944,1466023503,"201051344000646","219011344069620",29.94,16.00,0,333.63,373.31,45.9,42.4,0.376,440421.1,440421.1,39753,0,0,0,L,1122011218,0,122.68,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466023508,636894.00
06/15/2016 16:45,2,1.430,ACTIVE,212.38,353.77,59.928,1466023503,"274151322000052","219011344069620",29.48,19.30,0,336.34,364.59,42.7,39.3,0.296,715081.5,715081.5,28550,0,0,0,L,1151911521,0,121.55,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466023509,636895.00
06/15/2016 16:45,2,1.549,ACTIVE,213.74,351.67,59.970,1466023503,"201051344000585","219011344069620",29.94,16.30,0,334.84,373.91,47.0,43.5,0.371,447649.7,447649.7,39761,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466023510,636896.00
06/15/2016 16:45,2,1.463,ACTIVE,213.29,350.17,60.018,1466023503,"201051344001230","219011344069620",30.06,15.80,0,334.24,371.51,44.6,41.1,0.362,443928.1,443928.1,39564,0,0,0,L,1122011218,0,122.68,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466023511,636897.00
06/15/2016 16:45,2,1.490,ACTIVE,213.96,351.97,59.970,1466023503,"201051344000582","219011344069620",29.90,16.00,0,335.44,373.31,45.2,41.7,0.358,437281.4,437281.4,39718,0,0,0,L,1122011218,0,122.68,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466023512,636898.00
06/15/2016 16:45,2,1.523,ACTIVE,213.06,351.07,59.928,1466023503,"201051344000955","219011344069620",30.38,16.30,0,333.93,373.01,46.9,43.3,0.380,449940.2,449940.2,39652,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466023513,636899.00
06/15/2016 16:45,2,0.951,ACTIVE,212.61,422.30,59.965,1466023503,"274151322000094","219011344069620",39.34,20.00,0,337.84,443.04,37.9,34.7,0.256,579154.5,579154.5,29643,0,0,0,L,1151911521,0,121.55,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466023514,636900.00
06/15/2016 16:45,2,1.572,ACTIVE,214.87,354.37,59.965,1466023503,"201051344000579","219011344069620",30.12,16.00,0,337.84,379.32,48.0,44.4,0.389,451525.2,451525.2,15278,0,0,0,L,1122011218,0,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466023515,636901.00
06/15/2016 16:45,2,1.551,ACTIVE,213.29,350.77,59.928,1466023503,"201051344000890","219011344069620",29.90,16.30,0,335.14,373.01,47.0,43.4,0.371,447114.2,447114.2,39671,0,0,0,L,1122011218,0,122.68,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466023516,636902.00
06/15/2016 16:45,2,1.527,ACTIVE,213.74,352.27,59.965,1466023503,"201051344000438","219011344069620",30.38,16.00,0,335.44,373.61,47.0,43.4,0.380,449074.8,449074.8,39676,0,0,0,L,1122011218,0,122.91,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466023517,636903.00
06/15/2016 16:45,2,1.547,ACTIVE,213.51,351.37,59.959,1466023503,"201051344000417","219011344069620",29.90,16.30,0,334.84,372.71,46.9,43.3,0.384,441382.4,441382.4,39840,0,0,0,L,1122011218,0,122.46,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466023518,636904.00
06/15/2016 16:45,2,1.416,ACTIVE,212.38,353.17,59.970,1466023503,"274151322000083","219011344069620",29.62,19.30,0,336.94,364.59,42.4,39.0,0.274,708624.0,708624.0,28630,0,0,0,L,1151911521,0,121.78,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466023518,636905.00
06/15/2016 16:45,2,1.521,ACTIVE,213.29,345.96,59.959,1466023503,"274151322000076","219011344069620",30.00,19.30,0,337.54,367.00,46.2,42.7,0.323,754816.0,754816.0,28624,0,0,0,L,1151911521,0,122.46,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466023519,636906.00
06/15/2016 16:45,2,1.582,ACTIVE,214.41,354.97,59.938,1466023503,"201051344000868","219011344069620",29.38,15.80,0,337.84,378.42,47.1,43.6,0.376,436402.0,436402.0,34927,0,0,0,L,1122011218,0,122.46,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466023520,636907.00
06/15/2016 16:45,2,1.498,ACTIVE,212.61,350.77,59.975,1466023503,"274151322000095","219011344069620",29.90,19.00,0,336.34,365.49,45.3,41.8,0.301,747044.6,747044.6,28545,0,0,0,L,1151911521,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466023521,636908.00
06/15/2016 16:45,2,1.576,ACTIVE,214.64,355.28,60.002,1466023503,"201051344000988","219011344069620",29.62,16.30,0,337.84,379.62,47.3,43.7,0.398,433404.3,433404.3,35222,0,0,0,L,1122011218,0,122.23,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466023522,636909.00
06/15/2016 16:45,2,1.561,ACTIVE,213.29,351.07,59.965,1466023503,"201051344001025","219011344069620",30.00,16.00,0,334.54,373.61,47.5,43.9,0.371,447239.1,447239.1,39728,0,0,0,L,1122011218,0,122.23,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466023523,636910.00
06/15/2016 16:45,2,1.549,ACTIVE,214.64,353.47,59.970,1466023503,"201051344000458","219011344069620",30.06,17.30,0,338.44,378.12,47.2,43.6,0.398,444258.7,444258.7,35145,0,0,0,L,1122011218,0,122.68,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466023524,636911.00
06/15/2016 16:45,2,1.574,ACTIVE,215.32,355.88,59.970,1466023503,"201051344000853","219011344069620",29.76,16.00,0,338.14,378.12,47.4,43.9,0.389,442978.5,442978.5,34749,0,0,0,L,1122011218,0,123.14,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466023525,636912.00
06/15/2016 16:45,2,1.504,ACTIVE,213.74,352.27,59.970,1466023503,"201051344000685","219011344069620",30.32,16.00,0,335.44,373.31,46.2,42.7,0.393,448442.3,448442.3,39577,0,0,0,L,1122011218,0,123.14,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466023526,636913.00
06/15/2016 16:45,2,1.494,ACTIVE,213.74,351.97,59.970,1466023503,"201051344000917","219011344069620",30.16,17.30,0,334.84,372.41,45.6,42.1,0.367,445210.5,445210.5,39577,0,0,0,L,1122011218,0,122.68,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466023527,636914.00
06/15/2016 16:45,2,1.502,ACTIVE,213.51,351.37,60.007,1466023503,"201051344001145","219011344069620",30.16,15.80,0,336.34,373.01,45.9,42.4,0.376,450453.0,450453.0,39428,0,0,0,L,1122011218,0,122.46,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466023527,636915.00
06/15/2016 16:45,2,1.557,ACTIVE,213.74,352.57,59.959,1466023503,"201051344000651","219011344069620",30.10,16.30,0,335.74,373.91,47.5,43.9,0.380,442949.1,442949.1,39780,0,0,0,L,1122011218,0,123.14,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466023528,636916.00
06/15/2016 16:45,2,1.404,ACTIVE,212.38,354.97,59.981,1466023503,"274151322000088","219011344069620",28.96,19.00,0,336.04,363.39,41.2,37.8,0.274,684567.6,684567.6,28286,0,0,0,L,1151911521,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466023529,636917.00
06/15/2016 16:45,2,0.980,ACTIVE,212.61,427.11,59.954,1466023503,"274151322000068","219011344069620",39.54,21.30,0,338.44,455.06,39.7,36.4,0.265,579069.4,579069.4,29853,0,0,0,L,1151911521,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466023530,636918.00
06/15/2016 16:45,2,1.562,ACTIVE,213.51,351.37,59.907,1466023503,"201051344001135","219011344069620",29.98,16.30,0,335.14,373.01,47.5,43.9,0.380,438971.7,438971.7,39716,0,0,0,L,1122011218,0,122.46,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466023531,636919.00
06/15/2016 16:45,2,1.586,ACTIVE,213.96,353.17,59.970,1466023503,"201051344000594","219011344069620",30.02,15.80,0,336.04,378.12,48.3,44.7,0.389,448257.5,448257.5,35191,0,0,0,L,1122011218,0,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466023532,636920.00
06/15/2016 16:45,2,1.557,ACTIVE,213.74,351.97,59.970,1466023503,"201051344001203","219011344069620",29.86,16.70,0,336.34,373.91,47.1,43.5,0.384,446098.2,446098.2,39756,0,0,0,L,1122011218,0,122.91,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466023533,636921.00
06/15/2016 16:45,2,1.424,ACTIVE,212.83,345.96,59.959,1466023503,"274151322000054","219011344069620",29.24,19.50,0,336.04,364.29,42.2,38.8,0.278,699156.8,699156.8,28311,0,0,0,L,1151911521,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466023534,636922.00
06/15/2016 16:45,2,1.572,ACTIVE,214.87,354.07,59.965,1466023503,"201051344000867","219011344069620",30.08,16.70,0,338.44,378.42,47.9,44.3,0.380,435617.2,435617.2,35189,0,0,0,L,1122011218,0,122.68,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466023535,636923.00
06/15/2016 16:45,2,1.529,ACTIVE,213.51,352.87,59.970,1466023503,"201051344001093","219011344069620",30.18,16.70,0,336.04,373.01,46.8,43.2,0.362,444482.2,444482.2,39635,0,0,0,L,1122011218,0,122.46,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466023536,636924.00
06/15/2016 16:45,2,1.555,ACTIVE,214.64,354.67,59.970,1466023503,"201051344000900","219011344069620",29.74,16.30,0,336.64,378.72,46.8,43.3,0.380,451313.7,451313.7,34582,0,0,0,L,1122011218,0,122.68,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466023537,636925.00
06/15/2016 16:45,2,1.562,ACTIVE,214.64,354.07,59.928,1466023503,"201051344000648","219011344069620",29.86,15.80,0,336.04,379.62,47.2,43.7,0.380,442930.7,442930.7,34873,0,0,0,L,1122011218,0,122.23,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466023538,636926.00
06/15/2016 16:45,2,1.568,ACTIVE,214.64,355.28,59.933,1466023503,"201051344000569","219011344069620",30.22,16.30,0,338.44,379.02,48.0,44.5,0.393,452416.3,452416.3,34506,0,0,0,L,1122011218,0,122.01,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466023539,636927.00
06/15/2016 16:45,2,1.578,ACTIVE,214.64,354.37,59.965,1466023503,"201051344000983","219011344069620",29.88,16.30,0,337.84,379.02,47.8,44.2,0.393,444002.1,444002.1,34987,0,0,0,L,1122011218,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466023540,636928.00
06/15/2016 16:45,2,1.570,ACTIVE,214.87,355.28,59.965,1466023503,"201051344001158","219011344069620",29.80,15.50,0,337.24,379.92,47.4,43.8,0.393,438068.8,438068.8,35254,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466023541,636929.00
06/15/2016 16:45,2,1.564,ACTIVE,214.87,355.58,59.975,1466023503,"201051344000576","219011344069620",29.86,16.00,0,338.14,378.72,47.3,43.8,0.367,445132.9,445132.9,34657,0,0,0,L,1122011218,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466023542,636930.00
06/15/2016 16:45,2,1.395,ACTIVE,212.61,350.17,59.928,1466023503,"274151322000087","219011344069620",29.12,23.50,0,336.34,363.09,41.1,37.8,0.247,672530.2,672530.2,28431,0,0,0,L,1151911521,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466023543,636931.00
06/15/2016 17:00,2,1.234,ACTIVE,214.64,350.77,60.023,1466024403,"201051344000645","219011344069620",29.70,17.00,0,337.84,378.12,37.1,33.9,0.292,444704.6,444704.6,34792,0,0,0,L,1122011218,0,122.68,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466024404,636932.00
06/15/2016 17:00,2,1.100,ACTIVE,212.38,347.46,59.975,1466024403,"274151322000085","219011344069620",29.10,19.00,0,337.24,362.19,32.4,29.3,0.212,700717.3,700717.3,28325,0,0,0,L,1151911521,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466024405,636933.00
06/15/2016 17:00,2,1.229,ACTIVE,214.87,352.27,59.986,1466024403,"201051344000633","219011344069620",30.08,15.80,0,337.84,378.72,37.5,34.2,0.296,435888.1,435888.1,35278,0,0,0,L,1122011218,0,122.68,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466024406,636934.00
06/15/2016 17:00,2,1.252,ACTIVE,214.64,351.67,59.996,1466024403,"201051344000469","219011344069620",29.84,15.50,0,337.54,378.12,37.9,34.7,0.305,437383.3,437383.3,35209,0,0,0,L,1122011218,0,121.78,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466024407,636935.00
06/15/2016 17:00,2,1.221,ACTIVE,213.29,349.56,59.981,1466024403,"201051344000646","219011344069620",29.92,16.00,0,333.93,372.11,37.0,33.8,0.296,440430.6,440430.6,39754,0,0,0,L,1122011218,0,122.68,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466024408,636936.00
06/15/2016 17:00,2,1.150,ACTIVE,212.16,346.86,59.975,1466024403,"274151322000052","219011344069620",29.28,19.30,0,335.44,363.39,34.1,31.0,0.230,715090.3,715090.3,28551,0,0,0,L,1151911521,0,121.55,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466024408,636937.00
06/15/2016 17:00,2,1.254,ACTIVE,213.74,350.17,59.981,1466024403,"201051344000585","219011344069620",29.84,16.70,0,335.14,372.71,37.9,34.7,0.305,447659.4,447659.4,39762,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466024409,636938.00
06/15/2016 17:00,2,1.188,ACTIVE,213.51,347.76,59.986,1466024403,"201051344001230","219011344069620",29.74,15.80,0,333.63,369.70,35.8,32.6,0.278,443937.3,443937.3,39565,0,0,0,L,1122011218,0,122.68,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466024410,636939.00
06/15/2016 17:00,2,1.205,ACTIVE,214.19,349.56,59.986,1466024403,"201051344000582","219011344069620",29.64,16.00,0,336.04,371.81,36.2,33.0,0.278,437290.6,437290.6,39719,0,0,0,L,1122011218,0,122.68,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466024412,636940.00
06/15/2016 17:00,2,1.242,ACTIVE,213.06,348.66,59.986,1466024403,"201051344000955","219011344069620",29.78,16.30,0,334.84,371.21,37.5,34.3,0.296,449949.8,449949.8,39653,0,0,0,L,1122011218,0,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466024413,636941.00
06/15/2016 17:00,2,0.744,ACTIVE,212.61,417.19,59.986,1466024403,"274151322000094","219011344069620",39.32,20.30,0,334.54,449.65,29.6,26.6,0.190,579162.0,579162.0,29644,0,0,0,L,1151911521,0,121.78,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466024413,636942.00
06/15/2016 17:00,2,1.254,ACTIVE,214.41,351.37,59.986,1466024403,"201051344000579","219011344069620",30.12,16.00,0,338.44,378.42,38.3,35.0,0.305,451535.0,451535.0,15279,0,0,0,L,1122011218,0,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466024414,636943.00
06/15/2016 17:00,2,1.227,ACTIVE,213.29,348.36,59.970,1466024403,"201051344000890","219011344069620",30.12,16.30,0,333.93,371.81,37.4,34.2,0.287,447123.8,447123.8,39672,0,0,0,L,1122011218,0,122.68,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466024415,636944.00
06/15/2016 17:00,2,1.215,ACTIVE,213.74,349.26,59.991,1466024403,"201051344000438","219011344069620",30.22,16.00,0,335.44,372.41,37.3,34.0,0.301,449084.3,449084.3,39677,0,0,0,L,1122011218,0,122.91,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466024416,636945.00
06/15/2016 17:00,2,1.242,ACTIVE,213.51,348.96,59.981,1466024403,"201051344000417","219011344069620",29.54,16.30,0,334.84,371.51,37.2,34.0,0.301,441391.9,441391.9,39841,0,0,0,L,1122011218,0,122.46,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466024417,636946.00
06/15/2016 17:00,2,1.119,ACTIVE,212.61,349.26,59.970,1466024403,"274151322000083","219011344069620",29.36,19.30,0,335.74,363.39,33.3,30.2,0.230,708632.5,708632.5,28631,0,0,0,L,1151911521,0,121.78,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466024418,636947.00
06/15/2016 17:00,2,1.184,ACTIVE,213.06,344.76,59.975,1466024403,"274151322000076","219011344069620",30.16,19.00,0,337.24,365.49,36.1,33.0,0.247,754825.3,754825.3,28625,0,0,0,L,1151911521,0,122.23,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466024419,636948.00
06/15/2016 17:00,2,1.244,ACTIVE,214.19,350.77,59.981,1466024403,"201051344000868","219011344069620",29.58,16.00,0,337.54,374.81,37.3,34.1,0.287,436411.6,436411.6,34928,0,0,0,L,1122011218,0,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466024420,636949.00
06/15/2016 17:00,2,1.180,ACTIVE,212.38,344.76,59.970,1466024403,"274151322000095","219011344069620",29.62,18.70,0,335.74,364.29,35.4,32.3,0.239,747053.6,747053.6,28546,0,0,0,L,1151911521,0,122.68,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466024421,636950.00
06/15/2016 17:00,2,1.236,ACTIVE,214.41,352.87,59.975,1466024403,"201051344000988","219011344069620",29.72,16.00,0,337.24,379.62,37.2,34.0,0.305,433413.8,433413.8,35223,0,0,0,L,1122011218,0,122.01,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466024422,636951.00
06/15/2016 17:00,2,1.230,ACTIVE,213.29,348.06,59.970,1466024403,"201051344001025","219011344069620",30.02,16.00,0,334.84,372.71,37.5,34.2,0.287,447248.7,447248.7,39729,0,0,0,L,1122011218,0,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466024422,636952.00
06/15/2016 17:00,2,1.221,ACTIVE,214.19,350.77,59.970,1466024403,"201051344000458","219011344069620",30.10,17.30,0,338.44,377.52,37.2,34.0,0.301,444268.2,444268.2,35146,0,0,0,L,1122011218,0,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466024423,636953.00
