ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/15/2016 17:00,2,1.248,ACTIVE,215.09,351.97,59.954,1466024403,"201051344000853","219011344069620",29.64,16.00,0,337.24,378.12,37.5,34.3,0.301,442988.1,442988.1,34750,0,0,0,L,1122011218,0,122.91,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466024424,636954.00
06/15/2016 17:00,2,1.201,ACTIVE,213.74,349.86,59.981,1466024403,"201051344000685","219011344069620",29.78,16.00,0,335.44,373.01,36.3,33.1,0.305,448451.5,448451.5,39578,0,0,0,L,1122011218,0,123.14,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466024425,636955.00
06/15/2016 17:00,2,1.205,ACTIVE,213.96,349.26,59.975,1466024403,"201051344000917","219011344069620",29.34,17.30,0,333.93,372.41,35.8,32.7,0.274,445219.6,445219.6,39578,0,0,0,L,1122011218,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466024426,636956.00
06/15/2016 17:00,2,1.188,ACTIVE,213.74,349.26,59.949,1466024403,"201051344001145","219011344069620",30.00,15.50,0,336.04,372.71,36.1,32.9,0.287,450462.2,450462.2,39429,0,0,0,L,1122011218,0,122.68,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466024427,636957.00
06/15/2016 17:00,2,1.213,ACTIVE,213.51,348.96,59.981,1466024403,"201051344000651","219011344069620",30.26,16.30,0,336.04,372.71,37.2,34.0,0.287,442958.6,442958.6,39781,0,0,0,L,1122011218,0,122.91,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466024428,636958.00
06/15/2016 17:00,2,1.102,ACTIVE,212.16,346.86,59.970,1466024403,"274151322000088","219011344069620",28.61,19.00,0,335.74,362.19,31.9,28.8,0.208,684575.7,684575.7,28287,0,0,0,L,1151911521,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466024429,636959.00
06/15/2016 17:00,2,0.750,ACTIVE,213.29,429.52,59.975,1466024403,"274151322000068","219011344069620",40.02,21.30,0,334.84,458.67,30.5,27.5,0.203,579077.0,579077.0,29854,0,0,0,L,1151911521,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466024430,636960.00
06/15/2016 17:00,2,1.240,ACTIVE,213.29,348.36,59.975,1466024403,"201051344001135","219011344069620",29.70,16.30,0,335.44,371.81,37.3,34.1,0.296,438981.1,438981.1,39717,0,0,0,L,1122011218,0,122.46,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466024431,636961.00
06/15/2016 17:00,2,1.242,ACTIVE,213.96,350.47,59.959,1466024403,"201051344000594","219011344069620",30.08,15.80,0,336.34,375.11,37.8,34.6,0.296,448267.1,448267.1,35192,0,0,0,L,1122011218,0,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466024432,636962.00
06/15/2016 17:00,2,1.221,ACTIVE,213.74,348.36,59.965,1466024403,"201051344001203","219011344069620",29.84,16.70,0,335.74,373.31,36.9,33.7,0.292,446107.5,446107.5,39757,0,0,0,L,1122011218,0,123.14,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466024433,636963.00
06/15/2016 17:00,2,1.117,ACTIVE,212.38,350.77,59.965,1466024403,"274151322000054","219011344069620",29.10,19.50,0,336.04,363.09,32.9,29.8,0.225,699165.1,699165.1,28312,0,0,0,L,1151911521,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466024434,636964.00
06/15/2016 17:00,2,1.248,ACTIVE,214.41,350.47,59.959,1466024403,"201051344000867","219011344069620",29.68,16.70,0,337.24,374.81,37.5,34.3,0.292,435626.7,435626.7,35190,0,0,0,L,1122011218,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466024435,636965.00
06/15/2016 17:00,2,1.217,ACTIVE,213.74,349.86,59.965,1466024403,"201051344001093","219011344069620",30.02,16.70,0,335.74,372.71,37.0,33.8,0.283,444491.5,444491.5,39636,0,0,0,L,1122011218,0,122.68,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466024435,636966.00
06/15/2016 17:00,2,1.197,ACTIVE,214.41,351.67,59.970,1466024403,"201051344000900","219011344069620",29.98,16.30,0,338.44,377.22,36.4,33.2,0.301,451322.9,451322.9,34583,0,0,0,L,1122011218,0,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466024436,636967.00
06/15/2016 17:00,2,1.230,ACTIVE,214.64,351.07,60.034,1466024403,"201051344000648","219011344069620",29.82,15.80,0,337.54,377.52,37.2,34.0,0.296,442940.1,442940.1,34874,0,0,0,L,1122011218,0,122.01,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466024437,636968.00
06/15/2016 17:00,2,1.248,ACTIVE,214.64,351.37,59.975,1466024403,"201051344000569","219011344069620",29.88,16.70,0,337.54,377.22,37.8,34.6,0.296,452425.8,452425.8,34507,0,0,0,L,1122011218,0,122.01,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466024438,636969.00
06/15/2016 17:00,2,1.242,ACTIVE,214.64,351.07,60.018,1466024403,"201051344000983","219011344069620",29.98,16.70,0,337.24,376.01,37.8,34.5,0.305,444011.5,444011.5,34988,0,0,0,L,1122011218,0,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466024439,636970.00
06/15/2016 17:00,2,1.234,ACTIVE,214.64,351.07,59.970,1466024403,"201051344001158","219011344069620",29.92,15.50,0,337.84,378.42,37.5,34.2,0.305,438078.2,438078.2,35255,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466024440,636971.00
06/15/2016 17:00,2,1.242,ACTIVE,215.09,352.57,59.970,1466024403,"201051344000576","219011344069620",29.72,16.00,0,337.84,378.12,37.4,34.2,0.292,445142.3,445142.3,34658,0,0,0,L,1122011218,0,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466024441,636972.00
06/15/2016 17:00,2,1.102,ACTIVE,212.61,344.45,59.975,1466024403,"274151322000087","219011344069620",29.04,23.80,0,336.34,361.89,32.4,29.4,0.208,672538.3,672538.3,28432,0,0,0,L,1151911521,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466024442,636973.00
06/15/2016 17:15,2,0.660,ACTIVE,214.19,345.06,59.965,1466025303,"201051344000645","219011344069620",28.55,17.00,0,337.54,375.71,19.1,16.5,0.133,444712.9,444712.9,34793,0,0,0,L,1122011218,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466025304,636974.00
06/15/2016 17:15,2,0.578,ACTIVE,212.16,340.25,59.975,1466025303,"274151322000085","219011344069620",27.63,18.70,0,336.94,360.69,16.2,13.7,0.102,700724.5,700724.5,28326,0,0,0,L,1151911521,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466025305,636975.00
06/15/2016 17:15,2,0.650,ACTIVE,214.19,346.26,59.986,1466025303,"201051344000633","219011344069620",29.46,15.80,0,336.94,375.71,19.5,16.9,0.141,435896.5,435896.5,35279,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466025306,636976.00
06/15/2016 17:15,2,0.682,ACTIVE,213.74,344.45,59.975,1466025303,"201051344000469","219011344069620",28.41,15.30,0,336.94,375.71,19.6,17.0,0.141,437391.8,437391.8,35210,0,0,0,L,1122011218,0,121.55,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466025307,636977.00
06/15/2016 17:15,2,0.652,ACTIVE,212.38,342.05,59.970,1466025303,"201051344000646","219011344069620",29.18,15.80,0,333.93,369.10,19.4,16.8,0.133,440438.9,440438.9,39755,0,0,0,L,1122011218,0,122.23,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466025308,636978.00
06/15/2016 17:15,2,0.596,ACTIVE,212.38,342.35,60.018,1466025303,"274151322000052","219011344069620",28.53,18.70,0,335.44,360.99,17.2,14.7,0.106,715097.9,715097.9,28552,0,0,0,L,1151911521,0,121.33,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466025309,636979.00
06/15/2016 17:15,2,0.658,ACTIVE,213.29,342.95,60.007,1466025303,"201051344000585","219011344069620",29.54,16.30,0,335.44,370.00,19.7,17.1,0.133,447667.9,447667.9,39763,0,0,0,L,1122011218,0,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466025310,636980.00
06/15/2016 17:15,2,0.625,ACTIVE,212.83,341.45,59.975,1466025303,"201051344001230","219011344069620",29.26,15.50,0,334.24,367.30,18.6,16.0,0.128,443945.3,443945.3,39566,0,0,0,L,1122011218,0,122.46,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466025311,636981.00
06/15/2016 17:15,2,0.637,ACTIVE,213.51,343.55,59.986,1466025303,"201051344000582","219011344069620",28.80,16.00,0,335.74,369.70,18.6,16.0,0.124,437298.8,437298.8,39720,0,0,0,L,1122011218,0,122.46,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466025312,636982.00
06/15/2016 17:15,2,0.656,ACTIVE,212.61,341.75,59.954,1466025303,"201051344000955","219011344069620",29.48,16.30,0,333.93,368.20,19.6,17.0,0.133,449958.3,449958.3,39654,0,0,0,L,1122011218,0,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466025312,636983.00
06/15/2016 17:15,2,0.348,ACTIVE,212.38,416.29,59.965,1466025303,"274151322000094","219011344069620",39.08,20.00,0,335.74,442.74,14.1,11.7,0.093,579168.6,579168.6,29645,0,0,0,L,1151911521,0,121.55,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466025313,636984.00
06/15/2016 17:15,2,0.662,ACTIVE,213.74,344.45,59.981,1466025303,"201051344000579","219011344069620",29.62,15.80,0,337.84,376.01,19.9,17.3,0.137,451543.6,451543.6,15280,0,0,0,L,1122011218,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466025314,636985.00
06/15/2016 17:15,2,0.643,ACTIVE,212.61,341.15,59.975,1466025303,"201051344000890","219011344069620",29.74,16.00,0,334.54,369.40,19.4,16.8,0.124,447132.3,447132.3,39673,0,0,0,L,1122011218,0,122.23,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466025315,636986.00
06/15/2016 17:15,2,0.635,ACTIVE,213.29,342.35,59.981,1466025303,"201051344000438","219011344069620",29.62,16.00,0,334.84,370.30,19.1,16.5,0.133,449092.7,449092.7,39678,0,0,0,L,1122011218,0,122.46,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466025316,636987.00
06/15/2016 17:15,2,0.652,ACTIVE,213.29,342.05,59.970,1466025303,"201051344000417","219011344069620",29.32,16.00,0,333.93,369.10,19.4,16.8,0.128,441400.3,441400.3,39842,0,0,0,L,1122011218,0,122.01,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466025317,636988.00
06/15/2016 17:15,2,0.545,ACTIVE,212.16,342.65,60.007,1466025303,"274151322000083","219011344069620",28.59,19.00,0,336.34,360.99,15.8,13.3,0.102,708639.9,708639.9,28632,0,0,0,L,1151911521,0,121.78,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466025318,636989.00
06/15/2016 17:15,2,0.584,ACTIVE,212.83,344.76,59.965,1466025303,"274151322000076","219011344069620",28.88,18.70,0,336.94,363.39,17.1,14.6,0.110,754833.4,754833.4,28626,0,0,0,L,1151911521,0,122.01,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466025319,636990.00
06/15/2016 17:15,2,0.635,ACTIVE,213.74,343.85,59.938,1466025303,"201051344000868","219011344069620",28.77,15.80,0,336.34,372.41,18.6,16.0,0.128,436419.9,436419.9,34929,0,0,0,L,1122011218,0,122.01,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466025320,636991.00
06/15/2016 17:15,2,0.559,ACTIVE,212.38,341.45,59.959,1466025303,"274151322000095","219011344069620",28.88,18.30,0,335.74,362.19,16.4,13.9,0.102,747061.5,747061.5,28547,0,0,0,L,1151911521,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466025321,636992.00
06/15/2016 17:15,2,0.617,ACTIVE,213.51,345.36,59.975,1466025303,"201051344000988","219011344069620",28.92,16.00,0,336.94,376.92,18.1,15.6,0.141,433422.2,433422.2,35224,0,0,0,L,1122011218,0,121.78,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466025322,636993.00
06/15/2016 17:15,2,0.625,ACTIVE,212.83,341.45,59.970,1466025303,"201051344001025","219011344069620",29.22,16.00,0,335.44,370.00,18.5,16.0,0.124,447257.1,447257.1,39730,0,0,0,L,1122011218,0,122.01,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466025323,636994.00
06/15/2016 17:15,2,0.633,ACTIVE,213.51,343.55,60.018,1466025303,"201051344000458","219011344069620",28.63,17.00,0,337.54,374.51,18.4,15.8,0.133,444276.5,444276.5,35147,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466025324,636995.00
06/15/2016 17:15,2,0.615,ACTIVE,214.41,345.66,59.981,1466025303,"201051344000853","219011344069620",29.44,16.00,0,337.84,374.51,18.4,15.8,0.124,442996.5,442996.5,34751,0,0,0,L,1122011218,0,122.68,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466025325,636996.00
06/15/2016 17:15,2,0.605,ACTIVE,213.29,343.25,59.970,1466025303,"201051344000685","219011344069620",28.61,15.80,0,335.74,369.10,17.6,15.0,0.128,448459.5,448459.5,39579,0,0,0,L,1122011218,0,123.14,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466025326,636997.00
06/15/2016 17:15,2,0.600,ACTIVE,213.06,342.35,59.975,1466025303,"201051344000917","219011344069620",28.90,17.00,0,334.54,368.80,17.6,15.0,0.115,445227.5,445227.5,39579,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466025327,636998.00
06/15/2016 17:15,2,0.598,ACTIVE,213.29,342.65,60.012,1466025303,"201051344001145","219011344069620",29.12,15.50,0,335.74,369.40,17.6,15.1,0.119,450470.2,450470.2,39430,0,0,0,L,1122011218,0,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466025328,636999.00
06/15/2016 17:15,2,0.621,ACTIVE,213.06,342.35,59.996,1466025303,"201051344000651","219011344069620",28.69,16.30,0,336.64,369.70,18.1,15.5,0.124,442966.9,442966.9,39782,0,0,0,L,1122011218,0,122.68,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466025329,637000.00
06/15/2016 17:15,2,0.508,ACTIVE,211.93,342.35,59.975,1466025303,"274151322000088","219011344069620",27.69,18.70,0,335.74,360.08,14.2,11.8,0.088,684582.6,684582.6,28288,0,0,0,L,1151911521,0,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466025329,637001.00
06/15/2016 17:15,2,0.371,ACTIVE,213.06,400.06,59.991,1466025303,"274151322000068","219011344069620",37.37,21.00,0,335.14,456.27,13.9,11.5,0.080,579083.8,579083.8,29855,0,0,0,L,1151911521,0,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466025330,637002.00
06/15/2016 17:15,2,0.609,ACTIVE,212.61,340.85,60.018,1466025303,"201051344001135","219011344069620",29.34,16.30,0,335.14,368.80,18.2,15.6,0.119,438989.4,438989.4,39718,0,0,0,L,1122011218,0,122.01,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466025331,637003.00
06/15/2016 17:15,2,0.607,ACTIVE,213.29,343.25,59.975,1466025303,"201051344000594","219011344069620",29.70,15.50,0,336.04,371.81,18.4,15.8,0.124,448275.5,448275.5,35193,0,0,0,L,1122011218,0,122.01,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466025332,637004.00
06/15/2016 17:15,2,0.604,ACTIVE,213.29,341.45,59.965,1466025303,"201051344001203","219011344069620",29.14,16.30,0,335.44,370.60,17.9,15.3,0.119,446115.7,446115.7,39758,0,0,0,L,1122011218,0,122.91,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466025333,637005.00
06/15/2016 17:15,2,0.520,ACTIVE,212.38,342.95,59.970,1466025303,"274151322000054","219011344069620",27.83,19.30,0,335.74,361.59,14.7,12.2,0.093,699172.3,699172.3,28313,0,0,0,L,1151911521,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466025334,637006.00
06/15/2016 17:15,2,0.609,ACTIVE,213.96,343.25,59.981,1466025303,"201051344000867","219011344069620",29.00,16.70,0,336.94,373.01,18.0,15.4,0.119,435635.0,435635.0,35191,0,0,0,L,1122011218,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466025335,637007.00
06/15/2016 17:15,2,0.613,ACTIVE,213.06,342.35,59.975,1466025303,"201051344001093","219011344069620",29.14,16.70,0,335.44,368.80,18.1,15.6,0.115,444499.6,444499.6,39637,0,0,0,L,1122011218,0,122.23,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466025336,637008.00
06/15/2016 17:15,2,0.561,ACTIVE,213.74,343.85,59.970,1466025303,"201051344000900","219011344069620",29.12,16.00,0,336.94,374.81,16.6,14.0,0.119,451330.9,451330.9,34584,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466025337,637009.00
06/15/2016 17:15,2,0.602,ACTIVE,214.19,344.15,59.959,1466025303,"201051344000648","219011344069620",29.28,15.80,0,337.84,375.41,17.9,15.4,0.115,442948.3,442948.3,34875,0,0,0,L,1122011218,0,121.78,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466025338,637010.00
06/15/2016 17:15,2,0.607,ACTIVE,213.96,343.85,59.986,1466025303,"201051344000569","219011344069620",29.10,16.30,0,337.54,374.21,17.9,15.4,0.124,452434.2,452434.2,34508,0,0,0,L,1122011218,0,121.78,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466025339,637011.00
06/15/2016 17:15,2,0.602,ACTIVE,213.74,343.55,59.970,1466025303,"201051344000983","219011344069620",29.16,16.30,0,337.24,373.91,17.8,15.2,0.115,444019.8,444019.8,34989,0,0,0,L,1122011218,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466025340,637012.00
06/15/2016 17:15,2,0.596,ACTIVE,213.96,343.85,59.986,1466025303,"201051344001158","219011344069620",28.47,15.30,0,337.54,376.01,17.2,14.7,0.119,438086.4,438086.4,35256,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466025341,637013.00
06/15/2016 17:15,2,0.594,ACTIVE,214.19,344.76,59.975,1466025303,"201051344000576","219011344069620",29.08,16.00,0,337.54,375.11,17.5,15.0,0.115,445150.5,445150.5,34659,0,0,0,L,1122011218,0,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466025341,637014.00
06/15/2016 17:15,2,0.508,ACTIVE,212.61,342.05,59.965,1466025303,"274151322000087","219011344069620",27.83,23.30,0,336.04,360.38,14.3,11.9,0.062,672545.3,672545.3,28433,0,0,0,L,1151911521,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466025342,637015.00
06/15/2016 17:30,2,0.434,ACTIVE,214.41,343.25,59.965,1466026203,"201051344000645","219011344069620",29.10,16.00,0,336.04,355.58,12.8,10.4,0.071,444715.8,444715.8,34794,0,0,0,L,1122011218,0,122.68,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466026204,637016.00
06/15/2016 17:30,2,0.359,ACTIVE,212.61,341.45,59.959,1466026203,"274151322000085","219011344069620",27.47,18.00,0,336.64,347.16,10.0,7.7,0.053,700726.7,700726.7,28327,0,0,0,L,1151911521,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466026205,637017.00
06/15/2016 17:30,2,0.459,ACTIVE,214.41,344.45,59.996,1466026203,"201051344000633","219011344069620",28.33,15.00,0,334.54,355.58,13.2,10.8,0.075,435899.5,435899.5,35280,0,0,0,L,1122011218,0,122.68,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466026206,637018.00
06/15/2016 17:30,2,0.479,ACTIVE,214.19,343.25,59.970,1466026203,"201051344000469","219011344069620",27.77,14.30,0,334.54,353.47,13.5,11.1,0.075,437394.8,437394.8,35211,0,0,0,L,1122011218,0,121.78,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466026207,637019.00
06/15/2016 17:30,2,0.461,ACTIVE,212.83,339.95,59.991,1466026203,"201051344000646","219011344069620",28.05,15.30,0,332.43,351.97,13.2,10.8,0.075,440441.8,440441.8,39756,0,0,0,L,1122011218,0,122.46,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466026208,637020.00
06/15/2016 17:30,2,0.385,ACTIVE,212.38,340.55,59.959,1466026203,"274151322000052","219011344069620",27.83,18.00,0,335.74,347.76,10.8,8.5,0.044,715100.3,715100.3,28553,0,0,0,L,1151911521,0,121.78,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466026208,637021.00
06/15/2016 17:30,2,0.463,ACTIVE,213.51,340.85,59.959,1466026203,"201051344000585","219011344069620",28.47,15.50,0,333.63,351.67,13.4,11.0,0.080,447670.9,447670.9,39764,0,0,0,L,1122011218,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466026209,637022.00
06/15/2016 17:30,2,0.436,ACTIVE,213.06,339.95,59.928,1466026203,"201051344001230","219011344069620",27.83,15.00,0,332.43,350.47,12.3,10.0,0.071,443948.1,443948.1,39567,0,0,0,L,1122011218,0,122.46,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466026211,637023.00
06/15/2016 17:30,2,0.445,ACTIVE,213.74,341.15,59.928,1466026203,"201051344000582","219011344069620",28.23,15.30,0,333.03,351.67,12.8,10.4,0.071,437301.6,437301.6,39721,0,0,0,L,1122011218,0,122.68,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466026212,637024.00
06/15/2016 17:30,2,0.500,ACTIVE,212.83,339.34,59.965,1466026203,"201051344000955","219011344069620",23.14,15.50,0,332.73,351.67,11.8,9.4,0.062,449961.2,449961.2,39655,0,0,0,L,1122011218,0,122.01,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466026212,637025.00
06/15/2016 17:30,2,0.227,ACTIVE,212.61,391.04,59.965,1466026203,"274151322000094","219011344069620",36.72,19.30,0,337.54,421.40,8.5,6.3,0.044,579170.4,579170.4,29646,0,0,0,L,1151911521,0,121.55,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466026213,637026.00
06/15/2016 17:30,2,0.486,ACTIVE,213.96,342.65,59.965,1466026203,"201051344000579","219011344069620",27.73,15.00,0,336.34,354.07,13.7,11.3,0.075,451546.8,451546.8,15281,0,0,0,L,1122011218,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466026214,637027.00
06/15/2016 17:30,2,0.467,ACTIVE,213.06,339.65,59.965,1466026203,"201051344000890","219011344069620",28.35,15.50,0,332.13,351.67,13.4,11.1,0.071,447135.3,447135.3,39674,0,0,0,L,1122011218,0,122.68,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466026215,637028.00
06/15/2016 17:30,2,0.447,ACTIVE,213.29,340.55,59.954,1466026203,"201051344000438","219011344069620",29.06,15.30,0,334.24,351.67,13.2,10.8,0.066,449095.7,449095.7,39679,0,0,0,L,1122011218,0,122.68,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466026216,637029.00
06/15/2016 17:30,2,0.482,ACTIVE,213.29,341.15,59.991,1466026203,"201051344000417","219011344069620",27.99,15.30,0,332.73,351.67,13.7,11.3,0.066,441403.4,441403.4,39843,0,0,0,L,1122011218,0,122.46,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466026217,637030.00
06/15/2016 17:30,2,0.352,ACTIVE,212.38,340.85,59.970,1466026203,"274151322000083","219011344069620",27.87,18.00,0,336.04,347.76,9.9,7.7,0.062,708642.1,708642.1,28633,0,0,0,L,1151911521,0,121.78,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466026218,637031.00
06/15/2016 17:30,2,0.371,ACTIVE,213.06,342.95,59.965,1466026203,"274151322000076","219011344069620",28.59,17.80,0,337.24,348.06,10.7,8.4,0.062,754835.8,754835.8,28627,0,0,0,L,1151911521,0,122.23,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466026219,637032.00
06/15/2016 17:30,2,0.449,ACTIVE,213.96,342.95,59.975,1466026203,"201051344000868","219011344069620",28.07,15.00,0,335.14,353.77,12.8,10.4,0.075,436422.8,436422.8,34930,0,0,0,L,1122011218,0,122.01,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466026220,637033.00
06/15/2016 17:30,2,0.363,ACTIVE,212.38,339.95,59.965,1466026203,"274151322000095","219011344069620",27.95,17.50,0,336.34,347.76,10.3,8.0,0.057,747063.8,747063.8,28548,0,0,0,L,1151911521,0,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466026221,637034.00
06/15/2016 17:30,2,0.416,ACTIVE,213.96,344.15,59.981,1466026203,"201051344000988","219011344069620",28.82,15.30,0,334.84,355.28,12.2,9.9,0.084,433425.0,433425.0,35225,0,0,0,L,1122011218,0,122.01,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466026222,637035.00
06/15/2016 17:30,2,0.445,ACTIVE,213.06,339.65,59.970,1466026203,"201051344001025","219011344069620",28.47,15.30,0,333.93,351.67,12.9,10.5,0.071,447260.0,447260.0,39731,0,0,0,L,1122011218,0,122.23,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466026223,637036.00
06/15/2016 17:30,2,0.455,ACTIVE,213.96,342.65,59.970,1466026203,"201051344000458","219011344069620",28.09,16.30,0,334.84,353.17,13.0,10.6,0.075,444279.4,444279.4,35148,0,0,0,L,1122011218,0,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466026223,637037.00
06/15/2016 17:30,2,0.443,ACTIVE,214.64,344.15,59.970,1466026203,"201051344000853","219011344069620",28.23,15.00,0,338.14,354.07,12.7,10.3,0.075,442999.4,442999.4,34752,0,0,0,L,1122011218,0,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466026224,637038.00
06/15/2016 17:30,2,0.434,ACTIVE,213.51,341.75,59.975,1466026203,"201051344000685","219011344069620",27.67,15.00,0,333.63,351.67,12.2,9.8,0.075,448462.3,448462.3,39580,0,0,0,L,1122011218,0,123.14,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466026225,637039.00
06/15/2016 17:30,2,0.434,ACTIVE,213.51,341.15,59.981,1466026203,"201051344000917","219011344069620",27.97,16.30,0,333.03,350.77,12.3,9.9,0.066,445230.3,445230.3,39580,0,0,0,L,1122011218,0,122.46,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466026226,637040.00
06/15/2016 17:30,2,0.428,ACTIVE,213.51,341.15,59.975,1466026203,"201051344001145","219011344069620",28.21,14.70,0,334.24,351.67,12.2,9.9,0.075,450473.0,450473.0,39431,0,0,0,L,1122011218,0,122.46,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466026227,637041.00
06/15/2016 17:30,2,0.447,ACTIVE,213.29,340.85,59.975,1466026203,"201051344000651","219011344069620",28.41,15.50,0,333.63,351.07,12.9,10.5,0.075,442969.7,442969.7,39783,0,0,0,L,1122011218,0,122.91,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466026228,637042.00
06/15/2016 17:30,2,0.334,ACTIVE,212.16,339.95,59.975,1466026203,"274151322000088","219011344069620",27.15,17.80,0,335.44,346.86,9.2,6.9,0.053,684584.6,684584.6,28289,0,0,0,L,1151911521,0,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466026229,637043.00
06/15/2016 17:30,2,0.240,ACTIVE,213.29,403.37,59.981,1466026203,"274151322000068","219011344069620",38.11,20.00,0,338.14,424.71,9.3,7.1,0.044,579085.7,579085.7,29856,0,0,0,L,1151911521,0,122.46,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466026230,637044.00
06/15/2016 17:30,2,0.453,ACTIVE,212.83,339.95,59.996,1466026203,"201051344001135","219011344069620",28.35,15.50,0,331.83,350.47,13.1,10.7,0.071,438992.3,438992.3,39719,0,0,0,L,1122011218,0,122.23,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466026231,637045.00
06/15/2016 17:30,2,0.469,ACTIVE,213.74,342.65,60.023,1466026203,"201051344000594","219011344069620",27.65,15.00,0,334.24,352.57,13.1,10.8,0.080,448278.5,448278.5,35194,0,0,0,L,1122011218,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466026232,637046.00
06/15/2016 17:30,2,0.439,ACTIVE,213.29,340.25,59.975,1466026203,"201051344001203","219011344069620",28.49,15.80,0,333.93,352.27,12.7,10.3,0.071,446118.5,446118.5,39759,0,0,0,L,1122011218,0,122.91,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466026233,637047.00
06/15/2016 17:30,2,0.350,ACTIVE,212.61,340.25,59.981,1466026203,"274151322000054","219011344069620",27.85,18.30,0,335.74,346.86,9.8,7.6,0.057,699174.4,699174.4,28314,0,0,0,L,1151911521,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466026234,637048.00
06/15/2016 17:30,2,0.447,ACTIVE,214.19,342.35,59.981,1466026203,"201051344000867","219011344069620",28.49,15.80,0,335.44,352.57,12.9,10.6,0.071,435637.9,435637.9,35192,0,0,0,L,1122011218,0,122.46,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466026235,637049.00
06/15/2016 17:30,2,0.465,ACTIVE,213.06,340.85,59.949,1466026203,"201051344001093","219011344069620",27.91,15.80,0,332.73,350.77,13.2,10.8,0.071,444502.6,444502.6,39638,0,0,0,L,1122011218,0,122.46,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466026236,637050.00
06/15/2016 17:30,2,0.402,ACTIVE,213.96,342.95,59.981,1466026203,"201051344000900","219011344069620",28.23,15.50,0,334.84,353.47,11.5,9.2,0.071,451333.5,451333.5,34585,0,0,0,L,1122011218,0,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466026237,637051.00
06/15/2016 17:30,2,0.480,ACTIVE,214.41,342.05,59.981,1466026203,"201051344000648","219011344069620",23.04,15.00,0,336.34,353.17,11.2,8.9,0.066,442951.1,442951.1,34876,0,0,0,L,1122011218,0,122.01,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466026237,637052.00
06/15/2016 17:30,2,0.457,ACTIVE,214.19,342.95,59.933,1466026203,"201051344000569","219011344069620",28.31,15.50,0,335.44,353.17,13.2,10.8,0.075,452437.1,452437.1,34509,0,0,0,L,1122011218,0,121.78,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466026238,637053.00
06/15/2016 17:30,2,0.447,ACTIVE,214.19,342.35,59.965,1466026203,"201051344000983","219011344069620",28.63,15.50,0,335.14,353.17,13.0,10.6,0.071,444022.7,444022.7,34990,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466026239,637054.00
06/15/2016 17:30,2,0.434,ACTIVE,213.96,342.65,59.970,1466026203,"201051344001158","219011344069620",28.19,14.70,0,335.14,353.17,12.4,10.0,0.075,438089.2,438089.2,35257,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466026240,637055.00
06/15/2016 17:30,2,0.449,ACTIVE,214.41,343.55,59.996,1466026203,"201051344000576","219011344069620",28.07,15.30,0,336.34,353.17,12.8,10.4,0.075,445153.4,445153.4,34660,0,0,0,L,1122011218,0,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466026241,637056.00
06/15/2016 17:30,2,0.355,ACTIVE,212.83,340.55,59.975,1466026203,"274151322000087","219011344069620",27.19,21.80,0,336.34,347.46,9.8,7.5,0.035,672547.4,672547.4,28434,0,0,0,L,1151911521,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466026243,637057.00
06/15/2016 17:45,2,0.588,ACTIVE,214.19,344.76,59.981,1466027103,"201051344000645","219011344069620",28.73,15.80,0,337.24,353.47,17.1,14.6,0.115,444719.3,444719.3,34795,0,0,0,L,1122011218,0,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466027104,637058.00
06/15/2016 17:45,2,0.502,ACTIVE,212.61,342.95,59.954,1466027103,"274151322000085","219011344069620",27.85,17.50,0,335.14,348.36,14.2,11.8,0.080,700729.5,700729.5,28328,0,0,0,L,1151911521,0,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466027105,637059.00
06/15/2016 17:45,2,0.584,ACTIVE,214.41,345.96,59.996,1466027103,"201051344000633","219011344069620",29.60,14.70,0,336.34,354.97,17.6,15.0,0.115,435903.2,435903.2,35281,0,0,0,L,1122011218,0,122.68,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466027106,637060.00
06/15/2016 17:45,2,0.600,ACTIVE,213.96,344.45,59.970,1466027103,"201051344000469","219011344069620",29.32,14.00,0,335.44,353.17,17.8,15.3,0.124,437398.6,437398.6,35212,0,0,0,L,1122011218,0,121.55,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466027107,637061.00
06/15/2016 17:45,2,0.592,ACTIVE,212.83,342.05,59.981,1466027103,"201051344000646","219011344069620",28.90,14.70,0,331.83,350.77,17.4,14.9,0.115,440445.4,440445.4,39757,0,0,0,L,1122011218,0,122.46,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466027108,637062.00
06/15/2016 17:45,2,0.527,ACTIVE,212.38,339.34,59.954,1466027103,"274151322000052","219011344069620",28.43,17.30,0,335.14,348.66,15.2,12.7,0.080,715103.4,715103.4,28554,0,0,0,L,1151911521,0,121.78,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466027109,637063.00
06/15/2016 17:45,2,0.594,ACTIVE,213.29,342.65,59.970,1466027103,"201051344000585","219011344069620",29.42,15.30,0,333.63,351.37,17.7,15.2,0.115,447674.7,447674.7,39765,0,0,0,L,1122011218,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466027110,637064.00
06/15/2016 17:45,2,0.572,ACTIVE,213.29,340.55,59.975,1466027103,"201051344001230","219011344069620",28.90,14.70,0,332.43,349.56,16.8,14.3,0.106,443951.6,443951.6,39568,0,0,0,L,1122011218,0,122.68,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466027111,637065.00
06/15/2016 17:45,2,0.584,ACTIVE,213.51,342.35,60.002,1466027103,"201051344000582","219011344069620",28.51,15.00,0,333.63,351.37,16.9,14.4,0.115,437305.2,437305.2,39722,0,0,0,L,1122011218,0,122.46,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466027112,637066.00
06/15/2016 17:45,2,0.598,ACTIVE,212.61,341.15,59.965,1466027103,"201051344000955","219011344069620",29.60,15.30,0,331.83,349.86,17.9,15.4,0.115,449964.9,449964.9,39656,0,0,0,L,1122011218,0,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466027113,637067.00
06/15/2016 17:45,2,0.316,ACTIVE,212.61,413.59,59.959,1466027103,"274151322000094","219011344069620",39.00,19.00,0,337.84,429.22,12.4,10.1,0.066,579172.9,579172.9,29647,0,0,0,L,1151911521,0,122.01,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466027114,637068.00
06/15/2016 17:45,2,0.611,ACTIVE,213.96,343.85,59.970,1466027103,"201051344000579","219011344069620",29.70,14.70,0,336.04,353.47,18.4,15.8,0.119,451550.7,451550.7,15282,0,0,0,L,1122011218,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466027115,637069.00
06/15/2016 17:45,2,0.604,ACTIVE,212.83,341.15,59.965,1466027103,"201051344000890","219011344069620",29.22,15.30,0,332.73,351.07,17.9,15.4,0.110,447139.1,447139.1,39675,0,0,0,L,1122011218,0,122.46,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466027116,637070.00
06/15/2016 17:45,2,0.594,ACTIVE,213.29,342.05,59.970,1466027103,"201051344000438","219011344069620",29.14,14.70,0,334.24,351.37,17.6,15.0,0.115,449099.4,449099.4,39680,0,0,0,L,1122011218,0,122.91,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466027117,637071.00
06/15/2016 17:45,2,0.615,ACTIVE,213.29,342.05,59.970,1466027103,"201051344000417","219011344069620",29.16,15.00,0,333.03,351.37,18.2,15.6,0.110,441407.3,441407.3,39844,0,0,0,L,1122011218,0,122.46,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466027118,637072.00
06/15/2016 17:45,2,0.508,ACTIVE,212.38,342.95,59.959,1466027103,"274151322000083","219011344069620",28.11,17.50,0,335.44,348.36,14.4,12.0,0.088,708645.1,708645.1,28634,0,0,0,L,1151911521,0,122.01,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466027119,637073.00
06/15/2016 17:45,2,0.533,ACTIVE,213.06,343.85,59.965,1466027103,"274151322000076","219011344069620",29.00,17.30,0,336.34,348.96,15.7,13.2,0.097,754839.0,754839.0,28628,0,0,0,L,1151911521,0,122.23,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466027119,637074.00
06/15/2016 17:45,2,0.588,ACTIVE,213.51,343.25,59.959,1466027103,"201051344000868","219011344069620",29.36,14.70,0,335.44,353.17,17.5,15.0,0.115,436426.5,436426.5,34931,0,0,0,L,1122011218,0,121.78,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466027120,637075.00
06/15/2016 17:45,2,0.531,ACTIVE,212.61,342.95,59.944,1466027103,"274151322000095","219011344069620",27.91,17.30,0,335.44,348.36,15.1,12.6,0.097,747066.9,747066.9,28549,0,0,0,L,1151911521,0,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466027121,637076.00
06/15/2016 17:45,2,0.582,ACTIVE,213.74,345.66,59.970,1466027103,"201051344000988","219011344069620",28.77,15.00,0,334.84,355.28,17.0,14.5,0.128,433428.5,433428.5,35226,0,0,0,L,1122011218,0,121.78,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466027122,637077.00
06/15/2016 17:45,2,0.594,ACTIVE,213.06,340.85,59.959,1466027103,"201051344001025","219011344069620",29.14,15.00,0,333.33,351.07,17.5,15.0,0.115,447263.6,447263.6,39732,0,0,0,L,1122011218,0,122.01,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466027123,637078.00
06/15/2016 17:45,2,0.590,ACTIVE,213.96,343.85,59.970,1466027103,"201051344000458","219011344069620",29.30,16.00,0,335.44,353.17,17.6,15.0,0.124,444283.1,444283.1,35149,0,0,0,L,1122011218,0,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466027124,637079.00
06/15/2016 17:45,2,0.592,ACTIVE,214.41,345.36,59.981,1466027103,"201051344000853","219011344069620",29.12,15.00,0,337.24,354.37,17.5,14.9,0.115,443003.1,443003.1,34753,0,0,0,L,1122011218,0,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466027125,637080.00
06/15/2016 17:45,2,0.568,ACTIVE,213.51,342.35,59.970,1466027103,"201051344000685","219011344069620",29.10,14.70,0,333.93,351.37,16.8,14.3,0.124,448465.8,448465.8,39581,0,0,0,L,1122011218,0,123.14,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466027126,637081.00
06/15/2016 17:45,2,0.566,ACTIVE,213.29,342.05,59.970,1466027103,"201051344000917","219011344069620",29.26,16.00,0,333.33,351.07,16.8,14.3,0.119,445233.8,445233.8,39581,0,0,0,L,1122011218,0,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466027127,637082.00
06/15/2016 17:45,2,0.564,ACTIVE,213.29,342.05,59.965,1466027103,"201051344001145","219011344069620",29.24,14.30,0,334.84,351.37,16.8,14.3,0.115,450476.5,450476.5,39432,0,0,0,L,1122011218,0,122.46,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466027128,637083.00
06/15/2016 17:45,2,0.590,ACTIVE,213.29,342.65,59.949,1466027103,"201051344000651","219011344069620",29.04,15.00,0,333.93,351.67,17.4,14.8,0.110,442973.4,442973.4,39784,0,0,0,L,1122011218,0,122.91,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466027128,637084.00
06/15/2016 17:45,2,0.475,ACTIVE,212.16,342.35,59.959,1466027103,"274151322000088","219011344069620",28.11,17.30,0,334.84,347.46,13.6,11.2,0.075,684587.4,684587.4,28290,0,0,0,L,1151911521,0,122.46,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466027129,637085.00
06/15/2016 17:45,2,0.334,ACTIVE,213.29,416.59,59.975,1466027103,"274151322000068","219011344069620",39.42,19.80,0,338.14,434.93,13.4,11.0,0.071,579088.4,579088.4,29857,0,0,0,L,1151911521,0,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466027130,637086.00
06/15/2016 17:45,2,0.598,ACTIVE,212.83,340.85,59.975,1466027103,"201051344001135","219011344069620",28.88,15.00,0,333.33,350.17,17.5,15.0,0.110,438996.0,438996.0,39720,0,0,0,L,1122011218,0,122.23,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466027131,637087.00
06/15/2016 17:45,2,0.602,ACTIVE,213.29,343.85,59.975,1466027103,"201051344000594","219011344069620",29.42,14.70,0,333.93,353.17,17.9,15.4,0.119,448282.3,448282.3,35195,0,0,0,L,1122011218,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466027132,637088.00
06/15/2016 17:45,2,0.586,ACTIVE,213.29,341.45,59.938,1466027103,"201051344001203","219011344069620",29.14,15.30,0,334.24,351.97,17.3,14.8,0.119,446122.2,446122.2,39760,0,0,0,L,1122011218,0,122.91,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466027133,637089.00
06/15/2016 17:45,2,0.500,ACTIVE,212.38,340.55,59.965,1466027103,"274151322000054","219011344069620",28.43,17.80,0,335.14,348.06,14.4,12.0,0.088,699177.3,699177.3,28315,0,0,0,L,1151911521,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466027134,637090.00
06/15/2016 17:45,2,0.596,ACTIVE,214.19,342.95,59.981,1466027103,"201051344000867","219011344069620",29.12,15.50,0,335.74,352.87,17.6,15.1,0.119,435641.5,435641.5,35193,0,0,0,L,1122011218,0,122.46,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466027135,637091.00
06/15/2016 17:45,2,0.605,ACTIVE,213.29,341.75,59.970,1466027103,"201051344001093","219011344069620",29.26,15.50,0,333.63,350.77,18.0,15.4,0.110,444506.3,444506.3,39639,0,0,0,L,1122011218,0,122.46,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466027136,637092.00
06/15/2016 17:45,2,0.561,ACTIVE,213.74,344.45,59.970,1466027103,"201051344000900","219011344069620",28.51,15.30,0,335.44,352.87,16.3,13.8,0.119,451336.8,451336.8,34586,0,0,0,L,1122011218,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466027137,637093.00
06/15/2016 17:45,2,0.605,ACTIVE,213.96,343.85,59.970,1466027103,"201051344000648","219011344069620",29.10,14.70,0,337.24,353.47,17.9,15.4,0.119,442954.8,442954.8,34877,0,0,0,L,1122011218,0,121.78,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466027138,637094.00
06/15/2016 17:45,2,0.602,ACTIVE,213.96,344.45,59.981,1466027103,"201051344000569","219011344069620",29.42,15.30,0,335.14,353.47,17.9,15.4,0.124,452440.8,452440.8,34510,0,0,0,L,1122011218,0,121.78,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466027139,637095.00
06/15/2016 17:45,2,0.594,ACTIVE,213.96,343.55,59.981,1466027103,"201051344000983","219011344069620",29.50,15.30,0,335.44,353.47,17.8,15.2,0.124,444026.4,444026.4,34991,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466027139,637096.00
