ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/15/2016 17:45,2,0.588,ACTIVE,213.96,344.45,59.944,1466027103,"201051344001158","219011344069620",28.90,14.30,0,335.74,353.47,17.3,14.7,0.119,438092.8,438092.8,35258,0,0,0,L,1122011218,0,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466027140,637097.00
06/15/2016 17:45,2,0.602,ACTIVE,214.41,344.76,59.959,1466027103,"201051344000576","219011344069620",29.12,15.00,0,336.94,354.37,17.8,15.2,0.115,445157.1,445157.1,34661,0,0,0,L,1122011218,0,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466027141,637098.00
06/15/2016 17:45,2,0.516,ACTIVE,212.61,340.85,59.965,1466027103,"274151322000087","219011344069620",27.83,21.00,0,335.44,348.06,14.6,12.1,0.071,672550.3,672550.3,28435,0,0,0,L,1151911521,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466027142,637099.00
06/15/2016 18:00,2,0.803,ACTIVE,214.41,346.86,60.002,1466028003,"201051344000645","219011344069620",29.40,15.50,0,336.94,358.88,23.9,21.2,0.177,444723.8,444723.8,34796,0,0,0,L,1122011218,0,122.46,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466028004,637100.00
06/15/2016 18:00,2,0.711,ACTIVE,212.38,341.75,59.949,1466028003,"274151322000085","219011344069620",28.63,17.30,0,333.33,351.97,20.6,18.0,0.133,700733.2,700733.2,28329,0,0,0,L,1151911521,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466028005,637101.00
06/15/2016 18:00,2,0.809,ACTIVE,214.41,348.06,59.991,1466028003,"201051344000633","219011344069620",29.66,14.70,0,336.04,360.08,24.3,21.6,0.186,435907.7,435907.7,35282,0,0,0,L,1122011218,0,122.68,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466028006,637102.00
06/15/2016 18:00,2,0.820,ACTIVE,214.19,346.86,59.986,1466028003,"201051344000469","219011344069620",29.48,14.00,0,334.54,358.88,24.6,21.8,0.186,437403.1,437403.1,35213,0,0,0,L,1122011218,0,121.78,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466028007,637103.00
06/15/2016 18:00,2,0.801,ACTIVE,213.06,343.85,59.986,1466028003,"201051344000646","219011344069620",29.58,14.70,0,333.03,356.48,24.0,21.3,0.177,440449.9,440449.9,39758,0,0,0,L,1122011218,0,122.68,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466028008,637104.00
06/15/2016 18:00,2,0.738,ACTIVE,212.38,341.75,59.991,1466028003,"274151322000052","219011344069620",28.98,17.30,0,332.73,352.57,21.7,19.1,0.133,715107.4,715107.4,28555,0,0,0,L,1151911521,0,121.33,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466028009,637105.00
06/15/2016 18:00,2,0.814,ACTIVE,213.51,345.06,59.975,1466028003,"201051344000585","219011344069620",29.60,15.00,0,333.63,356.48,24.4,21.7,0.177,447679.2,447679.2,39766,0,0,0,L,1122011218,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466028010,637106.00
06/15/2016 18:00,2,0.766,ACTIVE,213.29,343.25,59.981,1466028003,"201051344001230","219011344069620",29.68,14.30,0,332.43,354.67,23.0,20.3,0.172,443955.9,443955.9,39569,0,0,0,L,1122011218,0,122.68,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466028011,637107.00
06/15/2016 18:00,2,0.785,ACTIVE,213.74,344.15,59.981,1466028003,"201051344000582","219011344069620",29.34,15.00,0,333.93,356.78,23.4,20.6,0.164,437309.6,437309.6,39723,0,0,0,L,1122011218,0,122.68,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466028012,637108.00
06/15/2016 18:00,2,0.809,ACTIVE,212.83,343.55,59.996,1466028003,"201051344000955","219011344069620",29.86,15.00,0,332.43,355.28,24.5,21.7,0.181,449969.6,449969.6,39657,0,0,0,L,1122011218,0,122.01,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466028013,637109.00
06/15/2016 18:00,2,0.467,ACTIVE,212.38,416.29,59.986,1466028003,"274151322000094","219011344069620",39.16,18.70,0,337.54,432.82,18.5,15.9,0.115,579176.1,579176.1,29648,0,0,0,L,1151911521,0,121.55,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466028014,637110.00
06/15/2016 18:00,2,0.818,ACTIVE,214.19,346.56,59.981,1466028003,"201051344000579","219011344069620",30.04,14.70,0,335.14,359.18,24.9,22.1,0.177,451555.4,451555.4,15283,0,0,0,L,1122011218,0,122.23,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466028015,637111.00
06/15/2016 18:00,2,0.818,ACTIVE,213.06,343.55,59.959,1466028003,"201051344000890","219011344069620",29.62,15.00,0,332.73,355.88,24.6,21.8,0.172,447143.8,447143.8,39676,0,0,0,L,1122011218,0,122.46,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466028016,637112.00
06/15/2016 18:00,2,0.787,ACTIVE,213.29,344.45,59.991,1466028003,"201051344000438","219011344069620",30.20,14.70,0,333.93,356.78,24.1,21.3,0.172,449104.0,449104.0,39681,0,0,0,L,1122011218,0,122.68,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466028017,637113.00
06/15/2016 18:00,2,0.807,ACTIVE,213.29,344.76,59.996,1466028003,"201051344000417","219011344069620",29.88,15.00,0,333.63,356.18,24.4,21.7,0.177,441412.0,441412.0,39845,0,0,0,L,1122011218,0,122.23,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466028017,637114.00
06/15/2016 18:00,2,0.701,ACTIVE,212.38,343.25,59.981,1466028003,"274151322000083","219011344069620",29.00,17.30,0,333.33,351.97,20.6,18.0,0.137,708648.9,708648.9,28635,0,0,0,L,1151911521,0,122.01,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466028018,637115.00
06/15/2016 18:00,2,0.746,ACTIVE,213.06,342.35,59.981,1466028003,"274151322000076","219011344069620",29.62,17.00,0,333.63,353.77,22.3,19.6,0.146,754843.2,754843.2,28629,0,0,0,L,1151911521,0,122.46,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466028019,637116.00
06/15/2016 18:00,2,0.789,ACTIVE,213.96,345.96,59.986,1466028003,"201051344000868","219011344069620",29.84,14.70,0,335.14,358.58,23.9,21.1,0.168,436431.1,436431.1,34932,0,0,0,L,1122011218,0,122.01,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466028020,637117.00
06/15/2016 18:00,2,0.730,ACTIVE,212.38,344.15,59.991,1466028003,"274151322000095","219011344069620",29.38,16.70,0,332.73,352.27,21.7,19.0,0.141,747071.0,747071.0,28550,0,0,0,L,1151911521,0,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466028021,637118.00
06/15/2016 18:00,2,0.795,ACTIVE,213.96,347.46,59.991,1466028003,"201051344000988","219011344069620",29.12,14.70,0,335.44,360.69,23.4,20.7,0.177,433432.9,433432.9,35227,0,0,0,L,1122011218,0,122.01,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466028022,637119.00
06/15/2016 18:00,2,0.789,ACTIVE,213.29,343.85,60.007,1466028003,"201051344001025","219011344069620",29.66,14.70,0,333.33,356.78,23.7,21.0,0.172,447268.2,447268.2,39733,0,0,0,L,1122011218,0,122.23,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466028023,637120.00
06/15/2016 18:00,2,0.789,ACTIVE,213.96,345.36,59.991,1466028003,"201051344000458","219011344069620",29.46,15.80,0,335.74,358.88,23.6,20.9,0.177,444287.7,444287.7,35150,0,0,0,L,1122011218,0,122.23,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466028024,637121.00
06/15/2016 18:00,2,0.777,ACTIVE,214.64,347.46,59.954,1466028003,"201051344000853","219011344069620",29.82,14.70,0,336.94,360.08,23.5,20.8,0.172,443007.6,443007.6,34754,0,0,0,L,1122011218,0,122.68,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466028025,637122.00
06/15/2016 18:00,2,0.752,ACTIVE,213.51,345.06,59.996,1466028003,"201051344000685","219011344069620",29.90,14.70,0,333.63,356.48,22.8,20.1,0.172,448470.2,448470.2,39582,0,0,0,L,1122011218,0,123.14,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466028026,637123.00
06/15/2016 18:00,2,0.756,ACTIVE,213.29,343.85,59.981,1466028003,"201051344000917","219011344069620",29.34,15.80,0,333.03,356.18,22.6,19.8,0.159,445238.1,445238.1,39582,0,0,0,L,1122011218,0,122.23,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466028027,637124.00
06/15/2016 18:00,2,0.738,ACTIVE,213.29,343.85,60.002,1466028003,"201051344001145","219011344069620",30.26,14.30,0,334.24,357.38,22.7,20.0,0.164,450480.8,450480.8,39433,0,0,0,L,1122011218,0,122.46,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466028028,637125.00
06/15/2016 18:00,2,0.771,ACTIVE,213.51,344.15,59.996,1466028003,"201051344000651","219011344069620",30.00,15.00,0,334.24,356.48,23.4,20.7,0.168,442977.9,442977.9,39785,0,0,0,L,1122011218,0,122.91,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466028029,637126.00
06/15/2016 18:00,2,0.662,ACTIVE,212.16,343.55,60.012,1466028003,"274151322000088","219011344069620",28.59,17.30,0,333.03,351.07,19.2,16.6,0.119,684590.9,684590.9,28291,0,0,0,L,1151911521,0,122.46,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466028030,637127.00
06/15/2016 18:00,2,0.486,ACTIVE,212.83,406.67,59.996,1466028003,"274151322000068","219011344069620",38.13,19.50,0,338.14,431.32,18.7,16.2,0.110,579091.9,579091.9,29858,0,0,0,L,1151911521,0,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466028031,637128.00
06/15/2016 18:00,2,0.771,ACTIVE,213.06,342.65,60.034,1466028003,"201051344001135","219011344069620",29.90,15.00,0,333.63,355.58,23.4,20.7,0.168,439000.5,439000.5,39721,0,0,0,L,1122011218,0,122.46,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466028031,637129.00
06/15/2016 18:00,2,0.779,ACTIVE,213.74,345.36,59.991,1466028003,"201051344000594","219011344069620",30.04,14.70,0,334.84,358.58,23.8,21.0,0.168,448286.9,448286.9,35196,0,0,0,L,1122011218,0,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466028032,637130.00
06/15/2016 18:00,2,0.766,ACTIVE,213.51,343.85,60.007,1466028003,"201051344001203","219011344069620",29.52,15.00,0,333.63,357.08,22.9,20.2,0.172,446126.6,446126.6,39761,0,0,0,L,1122011218,0,123.14,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466028033,637131.00
06/15/2016 18:00,2,0.680,ACTIVE,212.38,340.85,59.996,1466028003,"274151322000054","219011344069620",28.84,17.50,0,332.73,352.27,19.8,17.2,0.119,699181.0,699181.0,28316,0,0,0,L,1151911521,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466028034,637132.00
06/15/2016 18:00,2,0.781,ACTIVE,214.19,345.66,60.002,1466028003,"201051344000867","219011344069620",29.32,15.30,0,335.74,358.28,23.3,20.5,0.164,435646.1,435646.1,35194,0,0,0,L,1122011218,0,122.46,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466028035,637133.00
06/15/2016 18:00,2,0.773,ACTIVE,213.29,344.15,59.991,1466028003,"201051344001093","219011344069620",29.76,15.30,0,334.24,356.48,23.4,20.6,0.159,444510.9,444510.9,39640,0,0,0,L,1122011218,0,122.46,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466028036,637134.00
06/15/2016 18:00,2,0.725,ACTIVE,213.96,346.56,60.002,1466028003,"201051344000900","219011344069620",29.76,14.70,0,335.44,358.58,21.9,19.2,0.168,451341.0,451341.0,34587,0,0,0,L,1122011218,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466028037,637135.00
06/15/2016 18:00,2,0.781,ACTIVE,214.19,345.96,59.970,1466028003,"201051344000648","219011344069620",29.30,14.30,0,335.74,358.88,23.2,20.5,0.168,442959.4,442959.4,34878,0,0,0,L,1122011218,0,121.78,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466028038,637136.00
06/15/2016 18:00,2,0.777,ACTIVE,214.19,345.66,60.018,1466028003,"201051344000569","219011344069620",29.68,15.30,0,336.04,359.18,23.4,20.7,0.172,452445.4,452445.4,34511,0,0,0,L,1122011218,0,121.78,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466028039,637137.00
06/15/2016 18:00,2,0.775,ACTIVE,214.19,345.96,60.007,1466028003,"201051344000983","219011344069620",29.22,15.00,0,335.14,358.88,23.0,20.3,0.172,444031.0,444031.0,34992,0,0,0,L,1122011218,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466028040,637138.00
06/15/2016 18:00,2,0.771,ACTIVE,214.19,346.26,59.996,1466028003,"201051344001158","219011344069620",28.88,14.00,0,335.14,358.88,22.6,19.9,0.172,438097.2,438097.2,35259,0,0,0,L,1122011218,0,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466028041,637139.00
06/15/2016 18:00,2,0.758,ACTIVE,214.41,347.46,59.954,1466028003,"201051344000576","219011344069620",29.94,15.00,0,336.34,359.48,23.0,20.3,0.164,445161.6,445161.6,34662,0,0,0,L,1122011218,0,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466028042,637140.00
06/15/2016 18:00,2,0.676,ACTIVE,212.61,344.76,60.002,1466028003,"274151322000087","219011344069620",28.37,20.30,0,330.93,351.97,19.4,16.8,0.110,672554.1,672554.1,28436,0,0,0,L,1151911521,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466028042,637141.00
06/15/2016 18:15,2,0.648,ACTIVE,214.64,345.96,59.975,1466028903,"201051344000645","219011344069620",28.67,15.50,0,327.02,358.88,18.8,16.2,0.133,444728.2,444728.2,34797,0,0,0,L,1122011218,0,122.91,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466028904,637142.00
06/15/2016 18:15,2,0.547,ACTIVE,213.29,344.45,59.959,1466028903,"274151322000085","219011344069620",28.45,17.30,0,325.52,349.86,15.8,13.3,0.088,700736.8,700736.8,28330,0,0,0,L,1151911521,0,122.91,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466028905,637143.00
06/15/2016 18:15,2,0.648,ACTIVE,214.41,347.16,59.975,1466028903,"201051344000633","219011344069620",29.20,14.70,0,327.02,360.08,19.2,16.6,0.137,435912.2,435912.2,35283,0,0,0,L,1122011218,0,122.68,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466028906,637144.00
06/15/2016 18:15,2,0.652,ACTIVE,214.41,345.96,59.981,1466028903,"201051344000469","219011344069620",29.38,13.70,0,324.92,357.98,19.5,16.9,0.133,437407.7,437407.7,35214,0,0,0,L,1122011218,0,122.01,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466028907,637145.00
06/15/2016 18:15,2,0.637,ACTIVE,212.83,342.35,59.975,1466028903,"201051344000646","219011344069620",29.44,14.30,0,324.02,355.58,19.0,16.4,0.128,440454.4,440454.4,39759,0,0,0,L,1122011218,0,122.46,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466028908,637146.00
06/15/2016 18:15,2,0.578,ACTIVE,212.61,343.85,59.970,1466028903,"274151322000052","219011344069620",28.47,17.00,0,325.22,350.17,16.6,14.1,0.102,715111.3,715111.3,28556,0,0,0,L,1151911521,0,121.55,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466028909,637147.00
06/15/2016 18:15,2,0.646,ACTIVE,213.51,343.55,59.975,1466028903,"201051344000585","219011344069620",29.28,15.30,0,324.62,355.58,19.2,16.6,0.133,447683.8,447683.8,39767,0,0,0,L,1122011218,0,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466028910,637148.00
06/15/2016 18:15,2,0.598,ACTIVE,213.06,341.45,59.970,1466028903,"201051344001230","219011344069620",29.78,14.30,0,323.72,353.77,18.1,15.5,0.119,443960.2,443960.2,39570,0,0,0,L,1122011218,0,122.46,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466028911,637149.00
06/15/2016 18:15,2,0.615,ACTIVE,213.51,343.25,59.975,1466028903,"201051344000582","219011344069620",29.22,15.00,0,324.32,356.18,18.2,15.7,0.128,437313.9,437313.9,39724,0,0,0,L,1122011218,0,122.46,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466028912,637150.00
06/15/2016 18:15,2,0.635,ACTIVE,212.83,342.65,59.928,1466028903,"201051344000955","219011344069620",29.64,15.00,0,323.72,354.67,19.1,16.5,0.124,449974.1,449974.1,39658,0,0,0,L,1122011218,0,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466028913,637151.00
06/15/2016 18:15,2,0.330,ACTIVE,213.06,418.70,59.970,1466028903,"274151322000094","219011344069620",39.60,18.70,0,338.14,437.03,13.1,10.7,0.080,579179.4,579179.4,29649,0,0,0,L,1151911521,0,122.01,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466028914,637152.00
06/15/2016 18:15,2,0.646,ACTIVE,214.19,344.76,59.965,1466028903,"201051344000579","219011344069620",29.68,14.70,0,326.12,357.98,19.5,16.9,0.124,451560.1,451560.1,15284,0,0,0,L,1122011218,0,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466028915,637153.00
06/15/2016 18:15,2,0.637,ACTIVE,213.06,341.45,59.959,1466028903,"201051344000890","219011344069620",29.20,15.00,0,323.41,355.58,18.9,16.3,0.119,447148.4,447148.4,39677,0,0,0,L,1122011218,0,122.46,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466028915,637154.00
06/15/2016 18:15,2,0.617,ACTIVE,213.29,342.35,59.933,1466028903,"201051344000438","219011344069620",29.44,14.70,0,324.02,355.88,18.4,15.9,0.119,449108.5,449108.5,39682,0,0,0,L,1122011218,0,122.68,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466028916,637155.00
06/15/2016 18:15,2,0.637,ACTIVE,213.51,342.65,59.970,1466028903,"201051344000417","219011344069620",29.36,15.00,0,324.32,355.28,18.9,16.4,0.119,441416.6,441416.6,39846,0,0,0,L,1122011218,0,122.23,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466028917,637156.00
06/15/2016 18:15,2,0.523,ACTIVE,212.83,342.05,59.938,1466028903,"274151322000083","219011344069620",28.33,17.00,0,326.12,350.47,15.0,12.6,0.097,708652.6,708652.6,28636,0,0,0,L,1151911521,0,122.23,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466028918,637157.00
06/15/2016 18:15,2,0.545,ACTIVE,213.51,343.85,59.954,1466028903,"274151322000076","219011344069620",29.36,17.00,0,326.42,351.07,16.2,13.7,0.102,754847.2,754847.2,28630,0,0,0,L,1151911521,0,122.46,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466028919,637158.00
06/15/2016 18:15,2,0.615,ACTIVE,213.96,345.06,59.975,1466028903,"201051344000868","219011344069620",28.90,14.70,0,325.22,357.68,18.0,15.5,0.119,436435.5,436435.5,34933,0,0,0,L,1122011218,0,122.23,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466028920,637159.00
06/15/2016 18:15,2,0.525,ACTIVE,212.83,342.95,59.959,1466028903,"274151322000095","219011344069620",29.04,16.70,0,325.22,350.47,15.4,13.0,0.093,747074.9,747074.9,28551,0,0,0,L,1151911521,0,122.68,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466028921,637160.00
06/15/2016 18:15,2,0.598,ACTIVE,213.96,346.26,59.975,1466028903,"201051344000988","219011344069620",28.78,14.70,0,325.22,359.78,17.4,14.9,0.128,433437.3,433437.3,35228,0,0,0,L,1122011218,0,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466028922,637161.00
06/15/2016 18:15,2,0.598,ACTIVE,213.06,341.45,59.975,1466028903,"201051344001025","219011344069620",29.30,14.70,0,324.02,354.97,17.8,15.2,0.119,447272.6,447272.6,39734,0,0,0,L,1122011218,0,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466028923,637162.00
06/15/2016 18:15,2,0.602,ACTIVE,213.96,344.15,59.975,1466028903,"201051344000458","219011344069620",29.12,15.80,0,326.12,357.38,17.8,15.2,0.124,444292.1,444292.1,35151,0,0,0,L,1122011218,0,122.46,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466028924,637163.00
06/15/2016 18:15,2,0.566,ACTIVE,214.64,345.66,59.975,1466028903,"201051344000853","219011344069620",30.32,14.70,0,328.52,358.58,17.4,14.9,0.110,443012.0,443012.0,34755,0,0,0,L,1122011218,0,122.91,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466028925,637164.00
06/15/2016 18:15,2,0.566,ACTIVE,213.51,342.95,59.975,1466028903,"201051344000685","219011344069620",29.32,14.70,0,324.92,355.88,16.9,14.4,0.124,448474.4,448474.4,39583,0,0,0,L,1122011218,0,123.14,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466028926,637165.00
06/15/2016 18:15,2,0.566,ACTIVE,213.29,342.95,59.996,1466028903,"201051344000917","219011344069620",29.20,15.80,0,323.41,355.28,16.8,14.3,0.115,445242.3,445242.3,39583,0,0,0,L,1122011218,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466028926,637166.00
06/15/2016 18:15,2,0.557,ACTIVE,213.29,342.35,59.970,1466028903,"201051344001145","219011344069620",29.58,14.30,0,324.02,355.58,16.7,14.2,0.110,450485.1,450485.1,39434,0,0,0,L,1122011218,0,122.46,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466028927,637167.00
06/15/2016 18:15,2,0.592,ACTIVE,213.29,342.05,59.981,1466028903,"201051344000651","219011344069620",28.94,14.70,0,324.92,355.28,17.4,14.8,0.110,442982.4,442982.4,39786,0,0,0,L,1122011218,0,122.91,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466028928,637168.00
06/15/2016 18:15,2,0.475,ACTIVE,212.61,342.65,59.975,1466028903,"274151322000088","219011344069620",27.75,17.30,0,324.62,349.26,13.3,10.9,0.080,684594.4,684594.4,28292,0,0,0,L,1151911521,0,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466028929,637169.00
06/15/2016 18:15,2,0.316,ACTIVE,213.74,423.81,59.981,1466028903,"274151322000068","219011344069620",40.16,19.30,0,338.14,434.63,12.7,10.4,0.066,579095.3,579095.3,29859,0,0,0,L,1151911521,0,122.68,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466028930,637170.00
06/15/2016 18:15,2,0.584,ACTIVE,213.06,340.85,59.981,1466028903,"201051344001135","219011344069620",29.00,15.00,0,323.41,354.97,17.2,14.6,0.115,439005.0,439005.0,39722,0,0,0,L,1122011218,0,122.23,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466028931,637171.00
06/15/2016 18:15,2,0.592,ACTIVE,213.74,344.45,59.975,1466028903,"201051344000594","219011344069620",29.36,14.70,0,325.52,357.08,17.6,15.1,0.115,448291.4,448291.4,35197,0,0,0,L,1122011218,0,122.23,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466028932,637172.00
06/15/2016 18:15,2,0.576,ACTIVE,213.29,341.75,60.012,1466028903,"201051344001203","219011344069620",28.88,15.00,0,324.02,355.28,16.9,14.4,0.115,446131.0,446131.0,39762,0,0,0,L,1122011218,0,122.91,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466028933,637173.00
06/15/2016 18:15,2,0.488,ACTIVE,212.83,344.15,59.975,1466028903,"274151322000054","219011344069620",28.15,17.50,0,325.52,349.86,14.0,11.6,0.080,699184.7,699184.7,28317,0,0,0,L,1151911521,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466028934,637174.00
06/15/2016 18:15,2,0.588,ACTIVE,214.19,344.45,59.965,1466028903,"201051344000867","219011344069620",28.80,15.50,0,326.12,357.38,17.2,14.7,0.115,435650.5,435650.5,35195,0,0,0,L,1122011218,0,122.68,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466028935,637175.00
06/15/2016 18:15,2,0.596,ACTIVE,213.29,342.05,59.991,1466028903,"201051344001093","219011344069620",28.86,15.30,0,324.32,355.28,17.4,14.9,0.106,444515.4,444515.4,39641,0,0,0,L,1122011218,0,122.46,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466028936,637176.00
06/15/2016 18:15,2,0.531,ACTIVE,213.96,345.06,59.959,1466028903,"201051344000900","219011344069620",29.26,15.00,0,325.52,357.08,15.8,13.3,0.110,451345.1,451345.1,34588,0,0,0,L,1122011218,0,122.46,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466028937,637177.00
06/15/2016 18:15,2,0.586,ACTIVE,214.19,344.45,59.981,1466028903,"201051344000648","219011344069620",29.28,14.30,0,325.82,357.38,17.4,14.9,0.110,442963.8,442963.8,34879,0,0,0,L,1122011218,0,122.01,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466028937,637178.00
06/15/2016 18:15,2,0.582,ACTIVE,214.19,345.06,59.954,1466028903,"201051344000569","219011344069620",29.46,15.00,0,326.42,357.38,17.4,14.9,0.115,452449.9,452449.9,34512,0,0,0,L,1122011218,0,122.01,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466028938,637179.00
06/15/2016 18:15,2,0.576,ACTIVE,213.96,344.45,59.981,1466028903,"201051344000983","219011344069620",29.20,15.00,0,325.22,356.78,17.1,14.5,0.119,444035.4,444035.4,34993,0,0,0,L,1122011218,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466028939,637180.00
06/15/2016 18:15,2,0.566,ACTIVE,214.19,344.45,59.986,1466028903,"201051344001158","219011344069620",28.94,14.00,0,325.52,357.38,16.6,14.1,0.119,438101.5,438101.5,35260,0,0,0,L,1122011218,0,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466028940,637181.00
06/15/2016 18:15,2,0.574,ACTIVE,214.41,345.96,59.938,1466028903,"201051344000576","219011344069620",29.48,14.70,0,326.72,357.98,17.2,14.6,0.110,445166.0,445166.0,34663,0,0,0,L,1122011218,0,122.68,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466028941,637182.00
06/15/2016 18:15,2,0.492,ACTIVE,212.83,340.85,59.986,1466028903,"274151322000087","219011344069620",27.79,20.30,0,325.22,350.17,13.8,11.4,0.071,672557.7,672557.7,28437,0,0,0,L,1151911521,0,122.01,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466028942,637183.00
06/15/2016 18:30,2,0.496,ACTIVE,213.96,343.85,59.981,1466029804,"201051344000645","219011344069620",28.82,15.30,0,337.54,356.18,14.5,12.1,0.088,444731.0,444731.0,34798,0,0,0,L,1122011218,0,122.23,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466029806,637184.00
06/15/2016 18:30,2,0.416,ACTIVE,212.16,339.65,59.975,1466029804,"274151322000085","219011344069620",27.79,17.00,0,336.34,348.06,11.7,9.4,0.062,700739.1,700739.1,28331,0,0,0,L,1151911521,0,122.46,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466029807,637185.00
06/15/2016 18:30,2,0.508,ACTIVE,213.96,345.06,59.981,1466029804,"201051344000633","219011344069620",29.02,14.30,0,336.94,357.08,14.9,12.5,0.097,435915.2,435915.2,35284,0,0,0,L,1122011218,0,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466029807,637186.00
06/15/2016 18:30,2,0.527,ACTIVE,213.74,343.85,59.986,1466029804,"201051344000469","219011344069620",28.51,13.70,0,335.74,354.97,15.2,12.8,0.088,437410.8,437410.8,35215,0,0,0,L,1122011218,0,121.33,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466029808,637187.00
06/15/2016 18:30,2,0.510,ACTIVE,212.61,340.85,59.981,1466029804,"201051344000646","219011344069620",28.90,14.30,0,333.03,351.37,14.9,12.5,0.093,440457.4,440457.4,39760,0,0,0,L,1122011218,0,122.46,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466029809,637188.00
06/15/2016 18:30,2,0.447,ACTIVE,211.93,340.25,59.975,1466029804,"274151322000052","219011344069620",27.85,16.70,0,335.74,348.66,12.7,10.3,0.075,715113.8,715113.8,28557,0,0,0,L,1151911521,0,121.33,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466029810,637189.00
06/15/2016 18:30,2,0.512,ACTIVE,213.06,341.45,59.986,1466029804,"201051344000585","219011344069620",29.00,15.00,0,333.33,352.27,15.1,12.6,0.093,447686.9,447686.9,39768,0,0,0,L,1122011218,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466029811,637190.00
06/15/2016 18:30,2,0.488,ACTIVE,212.61,339.95,59.991,1466029804,"201051344001230","219011344069620",28.78,14.30,0,332.73,350.47,14.2,11.8,0.084,443963.0,443963.0,39571,0,0,0,L,1122011218,0,122.46,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466029812,637191.00
06/15/2016 18:30,2,0.498,ACTIVE,213.29,342.05,59.986,1466029804,"201051344000582","219011344069620",28.67,14.30,0,334.54,352.57,14.4,12.0,0.088,437316.8,437316.8,39725,0,0,0,L,1122011218,0,122.46,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466029813,637192.00
06/15/2016 18:30,2,0.514,ACTIVE,212.38,340.25,59.981,1466029804,"201051344000955","219011344069620",29.66,14.70,0,332.43,351.37,15.4,12.9,0.084,449977.3,449977.3,39659,0,0,0,L,1122011218,0,121.78,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466029814,637193.00
06/15/2016 18:30,2,0.262,ACTIVE,212.16,409.08,59.986,1466029804,"274151322000094","219011344069620",38.59,18.30,0,336.64,428.91,10.2,7.9,0.057,579181.3,579181.3,29650,0,0,0,L,1151911521,0,121.78,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466029815,637194.00
06/15/2016 18:30,2,0.537,ACTIVE,213.74,343.25,59.991,1466029804,"201051344000579","219011344069620",29.04,14.30,0,336.04,354.07,15.8,13.4,0.093,451563.3,451563.3,15285,0,0,0,L,1122011218,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466029816,637195.00
06/15/2016 18:30,2,0.512,ACTIVE,212.61,339.65,59.986,1466029804,"201051344000890","219011344069620",29.24,14.70,0,333.03,351.37,15.2,12.7,0.088,447151.5,447151.5,39678,0,0,0,L,1122011218,0,122.46,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466029817,637196.00
06/15/2016 18:30,2,0.494,ACTIVE,213.06,340.55,59.996,1466029804,"201051344000438","219011344069620",30.02,14.30,0,333.93,351.07,15.0,12.6,0.084,449111.6,449111.6,39683,0,0,0,L,1122011218,0,122.68,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466029818,637197.00
06/15/2016 18:30,2,0.527,ACTIVE,212.83,340.85,60.012,1466029804,"201051344000417","219011344069620",29.16,14.70,0,333.63,351.67,15.6,13.1,0.088,441419.8,441419.8,39847,0,0,0,L,1122011218,0,122.01,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466029819,637198.00
06/15/2016 18:30,2,0.422,ACTIVE,211.93,339.95,59.981,1466029804,"274151322000083","219011344069620",27.81,16.70,0,336.34,348.36,11.9,9.5,0.066,708654.9,708654.9,28637,0,0,0,L,1151911521,0,121.78,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466029820,637199.00
06/15/2016 18:30,2,0.445,ACTIVE,212.61,341.45,59.991,1466029804,"274151322000076","219011344069620",28.27,16.70,0,336.94,348.96,12.8,10.4,0.075,754849.7,754849.7,28631,0,0,0,L,1151911521,0,121.78,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466029821,637200.00
06/15/2016 18:30,2,0.498,ACTIVE,213.51,342.95,59.991,1466029804,"201051344000868","219011344069620",29.18,14.30,0,336.34,354.07,14.7,12.3,0.088,436438.5,436438.5,34934,0,0,0,L,1122011218,0,121.55,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466029822,637201.00
06/15/2016 18:30,2,0.434,ACTIVE,211.93,340.85,59.991,1466029804,"274151322000095","219011344069620",27.81,16.30,0,335.74,348.06,12.3,10.0,0.075,747077.3,747077.3,28552,0,0,0,L,1151911521,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466029823,637202.00
06/15/2016 18:30,2,0.471,ACTIVE,213.51,344.76,59.986,1466029804,"201051344000988","219011344069620",29.50,14.70,0,336.04,355.28,14.1,11.7,0.097,433440.0,433440.0,35229,0,0,0,L,1122011218,0,121.55,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466029823,637203.00
06/15/2016 18:30,2,0.486,ACTIVE,212.83,339.95,59.996,1466029804,"201051344001025","219011344069620",29.68,14.30,0,333.33,351.37,14.7,12.2,0.084,447275.6,447275.6,39735,0,0,0,L,1122011218,0,122.01,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466029824,637204.00
06/15/2016 18:30,2,0.512,ACTIVE,213.51,342.95,59.970,1466029804,"201051344000458","219011344069620",28.47,15.50,0,336.94,353.47,14.8,12.3,0.088,444295.1,444295.1,35152,0,0,0,L,1122011218,0,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466029825,637205.00
06/15/2016 18:30,2,0.496,ACTIVE,214.19,344.76,59.975,1466029804,"201051344000853","219011344069620",29.14,14.30,0,337.84,354.67,14.7,12.2,0.093,443014.9,443014.9,34756,0,0,0,L,1122011218,0,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466029826,637206.00
06/15/2016 18:30,2,0.473,ACTIVE,213.29,341.75,59.996,1466029804,"201051344000685","219011344069620",29.58,14.30,0,333.63,351.37,14.2,11.7,0.088,448477.3,448477.3,39584,0,0,0,L,1122011218,0,123.14,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466029827,637207.00
06/15/2016 18:30,2,0.498,ACTIVE,213.06,341.45,59.981,1466029804,"201051344000917","219011344069620",27.59,15.50,0,333.33,351.07,13.9,11.5,0.088,445245.2,445245.2,39584,0,0,0,L,1122011218,0,122.23,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466029828,637208.00
06/15/2016 18:30,2,0.486,ACTIVE,213.29,341.45,59.996,1466029804,"201051344001145","219011344069620",28.43,14.00,0,334.54,350.47,14.0,11.6,0.084,450487.8,450487.8,39435,0,0,0,L,1122011218,0,122.46,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466029829,637209.00
06/15/2016 18:30,2,0.514,ACTIVE,213.06,340.85,59.996,1466029804,"201051344000651","219011344069620",28.51,14.70,0,333.93,351.07,14.8,12.4,0.093,442985.4,442985.4,39787,0,0,0,L,1122011218,0,122.68,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466029830,637210.00
06/15/2016 18:30,2,0.396,ACTIVE,211.70,340.25,59.981,1466029804,"274151322000088","219011344069620",27.75,16.70,0,335.44,346.86,11.2,8.8,0.062,684596.5,684596.5,28293,0,0,0,L,1151911521,0,122.23,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466029831,637211.00
06/15/2016 18:30,2,0.281,ACTIVE,212.83,411.48,60.002,1466029804,"274151322000068","219011344069620",38.76,19.00,0,338.74,430.12,11.0,8.7,0.053,579097.4,579097.4,29860,0,0,0,L,1151911521,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466029832,637212.00
06/15/2016 18:30,2,0.518,ACTIVE,212.83,340.25,59.991,1466029804,"201051344001135","219011344069620",28.11,14.70,0,333.63,349.26,14.7,12.3,0.088,439007.8,439007.8,39723,0,0,0,L,1122011218,0,122.23,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466029832,637213.00
06/15/2016 18:30,2,0.514,ACTIVE,213.29,343.55,59.991,1466029804,"201051344000594","219011344069620",29.38,14.30,0,335.74,353.17,15.3,12.9,0.093,448294.5,448294.5,35198,0,0,0,L,1122011218,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466029833,637214.00
06/15/2016 18:30,2,0.510,ACTIVE,213.06,340.85,59.933,1466029804,"201051344001203","219011344069620",28.75,15.00,0,333.93,351.37,14.8,12.4,0.084,446133.9,446133.9,39763,0,0,0,L,1122011218,0,122.91,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466029834,637215.00
06/15/2016 18:30,2,0.426,ACTIVE,212.16,341.15,59.975,1466029804,"274151322000054","219011344069620",27.81,17.30,0,335.74,347.76,12.0,9.7,0.071,699186.9,699186.9,28318,0,0,0,L,1151911521,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466029835,637216.00
06/15/2016 18:30,2,0.502,ACTIVE,213.96,342.65,59.991,1466029804,"201051344000867","219011344069620",29.34,15.30,0,336.64,353.47,14.9,12.5,0.093,435653.5,435653.5,35196,0,0,0,L,1122011218,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466029836,637217.00
06/15/2016 18:30,2,0.535,ACTIVE,213.06,341.75,59.975,1466029804,"201051344001093","219011344069620",28.35,15.30,0,333.63,350.17,15.4,12.9,0.088,444518.5,444518.5,39642,0,0,0,L,1122011218,0,122.23,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466029837,637218.00
06/15/2016 18:30,2,0.463,ACTIVE,213.74,343.25,59.996,1466029804,"201051344000900","219011344069620",28.88,14.70,0,336.34,353.17,13.6,11.2,0.088,451347.7,451347.7,34589,0,0,0,L,1122011218,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466029838,637219.00
06/15/2016 18:30,2,0.527,ACTIVE,213.96,343.25,59.986,1466029804,"201051344000648","219011344069620",28.77,14.00,0,336.94,353.17,15.4,12.9,0.097,442966.9,442966.9,34880,0,0,0,L,1122011218,0,121.78,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466029839,637220.00
06/15/2016 18:30,2,0.516,ACTIVE,213.74,343.55,59.981,1466029804,"201051344000569","219011344069620",29.42,15.00,0,336.04,353.47,15.4,12.9,0.093,452452.9,452452.9,34513,0,0,0,L,1122011218,0,121.55,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466029840,637221.00
06/15/2016 18:30,2,0.510,ACTIVE,213.74,342.95,59.981,1466029804,"201051344000983","219011344069620",29.18,14.70,0,336.04,352.87,15.1,12.6,0.102,444038.3,444038.3,34994,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466029841,637222.00
06/15/2016 18:30,2,0.506,ACTIVE,213.51,343.85,59.986,1466029804,"201051344001158","219011344069620",28.77,14.00,0,336.64,352.87,14.8,12.3,0.093,438104.4,438104.4,35261,0,0,0,L,1122011218,0,121.78,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466029842,637223.00
06/15/2016 18:30,2,0.518,ACTIVE,214.19,344.76,59.986,1466029804,"201051344000576","219011344069620",29.18,14.70,0,336.64,354.07,15.3,12.9,0.093,445169.0,445169.0,34664,0,0,0,L,1122011218,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466029843,637224.00
06/15/2016 18:30,2,0.432,ACTIVE,212.38,342.95,59.991,1466029804,"274151322000087","219011344069620",27.83,19.80,0,335.74,347.76,12.2,9.9,0.057,672559.9,672559.9,28438,0,0,0,L,1151911521,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466029844,637225.00
06/15/2016 18:45,2,0.463,ACTIVE,213.74,342.65,60.007,1466030703,"201051344000645","219011344069620",28.78,15.30,0,336.94,352.27,13.5,11.1,0.080,444734.3,444734.3,34799,0,0,0,L,1122011218,0,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466030704,637226.00
06/15/2016 18:45,2,0.379,ACTIVE,212.38,341.75,59.986,1466030703,"274151322000085","219011344069620",27.81,16.70,0,336.34,347.16,10.7,8.4,0.062,700741.7,700741.7,28332,0,0,0,L,1151911521,0,122.68,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466030705,637227.00
06/15/2016 18:45,2,0.477,ACTIVE,213.74,344.15,59.986,1466030703,"201051344000633","219011344069620",28.75,14.30,0,335.74,353.77,13.9,11.5,0.080,435918.6,435918.6,35285,0,0,0,L,1122011218,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466030706,637228.00
06/15/2016 18:45,2,0.484,ACTIVE,213.51,342.65,59.986,1466030703,"201051344000469","219011344069620",28.84,13.70,0,334.84,351.67,14.2,11.7,0.080,437414.3,437414.3,35216,0,0,0,L,1122011218,0,121.33,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466030707,637229.00
06/15/2016 18:45,2,0.457,ACTIVE,212.61,339.95,59.986,1466030703,"201051344000646","219011344069620",29.62,14.30,0,333.03,349.26,13.7,11.3,0.080,440460.7,440460.7,39761,0,0,0,L,1122011218,0,122.23,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466030708,637230.00
06/15/2016 18:45,2,0.408,ACTIVE,211.93,339.95,59.981,1466030703,"274151322000052","219011344069620",27.75,16.70,0,335.14,347.76,11.5,9.2,0.066,715116.6,715116.6,28558,0,0,0,L,1151911521,0,121.33,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466030709,637231.00
06/15/2016 18:45,2,0.486,ACTIVE,213.29,341.45,59.996,1466030703,"201051344000585","219011344069620",28.17,14.70,0,333.03,350.17,13.9,11.5,0.080,447690.3,447690.3,39769,0,0,0,L,1122011218,0,121.78,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466030710,637232.00
06/15/2016 18:45,2,0.439,ACTIVE,212.83,339.04,59.991,1466030703,"201051344001230","219011344069620",29.10,14.30,0,332.13,348.06,13.0,10.6,0.080,443966.2,443966.2,39572,0,0,0,L,1122011218,0,122.23,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466030711,637233.00
06/15/2016 18:45,2,0.463,ACTIVE,213.29,340.85,59.975,1466030703,"201051344000582","219011344069620",28.39,14.30,0,334.54,349.56,13.3,10.9,0.075,437320.1,437320.1,39726,0,0,0,L,1122011218,0,122.23,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466030712,637234.00
06/15/2016 18:45,2,0.480,ACTIVE,212.61,339.65,59.981,1466030703,"201051344000955","219011344069620",29.12,14.70,0,332.13,348.06,14.2,11.8,0.080,449980.8,449980.8,39660,0,0,0,L,1122011218,0,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466030713,637235.00
06/15/2016 18:45,2,0.232,ACTIVE,212.38,406.67,59.981,1466030703,"274151322000094","219011344069620",38.41,18.30,0,337.24,430.12,9.0,6.8,0.049,579183.5,579183.5,29651,0,0,0,L,1151911521,0,121.78,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466030714,637236.00
06/15/2016 18:45,2,0.502,ACTIVE,213.51,342.35,59.986,1466030703,"201051344000579","219011344069620",28.21,14.30,0,336.34,351.67,14.4,12.0,0.075,451566.9,451566.9,15286,0,0,0,L,1122011218,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466030715,637237.00
06/15/2016 18:45,2,0.482,ACTIVE,212.83,339.34,59.975,1466030703,"201051344000890","219011344069620",28.29,14.70,0,332.43,349.26,13.8,11.4,0.075,447155.0,447155.0,39679,0,0,0,L,1122011218,0,122.23,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466030716,637238.00
06/15/2016 18:45,2,0.467,ACTIVE,213.06,340.25,59.981,1466030703,"201051344000438","219011344069620",29.02,14.30,0,333.63,350.17,13.7,11.3,0.075,449115.0,449115.0,39684,0,0,0,L,1122011218,0,122.46,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466030717,637239.00
