ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/15/2016 18:45,2,0.484,ACTIVE,213.06,340.55,59.986,1466030703,"201051344000417","219011344069620",29.08,14.70,0,333.33,349.56,14.3,11.9,0.080,441423.4,441423.4,39848,0,0,0,L,1122011218,0,122.01,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466030718,637240.00
06/15/2016 18:45,2,0.371,ACTIVE,212.38,340.85,59.954,1466030703,"274151322000083","219011344069620",27.65,16.70,0,335.74,348.66,10.4,8.1,0.053,708657.5,708657.5,28638,0,0,0,L,1151911521,0,122.01,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466030719,637241.00
06/15/2016 18:45,2,0.383,ACTIVE,213.06,341.45,60.002,1466030703,"274151322000076","219011344069620",28.86,16.70,0,337.24,348.66,11.2,8.9,0.071,754852.7,754852.7,28632,0,0,0,L,1151911521,0,122.23,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466030719,637242.00
06/15/2016 18:45,2,0.453,ACTIVE,213.51,342.65,59.975,1466030703,"201051344000868","219011344069620",28.86,14.30,0,335.44,351.67,13.3,10.9,0.075,436441.9,436441.9,34935,0,0,0,L,1122011218,0,121.78,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466030720,637243.00
06/15/2016 18:45,2,0.383,ACTIVE,212.16,338.74,59.954,1466030703,"274151322000095","219011344069620",27.75,16.30,0,335.44,348.06,10.8,8.5,0.057,747080.1,747080.1,28553,0,0,0,L,1151911521,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466030721,637244.00
06/15/2016 18:45,2,0.438,ACTIVE,213.29,343.85,59.986,1466030703,"201051344000988","219011344069620",28.55,14.30,0,335.14,353.47,12.7,10.3,0.080,433443.2,433443.2,35230,0,0,0,L,1122011218,0,121.55,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466030722,637245.00
06/15/2016 18:45,2,0.451,ACTIVE,213.06,339.34,59.975,1466030703,"201051344001025","219011344069620",28.80,14.30,0,333.03,349.26,13.2,10.8,0.080,447279.0,447279.0,39736,0,0,0,L,1122011218,0,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466030723,637246.00
06/15/2016 18:45,2,0.463,ACTIVE,213.29,342.05,59.981,1466030703,"201051344000458","219011344069620",28.37,15.50,0,336.34,351.37,13.4,11.0,0.080,444298.5,444298.5,35153,0,0,0,L,1122011218,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466030724,637247.00
06/15/2016 18:45,2,0.453,ACTIVE,213.96,344.15,60.018,1466030703,"201051344000853","219011344069620",28.27,14.30,0,337.24,352.87,13.0,10.6,0.075,443018.3,443018.3,34757,0,0,0,L,1122011218,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466030725,637248.00
06/15/2016 18:45,2,0.441,ACTIVE,213.29,341.75,60.018,1466030703,"201051344000685","219011344069620",27.89,14.30,0,333.33,349.86,12.5,10.2,0.075,448480.5,448480.5,39585,0,0,0,L,1122011218,0,122.91,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466030726,637249.00
06/15/2016 18:45,2,0.426,ACTIVE,213.06,340.85,59.975,1466030703,"201051344000917","219011344069620",28.77,15.50,0,332.43,349.56,12.4,10.1,0.066,445248.4,445248.4,39585,0,0,0,L,1122011218,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466030727,637250.00
06/15/2016 18:45,2,0.416,ACTIVE,213.29,340.55,59.975,1466030703,"201051344001145","219011344069620",29.18,14.00,0,334.24,349.86,12.3,10.0,0.071,450491.0,450491.0,39436,0,0,0,L,1122011218,0,122.23,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466030728,637251.00
06/15/2016 18:45,2,0.453,ACTIVE,213.06,340.25,59.981,1466030703,"201051344000651","219011344069620",28.49,14.30,0,334.24,349.26,13.1,10.8,0.071,442988.7,442988.7,39788,0,0,0,L,1122011218,0,122.46,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466030728,637252.00
06/15/2016 18:45,2,0.338,ACTIVE,211.93,339.95,59.975,1466030703,"274151322000088","219011344069620",27.23,16.70,0,335.44,347.16,9.3,7.1,0.044,684598.9,684598.9,28294,0,0,0,L,1151911521,0,122.46,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466030729,637253.00
06/15/2016 18:45,2,0.248,ACTIVE,213.06,395.25,59.970,1466030703,"274151322000068","219011344069620",37.21,19.00,0,337.84,431.32,9.4,7.1,0.044,579099.8,579099.8,29861,0,0,0,L,1151911521,0,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466030730,637254.00
06/15/2016 18:45,2,0.443,ACTIVE,212.83,339.34,59.986,1466030703,"201051344001135","219011344069620",28.82,14.70,0,333.63,348.66,13.0,10.6,0.071,439011.2,439011.2,39724,0,0,0,L,1122011218,0,122.23,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466030731,637255.00
06/15/2016 18:45,2,0.463,ACTIVE,213.29,342.05,59.981,1466030703,"201051344000594","219011344069620",28.43,14.30,0,335.74,351.37,13.4,11.0,0.075,448298.0,448298.0,35199,0,0,0,L,1122011218,0,121.78,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466030732,637256.00
06/15/2016 18:45,2,0.430,ACTIVE,213.06,339.65,59.975,1466030703,"201051344001203","219011344069620",29.06,14.70,0,333.33,350.17,12.7,10.3,0.071,446137.2,446137.2,39764,0,0,0,L,1122011218,0,122.68,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466030733,637257.00
06/15/2016 18:45,2,0.352,ACTIVE,212.16,341.15,59.965,1466030703,"274151322000054","219011344069620",27.85,17.30,0,335.74,348.06,9.9,7.6,0.057,699189.5,699189.5,28319,0,0,0,L,1151911521,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466030734,637258.00
06/15/2016 18:45,2,0.445,ACTIVE,213.74,341.75,59.954,1466030703,"201051344000867","219011344069620",28.37,15.30,0,335.74,351.67,12.8,10.5,0.066,435656.8,435656.8,35197,0,0,0,L,1122011218,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466030735,637259.00
06/15/2016 18:45,2,0.447,ACTIVE,213.06,340.25,59.975,1466030703,"201051344001093","219011344069620",29.36,15.00,0,333.93,349.26,13.3,10.9,0.071,444521.9,444521.9,39643,0,0,0,L,1122011218,0,122.23,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466030736,637260.00
06/15/2016 18:45,2,0.393,ACTIVE,213.51,342.95,59.975,1466030703,"201051344000900","219011344069620",28.73,14.70,0,335.14,351.37,11.4,9.1,0.075,451350.7,451350.7,34590,0,0,0,L,1122011218,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466030737,637261.00
06/15/2016 18:45,2,0.459,ACTIVE,213.74,341.75,59.981,1466030703,"201051344000648","219011344069620",28.49,14.00,0,336.34,352.27,13.3,10.9,0.075,442970.3,442970.3,34881,0,0,0,L,1122011218,0,121.55,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466030738,637262.00
06/15/2016 18:45,2,0.445,ACTIVE,213.51,342.05,59.970,1466030703,"201051344000569","219011344069620",29.04,15.00,0,336.64,351.97,13.1,10.7,0.071,452456.4,452456.4,34514,0,0,0,L,1122011218,0,121.55,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466030739,637263.00
06/15/2016 18:45,2,0.445,ACTIVE,213.51,342.35,59.981,1466030703,"201051344000983","219011344069620",28.21,14.70,0,336.04,351.37,12.8,10.4,0.075,444041.7,444041.7,34995,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466030740,637264.00
06/15/2016 18:45,2,0.424,ACTIVE,213.51,342.65,59.981,1466030703,"201051344001158","219011344069620",28.96,13.70,0,336.04,351.67,12.5,10.1,0.075,438107.7,438107.7,35262,0,0,0,L,1122011218,0,121.78,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466030741,637265.00
06/15/2016 18:45,2,0.441,ACTIVE,213.96,343.55,60.002,1466030703,"201051344000576","219011344069620",28.82,14.30,0,336.94,352.57,12.9,10.5,0.071,445172.4,445172.4,34665,0,0,0,L,1122011218,0,122.23,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466030742,637266.00
06/15/2016 18:45,2,0.352,ACTIVE,212.38,341.15,59.970,1466030703,"274151322000087","219011344069620",27.59,19.50,0,336.04,347.76,9.8,7.6,0.053,672562.5,672562.5,28439,0,0,0,L,1151911521,0,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466030742,637267.00
06/15/2016 19:00,2,0.418,ACTIVE,214.64,343.55,59.986,1466031603,"201051344000645","219011344069620",28.82,15.00,0,336.04,350.77,12.2,9.9,0.066,444737.0,444737.0,34800,0,0,0,L,1122011218,0,122.68,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466031605,637268.00
06/15/2016 19:00,2,0.334,ACTIVE,212.83,340.25,59.981,1466031603,"274151322000085","219011344069620",27.81,16.70,0,336.94,346.86,9.4,7.2,0.049,700743.8,700743.8,28333,0,0,0,L,1151911521,0,122.68,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466031605,637269.00
06/15/2016 19:00,2,0.428,ACTIVE,214.64,345.96,59.991,1466031603,"201051344000633","219011344069620",28.84,14.00,0,335.74,351.67,12.5,10.2,0.066,435921.4,435921.4,35286,0,0,0,L,1122011218,0,122.91,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466031606,637270.00
06/15/2016 19:00,2,0.459,ACTIVE,214.41,343.85,60.028,1466031603,"201051344000469","219011344069620",27.17,13.70,0,334.54,349.86,12.7,10.3,0.071,437417.2,437417.2,35217,0,0,0,L,1122011218,0,122.01,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466031607,637271.00
06/15/2016 19:00,2,0.443,ACTIVE,213.06,340.85,59.981,1466031603,"201051344000646","219011344069620",27.91,14.00,0,331.83,347.46,12.6,10.2,0.071,440463.5,440463.5,39762,0,0,0,L,1122011218,0,122.68,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466031608,637272.00
06/15/2016 19:00,2,0.367,ACTIVE,212.83,341.15,59.981,1466031603,"274151322000052","219011344069620",27.77,16.70,0,335.14,346.56,10.3,8.1,0.057,715118.9,715118.9,28559,0,0,0,L,1151911521,0,121.78,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466031609,637273.00
06/15/2016 19:00,2,0.441,ACTIVE,213.51,340.85,59.996,1466031603,"201051344000585","219011344069620",28.33,14.70,0,333.03,347.76,12.7,10.3,0.071,447693.2,447693.2,39770,0,0,0,L,1122011218,0,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466031610,637274.00
06/15/2016 19:00,2,0.418,ACTIVE,213.06,339.34,59.986,1466031603,"201051344001230","219011344069620",27.81,14.00,0,331.83,346.26,11.8,9.5,0.066,443968.9,443968.9,39573,0,0,0,L,1122011218,0,122.68,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466031611,637275.00
06/15/2016 19:00,2,0.434,ACTIVE,213.74,340.55,59.996,1466031603,"201051344000582","219011344069620",27.71,14.30,0,333.03,347.16,12.2,9.9,0.066,437322.8,437322.8,39727,0,0,0,L,1122011218,0,122.68,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466031612,637276.00
06/15/2016 19:00,2,0.455,ACTIVE,212.83,339.95,59.991,1466031603,"201051344000955","219011344069620",28.43,14.70,0,331.53,346.26,13.1,10.7,0.071,449983.7,449983.7,39661,0,0,0,L,1122011218,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466031613,637277.00
06/15/2016 19:00,2,0.213,ACTIVE,212.83,399.76,59.986,1466031603,"274151322000094","219011344069620",37.63,18.00,0,337.84,415.69,8.1,5.9,0.040,579185.2,579185.2,29652,0,0,0,L,1151911521,0,122.01,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466031614,637278.00
06/15/2016 19:00,2,0.467,ACTIVE,214.19,342.95,60.018,1466031603,"201051344000579","219011344069620",28.59,14.30,0,335.44,350.47,13.6,11.2,0.066,451569.9,451569.9,15287,0,0,0,L,1122011218,0,122.23,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466031615,637279.00
06/15/2016 19:00,2,0.453,ACTIVE,213.29,339.34,59.996,1466031603,"201051344000890","219011344069620",28.35,14.70,0,332.43,347.46,13.0,10.7,0.066,447157.8,447157.8,39680,0,0,0,L,1122011218,0,122.68,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466031616,637280.00
06/15/2016 19:00,2,0.436,ACTIVE,213.51,340.85,59.996,1466031603,"201051344000438","219011344069620",29.02,14.30,0,333.33,347.16,12.8,10.5,0.071,449117.8,449117.8,39685,0,0,0,L,1122011218,0,122.68,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466031617,637281.00
06/15/2016 19:00,2,0.455,ACTIVE,213.29,340.25,59.959,1466031603,"201051344000417","219011344069620",28.94,14.70,0,332.73,347.46,13.4,11.0,0.066,441426.4,441426.4,39849,0,0,0,L,1122011218,0,122.23,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466031618,637282.00
06/15/2016 19:00,2,0.344,ACTIVE,213.06,341.15,59.991,1466031603,"274151322000083","219011344069620",27.81,16.70,0,336.04,345.96,9.7,7.4,0.053,708659.6,708659.6,28639,0,0,0,L,1151911521,0,121.78,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466031618,637283.00
06/15/2016 19:00,2,0.371,ACTIVE,213.51,342.95,59.996,1466031603,"274151322000076","219011344069620",27.77,16.30,0,337.54,346.56,10.5,8.2,0.057,754855.0,754855.0,28633,0,0,0,L,1151911521,0,122.46,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466031619,637284.00
06/15/2016 19:00,2,0.438,ACTIVE,213.74,342.65,60.002,1466031603,"201051344000868","219011344069620",28.03,14.30,0,335.44,349.56,12.4,10.1,0.071,436444.7,436444.7,34936,0,0,0,L,1122011218,0,121.33,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466031620,637285.00
06/15/2016 19:00,2,0.354,ACTIVE,212.61,340.25,59.991,1466031603,"274151322000095","219011344069620",27.75,16.00,0,336.34,346.56,10.0,7.7,0.053,747082.2,747082.2,28554,0,0,0,L,1151911521,0,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466031621,637286.00
06/15/2016 19:00,2,0.418,ACTIVE,213.96,344.76,59.991,1466031603,"201051344000988","219011344069620",28.29,14.30,0,334.54,351.37,12.0,9.7,0.080,433445.9,433445.9,35231,0,0,0,L,1122011218,0,122.01,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466031622,637287.00
06/15/2016 19:00,2,0.438,ACTIVE,213.06,339.34,59.991,1466031603,"201051344001025","219011344069620",28.19,14.30,0,333.03,346.86,12.5,10.1,0.071,447281.8,447281.8,39737,0,0,0,L,1122011218,0,122.23,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466031623,637288.00
06/15/2016 19:00,2,0.445,ACTIVE,213.96,342.65,59.996,1466031603,"201051344000458","219011344069620",28.23,15.50,0,334.84,349.86,12.7,10.3,0.071,444301.4,444301.4,35154,0,0,0,L,1122011218,0,122.23,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466031624,637289.00
06/15/2016 19:00,2,0.430,ACTIVE,214.64,344.45,60.002,1466031603,"201051344000853","219011344069620",28.37,14.30,0,336.94,351.07,12.4,10.0,0.071,443021.1,443021.1,34758,0,0,0,L,1122011218,0,122.68,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466031625,637290.00
06/15/2016 19:00,2,0.422,ACTIVE,213.51,341.45,59.996,1466031603,"201051344000685","219011344069620",27.45,14.30,0,332.73,348.66,11.8,9.4,0.075,448483.1,448483.1,39586,0,0,0,L,1122011218,0,123.14,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466031626,637291.00
06/15/2016 19:00,2,0.418,ACTIVE,213.29,340.55,59.991,1466031603,"201051344000917","219011344069620",28.13,15.50,0,332.13,347.76,11.9,9.6,0.071,445251.0,445251.0,39586,0,0,0,L,1122011218,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466031627,637292.00
06/15/2016 19:00,2,0.408,ACTIVE,213.29,340.55,60.012,1466031603,"201051344001145","219011344069620",28.65,14.00,0,334.24,347.76,11.9,9.5,0.066,450493.6,450493.6,39437,0,0,0,L,1122011218,0,122.46,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466031628,637293.00
06/15/2016 19:00,2,0.428,ACTIVE,213.29,340.85,60.002,1466031603,"201051344000651","219011344069620",28.71,14.30,0,333.63,348.06,12.5,10.1,0.066,442991.5,442991.5,39789,0,0,0,L,1122011218,0,122.91,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466031629,637294.00
06/15/2016 19:00,2,0.316,ACTIVE,212.38,339.04,59.981,1466031603,"274151322000088","219011344069620",27.37,16.70,0,335.44,345.96,8.8,6.6,0.040,684600.8,684600.8,28295,0,0,0,L,1151911521,0,122.68,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466031630,637295.00
06/15/2016 19:00,2,0.232,ACTIVE,213.29,402.77,59.986,1466031603,"274151322000068","219011344069620",37.87,18.70,0,338.44,421.10,8.9,6.7,0.040,579101.7,579101.7,29862,0,0,0,L,1151911521,0,122.68,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466031631,637296.00
06/15/2016 19:00,2,0.432,ACTIVE,212.83,339.34,59.996,1466031603,"201051344001135","219011344069620",28.47,14.30,0,333.33,346.26,12.5,10.2,0.071,439013.9,439013.9,39725,0,0,0,L,1122011218,0,122.23,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466031631,637297.00
06/15/2016 19:00,2,0.434,ACTIVE,213.74,343.25,59.975,1466031603,"201051344000594","219011344069620",29.12,14.30,0,334.54,349.86,12.8,10.4,0.075,448300.9,448300.9,35200,0,0,0,L,1122011218,0,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466031632,637298.00
06/15/2016 19:00,2,0.414,ACTIVE,213.29,340.25,59.986,1466031603,"201051344001203","219011344069620",28.73,14.70,0,333.33,348.36,12.1,9.7,0.066,446139.9,446139.9,39765,0,0,0,L,1122011218,0,122.91,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466031633,637299.00
06/15/2016 19:00,2,0.336,ACTIVE,212.61,341.15,59.954,1466031603,"274151322000054","219011344069620",27.85,17.00,0,335.74,346.26,9.5,7.3,0.040,699191.5,699191.5,28320,0,0,0,L,1151911521,0,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466031634,637300.00
06/15/2016 19:00,2,0.434,ACTIVE,214.19,342.95,59.949,1466031603,"201051344000867","219011344069620",28.13,15.00,0,335.74,349.56,12.4,10.0,0.066,435659.6,435659.6,35198,0,0,0,L,1122011218,0,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466031635,637301.00
06/15/2016 19:00,2,0.432,ACTIVE,213.29,340.85,59.991,1466031603,"201051344001093","219011344069620",29.22,15.00,0,332.73,347.46,12.9,10.5,0.062,444524.8,444524.8,39644,0,0,0,L,1122011218,0,122.46,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466031636,637302.00
06/15/2016 19:00,2,0.385,ACTIVE,213.96,343.55,59.991,1466031603,"201051344000900","219011344069620",27.93,14.30,0,336.04,349.56,10.9,8.6,0.071,451353.2,451353.2,34591,0,0,0,L,1122011218,0,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466031637,637303.00
06/15/2016 19:00,2,0.439,ACTIVE,214.19,343.25,59.991,1466031603,"201051344000648","219011344069620",28.53,14.00,0,335.74,350.17,12.7,10.4,0.071,442973.2,442973.2,34882,0,0,0,L,1122011218,0,121.78,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466031638,637304.00
06/15/2016 19:00,2,0.443,ACTIVE,214.19,343.55,59.991,1466031603,"201051344000569","219011344069620",28.33,14.70,0,336.34,349.86,12.8,10.4,0.071,452459.2,452459.2,34515,0,0,0,L,1122011218,0,121.78,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466031639,637305.00
06/15/2016 19:00,2,0.416,ACTIVE,213.96,343.25,59.996,1466031603,"201051344000983","219011344069620",29.36,14.70,0,335.14,349.56,12.4,10.0,0.071,444044.5,444044.5,34996,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466031640,637306.00
06/15/2016 19:00,2,0.410,ACTIVE,214.19,342.95,60.007,1466031603,"201051344001158","219011344069620",28.90,13.70,0,336.04,349.56,12.0,9.7,0.071,438110.4,438110.4,35263,0,0,0,L,1122011218,0,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466031641,637307.00
06/15/2016 19:00,2,0.432,ACTIVE,214.64,344.76,59.991,1466031603,"201051344000576","219011344069620",28.73,14.30,0,336.34,350.47,12.6,10.2,0.066,445175.2,445175.2,34666,0,0,0,L,1122011218,0,122.46,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466031641,637308.00
06/15/2016 19:00,2,0.342,ACTIVE,212.83,341.75,59.986,1466031603,"274151322000087","219011344069620",27.19,19.30,0,336.04,346.26,9.5,7.2,0.044,672564.5,672564.5,28440,0,0,0,L,1151911521,0,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466031642,637309.00
06/15/2016 19:15,2,0.256,ACTIVE,214.19,342.05,59.928,1466032505,"201051344000645","219011344069620",27.79,15.00,0,337.24,350.17,7.2,5.1,0.027,444738.8,444738.8,34801,0,0,0,L,1122011218,0,122.46,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466032506,637310.00
06/15/2016 19:15,2,0.182,ACTIVE,212.83,340.85,59.965,1466032505,"274151322000085","219011344069620",26.74,16.70,0,336.64,344.76,5.0,2.9,0.013,700744.9,700744.9,28334,0,0,0,L,1151911521,0,122.68,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466032507,637311.00
06/15/2016 19:15,2,0.273,ACTIVE,214.19,343.85,59.991,1466032505,"201051344000633","219011344069620",27.87,14.00,0,337.24,353.17,7.7,5.5,0.027,435923.3,435923.3,35287,0,0,0,L,1122011218,0,122.68,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466032508,637312.00
06/15/2016 19:15,2,0.283,ACTIVE,213.74,341.75,59.965,1466032505,"201051344000469","219011344069620",28.33,13.30,0,335.74,350.17,8.2,6.0,0.031,437419.1,437419.1,35218,0,0,0,L,1122011218,0,121.78,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466032508,637313.00
06/15/2016 19:15,2,0.277,ACTIVE,212.83,338.74,59.975,1466032505,"201051344000646","219011344069620",27.49,14.00,0,332.73,347.46,7.8,5.6,0.027,440465.4,440465.4,39763,0,0,0,L,1122011218,0,122.46,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466032509,637314.00
06/15/2016 19:15,2,0.209,ACTIVE,212.61,338.14,59.965,1466032505,"274151322000052","219011344069620",26.44,16.30,0,335.14,345.06,5.6,3.5,0.013,715120.3,715120.3,28560,0,0,0,L,1151911521,0,121.78,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466032510,637315.00
06/15/2016 19:15,2,0.271,ACTIVE,213.06,339.34,59.965,1466032505,"201051344000585","219011344069620",28.57,14.30,0,333.33,347.16,7.9,5.7,0.022,447695.1,447695.1,39771,0,0,0,L,1122011218,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466032511,637316.00
06/15/2016 19:15,2,0.266,ACTIVE,213.06,337.84,59.965,1466032505,"201051344001230","219011344069620",27.45,14.00,0,332.13,346.26,7.4,5.2,0.022,443970.6,443970.6,39574,0,0,0,L,1122011218,0,122.46,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466032512,637317.00
06/15/2016 19:15,2,0.264,ACTIVE,213.74,339.95,59.970,1466032505,"201051344000582","219011344069620",27.75,14.00,0,333.33,346.56,7.5,5.3,0.027,437324.6,437324.6,39728,0,0,0,L,1122011218,0,122.46,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466032513,637318.00
06/15/2016 19:15,2,0.285,ACTIVE,212.83,338.44,59.991,1466032505,"201051344000955","219011344069620",28.35,14.30,0,332.73,346.86,8.2,6.0,0.027,449985.7,449985.7,39662,0,0,0,L,1122011218,0,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466032514,637319.00
06/15/2016 19:15,2,0.109,ACTIVE,212.83,339.04,59.959,1466032505,"274151322000094","219011344069620",30.38,17.30,0,336.64,408.78,3.4,1.3,0.013,579186.1,579186.1,29653,0,0,0,L,1151911521,0,121.78,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466032515,637320.00
06/15/2016 19:15,2,0.295,ACTIVE,213.74,341.45,59.970,1466032505,"201051344000579","219011344069620",28.45,14.30,0,336.94,350.47,8.5,6.3,0.027,451572.0,451572.0,15288,0,0,0,L,1122011218,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466032516,637321.00
06/15/2016 19:15,2,0.283,ACTIVE,212.83,337.84,59.975,1466032505,"201051344000890","219011344069620",28.33,14.30,0,333.03,347.46,8.1,5.9,0.027,447159.8,447159.8,39681,0,0,0,L,1122011218,0,122.46,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466032517,637322.00
06/15/2016 19:15,2,0.273,ACTIVE,213.06,338.74,59.959,1466032505,"201051344000438","219011344069620",28.13,14.00,0,333.63,347.46,7.8,5.6,0.022,449119.7,449119.7,39686,0,0,0,L,1122011218,0,122.68,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466032518,637323.00
06/15/2016 19:15,2,0.293,ACTIVE,213.06,338.74,59.981,1466032505,"201051344000417","219011344069620",28.53,14.30,0,333.63,347.46,8.5,6.3,0.022,441428.5,441428.5,39850,0,0,0,L,1122011218,0,122.01,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466032519,637324.00
06/15/2016 19:15,2,0.180,ACTIVE,212.61,339.65,59.965,1466032505,"274151322000083","219011344069620",26.72,16.30,0,335.44,345.06,4.9,2.8,0.022,708660.8,708660.8,28640,0,0,0,L,1151911521,0,121.78,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466032520,637325.00
06/15/2016 19:15,2,0.186,ACTIVE,213.06,339.04,59.975,1466032505,"274151322000076","219011344069620",27.83,16.30,0,337.54,345.66,5.2,3.1,0.018,754856.3,754856.3,28634,0,0,0,L,1151911521,0,122.23,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466032521,637326.00
06/15/2016 19:15,2,0.268,ACTIVE,213.51,341.45,59.970,1466032505,"201051344000868","219011344069620",27.47,14.30,0,335.44,349.86,7.5,5.3,0.027,436446.5,436446.5,34937,0,0,0,L,1122011218,0,121.78,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466032521,637327.00
06/15/2016 19:15,2,0.176,ACTIVE,212.61,339.34,59.970,1466032505,"274151322000095","219011344069620",27.15,16.00,0,336.64,344.15,4.9,2.8,0.013,747083.5,747083.5,28555,0,0,0,L,1151911521,0,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466032522,637328.00
06/15/2016 19:15,2,0.242,ACTIVE,213.51,342.05,59.970,1466032505,"201051344000988","219011344069620",27.71,14.30,0,335.74,351.97,6.8,4.7,0.031,433447.6,433447.6,35232,0,0,0,L,1122011218,0,121.78,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466032523,637329.00
06/15/2016 19:15,2,0.256,ACTIVE,212.83,337.84,59.970,1466032505,"201051344001025","219011344069620",28.55,14.00,0,333.63,346.86,7.4,5.2,0.027,447283.6,447283.6,39738,0,0,0,L,1122011218,0,122.01,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466032524,637330.00
06/15/2016 19:15,2,0.264,ACTIVE,213.51,340.85,59.975,1466032505,"201051344000458","219011344069620",28.71,15.30,0,336.04,349.86,7.7,5.5,0.022,444303.2,444303.2,35155,0,0,0,L,1122011218,0,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466032525,637331.00
06/15/2016 19:15,2,0.260,ACTIVE,214.19,342.65,59.959,1466032505,"201051344000853","219011344069620",28.17,14.00,0,338.14,353.47,7.5,5.3,0.022,443022.9,443022.9,34759,0,0,0,L,1122011218,0,122.68,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466032526,637332.00
06/15/2016 19:15,2,0.236,ACTIVE,213.51,339.95,59.975,1466032505,"201051344000685","219011344069620",28.61,14.00,0,333.63,348.36,6.9,4.7,0.022,448484.8,448484.8,39587,0,0,0,L,1122011218,0,123.14,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466032527,637333.00
06/15/2016 19:15,2,0.248,ACTIVE,213.29,339.65,59.975,1466032505,"201051344000917","219011344069620",28.05,15.30,0,332.43,347.76,7.1,4.9,0.027,445252.7,445252.7,39587,0,0,0,L,1122011218,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466032528,637334.00
06/15/2016 19:15,2,0.242,ACTIVE,213.29,339.34,59.965,1466032505,"201051344001145","219011344069620",27.91,13.70,0,334.24,347.46,6.9,4.7,0.022,450495.3,450495.3,39438,0,0,0,L,1122011218,0,122.46,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466032529,637335.00
06/15/2016 19:15,2,0.270,ACTIVE,213.29,339.04,59.938,1466032505,"201051344000651","219011344069620",27.39,14.00,0,334.54,346.86,7.5,5.3,0.022,442993.3,442993.3,39790,0,0,0,L,1122011218,0,122.68,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466032530,637336.00
06/15/2016 19:15,2,0.160,ACTIVE,212.38,339.34,59.965,1466032505,"274151322000088","219011344069620",25.62,16.30,0,335.44,344.15,4.2,2.1,0.013,684601.8,684601.8,28296,0,0,0,L,1151911521,0,122.46,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466032531,637337.00
06/15/2016 19:15,2,0.123,ACTIVE,213.51,340.55,59.970,1466032505,"274151322000068","219011344069620",30.45,17.80,0,337.54,411.78,3.9,1.8,0.013,579102.6,579102.6,29863,0,0,0,L,1151911521,0,122.46,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466032531,637338.00
06/15/2016 19:15,2,0.258,ACTIVE,212.83,337.24,59.954,1466032505,"201051344001135","219011344069620",28.33,14.30,0,333.03,346.26,7.4,5.2,0.031,439015.8,439015.8,39726,0,0,0,L,1122011218,0,122.23,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466032532,637339.00
06/15/2016 19:15,2,0.266,ACTIVE,213.29,340.85,59.970,1466032505,"201051344000594","219011344069620",28.39,14.00,0,335.74,349.86,7.7,5.5,0.022,448302.7,448302.7,35201,0,0,0,L,1122011218,0,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466032533,637340.00
06/15/2016 19:15,2,0.256,ACTIVE,213.29,339.04,59.970,1466032505,"201051344001203","219011344069620",27.95,14.70,0,333.03,348.36,7.2,5.1,0.022,446141.7,446141.7,39766,0,0,0,L,1122011218,0,122.68,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466032534,637341.00
06/15/2016 19:15,2,0.172,ACTIVE,212.61,337.54,59.970,1466032505,"274151322000054","219011344069620",26.78,17.00,0,335.74,344.76,4.6,2.5,0.004,699192.7,699192.7,28321,0,0,0,L,1151911521,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466032535,637342.00
06/15/2016 19:15,2,0.258,ACTIVE,213.96,340.55,59.965,1466032505,"201051344000867","219011344069620",27.55,15.00,0,336.64,349.86,7.2,5.1,0.027,435661.4,435661.4,35199,0,0,0,L,1122011218,0,122.46,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466032536,637343.00
06/15/2016 19:15,2,0.281,ACTIVE,213.06,339.34,59.975,1466032505,"201051344001093","219011344069620",27.67,14.70,0,333.03,346.86,7.9,5.7,0.018,444526.7,444526.7,39645,0,0,0,L,1122011218,0,122.23,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466032537,637344.00
06/15/2016 19:15,2,0.211,ACTIVE,213.51,341.45,59.970,1466032505,"201051344000900","219011344069620",27.14,14.30,0,335.44,350.17,5.8,3.7,0.027,451354.6,451354.6,34592,0,0,0,L,1122011218,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466032538,637345.00
06/15/2016 19:15,2,0.271,ACTIVE,213.96,341.45,59.981,1466032505,"201051344000648","219011344069620",27.49,13.70,0,336.64,350.47,7.6,5.4,0.022,442975.0,442975.0,34883,0,0,0,L,1122011218,0,121.78,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466032539,637346.00
06/15/2016 19:15,2,0.256,ACTIVE,213.74,341.45,59.970,1466032505,"201051344000569","219011344069620",28.51,14.70,0,337.54,350.77,7.4,5.2,0.031,452461.1,452461.1,34516,0,0,0,L,1122011218,0,121.55,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466032540,637347.00
06/15/2016 19:15,2,0.258,ACTIVE,213.51,341.15,59.975,1466032505,"201051344000983","219011344069620",28.09,14.70,0,336.34,350.17,7.3,5.1,0.022,444046.3,444046.3,34997,0,0,0,L,1122011218,0,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466032541,637348.00
06/15/2016 19:15,2,0.246,ACTIVE,213.74,341.45,59.938,1466032505,"201051344001158","219011344069620",27.73,13.70,0,336.34,350.77,7.0,4.8,0.027,438112.1,438112.1,35264,0,0,0,L,1122011218,0,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466032542,637349.00
06/15/2016 19:15,2,0.264,ACTIVE,213.96,342.05,59.981,1466032505,"201051344000576","219011344069620",28.33,14.30,0,337.24,351.37,7.5,5.4,0.022,445177.1,445177.1,34667,0,0,0,L,1122011218,0,122.23,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466032543,637350.00
06/15/2016 19:15,2,0.180,ACTIVE,212.61,339.65,59.954,1466032505,"274151322000087","219011344069620",25.98,19.30,0,336.04,344.76,4.8,2.7,0.009,672565.7,672565.7,28441,0,0,0,L,1151911521,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466032544,637351.00
06/15/2016 19:30,2,0.211,ACTIVE,214.41,342.35,59.970,1466033403,"201051344000645","219011344069620",27.21,14.70,0,336.94,346.86,5.8,3.7,0.013,444739.9,444739.9,34802,0,0,0,L,1122011218,0,122.46,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466033404,637352.00
06/15/2016 19:30,2,0.133,ACTIVE,212.61,339.04,59.970,1466033403,"274151322000085","219011344069620",26.32,16.30,0,336.64,342.35,3.5,1.5,0.004,700745.4,700745.4,28335,0,0,0,L,1151911521,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466033405,637353.00
06/15/2016 19:30,2,0.230,ACTIVE,214.19,343.85,59.986,1466033403,"201051344000633","219011344069620",27.35,14.00,0,335.74,348.66,6.4,4.3,0.018,435924.5,435924.5,35288,0,0,0,L,1122011218,0,122.46,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466033406,637354.00
06/15/2016 19:30,2,0.244,ACTIVE,213.96,341.75,60.002,1466033403,"201051344000469","219011344069620",27.45,13.30,0,335.74,346.86,6.8,4.6,0.013,437420.4,437420.4,35219,0,0,0,L,1122011218,0,121.55,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466033407,637355.00
06/15/2016 19:30,2,0.229,ACTIVE,212.61,338.44,59.991,1466033403,"201051344000646","219011344069620",27.51,14.00,0,332.43,342.95,6.4,4.2,0.013,440466.6,440466.6,39764,0,0,0,L,1122011218,0,122.46,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466033408,637356.00
06/15/2016 19:30,2,0.158,ACTIVE,212.16,339.65,59.986,1466033403,"274151322000052","219011344069620",26.56,16.30,0,335.14,342.35,4.3,2.2,0.018,715120.9,715120.9,28561,0,0,0,L,1151911521,0,121.55,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466033409,637357.00
06/15/2016 19:30,2,0.234,ACTIVE,213.06,339.04,60.028,1466033403,"201051344000585","219011344069620",27.19,14.30,0,332.73,343.85,6.5,4.3,0.004,447696.3,447696.3,39772,0,0,0,L,1122011218,0,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466033410,637358.00
06/15/2016 19:30,2,0.230,ACTIVE,212.83,337.54,59.991,1466033403,"201051344001230","219011344069620",25.70,14.00,0,332.13,342.35,6.0,3.9,0.018,443971.7,443971.7,39575,0,0,0,L,1122011218,0,122.46,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466033411,637359.00
06/15/2016 19:30,2,0.225,ACTIVE,213.51,338.74,59.996,1466033403,"201051344000582","219011344069620",27.29,14.00,0,333.93,343.55,6.2,4.1,0.013,437325.7,437325.7,39729,0,0,0,L,1122011218,0,122.68,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466033412,637360.00
06/15/2016 19:30,2,0.250,ACTIVE,212.61,337.24,59.986,1466033403,"201051344000955","219011344069620",27.55,14.30,0,332.43,342.95,7.0,4.8,0.009,449987.0,449987.0,39663,0,0,0,L,1122011218,0,122.01,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466033413,637361.00
06/15/2016 19:30,2,0.076,ACTIVE,212.16,339.65,59.986,1466033403,"274151322000094","219011344069620",29.64,16.70,0,336.34,341.75,2.2,0.2,0.009,579186.2,579186.2,29654,0,0,0,L,1151911521,0,121.55,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466033414,637362.00
06/15/2016 19:30,2,0.256,ACTIVE,213.74,341.15,60.012,1466033403,"201051344000579","219011344069620",27.53,14.00,0,336.04,347.16,7.2,5.0,0.018,451573.4,451573.4,15289,0,0,0,L,1122011218,0,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466033415,637363.00
06/15/2016 19:30,2,0.242,ACTIVE,212.83,337.84,60.002,1466033403,"201051344000890","219011344069620",26.92,14.30,0,333.03,343.25,6.7,4.5,0.013,447161.1,447161.1,39682,0,0,0,L,1122011218,0,122.46,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466033416,637364.00
06/15/2016 19:30,2,0.234,ACTIVE,213.06,338.74,59.975,1466033403,"201051344000438","219011344069620",27.79,14.00,0,333.33,343.55,6.6,4.5,0.013,449120.9,449120.9,39687,0,0,0,L,1122011218,0,122.68,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466033416,637365.00
06/15/2016 19:30,2,0.268,ACTIVE,213.29,338.74,60.007,1466033403,"201051344000417","219011344069620",27.10,14.30,0,332.43,343.55,7.3,5.2,0.013,441429.9,441429.9,39851,0,0,0,L,1122011218,0,122.23,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466033417,637366.00
06/15/2016 19:30,2,0.135,ACTIVE,212.38,338.14,59.986,1466033403,"274151322000083","219011344069620",26.10,16.30,0,336.04,342.35,3.6,1.5,0.013,708661.3,708661.3,28641,0,0,0,L,1151911521,0,121.78,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466033418,637367.00
06/15/2016 19:30,2,0.143,ACTIVE,213.06,339.04,59.986,1466033403,"274151322000076","219011344069620",26.96,16.00,0,337.54,343.25,3.9,1.8,0.009,754856.9,754856.9,28635,0,0,0,L,1151911521,0,122.01,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466033419,637368.00
06/15/2016 19:30,2,0.223,ACTIVE,213.74,341.15,59.991,1466033403,"201051344000868","219011344069620",27.21,14.00,0,335.74,345.96,6.1,4.0,0.009,436447.6,436447.6,34938,0,0,0,L,1122011218,0,122.01,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466033420,637369.00
06/15/2016 19:30,2,0.133,ACTIVE,212.16,339.04,60.007,1466033403,"274151322000095","219011344069620",26.12,15.80,0,336.34,342.05,3.5,1.5,0.009,747084.0,747084.0,28556,0,0,0,L,1151911521,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466033421,637370.00
06/15/2016 19:30,2,0.197,ACTIVE,213.74,342.05,59.965,1466033403,"201051344000988","219011344069620",27.61,14.30,0,334.54,348.66,5.6,3.4,0.018,433448.5,433448.5,35233,0,0,0,L,1122011218,0,121.78,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466033422,637371.00
06/15/2016 19:30,2,0.223,ACTIVE,212.61,337.54,59.981,1466033403,"201051344001025","219011344069620",27.15,14.00,0,332.73,343.85,6.2,4.0,0.013,447284.7,447284.7,39739,0,0,0,L,1122011218,0,122.01,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466033423,637372.00
06/15/2016 19:30,2,0.230,ACTIVE,213.74,340.55,59.965,1466033403,"201051344000458","219011344069620",27.35,15.30,0,335.74,346.26,6.4,4.3,0.013,444304.4,444304.4,35156,0,0,0,L,1122011218,0,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466033424,637373.00
06/15/2016 19:30,2,0.221,ACTIVE,214.19,342.65,59.986,1466033403,"201051344000853","219011344069620",26.86,14.00,0,336.94,348.06,6.0,3.9,0.013,443024.0,443024.0,34760,0,0,0,L,1122011218,0,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466033425,637374.00
06/15/2016 19:30,2,0.213,ACTIVE,213.29,339.65,59.970,1466033403,"201051344000685","219011344069620",26.86,14.00,0,333.03,345.36,5.8,3.7,0.013,448485.9,448485.9,39588,0,0,0,L,1122011218,0,123.14,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466033426,637375.00
06/15/2016 19:30,2,0.223,ACTIVE,213.06,339.95,60.002,1466033403,"201051344000917","219011344069620",26.30,15.00,0,332.73,343.85,6.0,3.8,0.013,445253.8,445253.8,39588,0,0,0,L,1122011218,0,122.23,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466033427,637376.00
06/15/2016 19:30,2,0.209,ACTIVE,213.29,339.65,59.996,1466033403,"201051344001145","219011344069620",26.86,13.70,0,333.63,343.85,5.7,3.6,0.013,450496.3,450496.3,39439,0,0,0,L,1122011218,0,122.46,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466033428,637377.00
06/15/2016 19:30,2,0.236,ACTIVE,213.29,339.34,59.991,1466033403,"201051344000651","219011344069620",26.68,14.00,0,333.93,345.06,6.4,4.3,0.013,442994.5,442994.5,39791,0,0,0,L,1122011218,0,122.91,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466033428,637378.00
06/15/2016 19:30,2,0.119,ACTIVE,211.93,339.34,59.975,1466033403,"274151322000088","219011344069620",25.09,16.00,0,335.44,342.05,3.0,1.0,0.009,684602.2,684602.2,28297,0,0,0,L,1151911521,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466033429,637379.00
06/15/2016 19:30,2,0.094,ACTIVE,213.29,340.55,59.986,1466033403,"274151322000068","219011344069620",29.76,17.30,0,337.24,342.65,2.9,0.9,0.009,579102.9,579102.9,29864,0,0,0,L,1151911521,0,122.23,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466033430,637380.00
06/15/2016 19:30,2,0.223,ACTIVE,212.61,337.24,59.996,1466033403,"201051344001135","219011344069620",27.14,14.00,0,332.73,342.65,6.2,4.0,0.009,439016.9,439016.9,39727,0,0,0,L,1122011218,0,122.23,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466033431,637381.00
06/15/2016 19:30,2,0.230,ACTIVE,213.51,340.85,59.991,1466033403,"201051344000594","219011344069620",27.71,14.00,0,334.54,345.96,6.5,4.4,0.013,448303.9,448303.9,35202,0,0,0,L,1122011218,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466033432,637382.00
06/15/2016 19:30,2,0.217,ACTIVE,213.06,339.04,60.012,1466033403,"201051344001203","219011344069620",27.41,14.30,0,334.24,344.76,6.0,3.9,0.009,446142.8,446142.8,39767,0,0,0,L,1122011218,0,122.91,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466033433,637383.00
