ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/15/2016 19:30,2,0.129,ACTIVE,212.38,338.44,59.991,1466033403,"274151322000054","219011344069620",26.38,16.70,0,335.44,342.05,3.5,1.4,0.009,699193.1,699193.1,28322,0,0,0,L,1151911521,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466033434,637384.00
06/15/2016 19:30,2,0.221,ACTIVE,213.96,340.85,59.975,1466033403,"201051344000867","219011344069620",27.21,15.00,0,336.34,345.66,6.1,4.0,0.013,435662.5,435662.5,35200,0,0,0,L,1122011218,0,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466033435,637385.00
06/15/2016 19:30,2,0.252,ACTIVE,213.06,339.04,60.012,1466033403,"201051344001093","219011344069620",27.10,14.70,0,332.43,343.85,7.0,4.8,0.013,444528.0,444528.0,39646,0,0,0,L,1122011218,0,122.23,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466033436,637386.00
06/15/2016 19:30,2,0.168,ACTIVE,213.51,341.45,59.981,1466033403,"201051344000900","219011344069620",27.04,14.00,0,335.14,345.96,4.6,2.5,0.018,451355.4,451355.4,34593,0,0,0,L,1122011218,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466033437,637387.00
06/15/2016 19:30,2,0.238,ACTIVE,213.96,340.85,59.965,1466033403,"201051344000648","219011344069620",26.90,13.70,0,336.94,345.96,6.5,4.4,0.018,442976.3,442976.3,34884,0,0,0,L,1122011218,0,121.78,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466033438,637388.00
06/15/2016 19:30,2,0.229,ACTIVE,213.74,341.15,59.991,1466033403,"201051344000569","219011344069620",27.63,14.30,0,336.04,346.56,6.4,4.3,0.009,452462.2,452462.2,34517,0,0,0,L,1122011218,0,121.55,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466033439,637389.00
06/15/2016 19:30,2,0.225,ACTIVE,213.51,340.85,59.970,1466033403,"201051344000983","219011344069620",27.73,14.30,0,336.04,345.66,6.3,4.2,0.013,444047.4,444047.4,34998,0,0,0,L,1122011218,0,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466033440,637390.00
06/15/2016 19:30,2,0.215,ACTIVE,213.74,341.15,60.007,1466033403,"201051344001158","219011344069620",27.14,13.30,0,334.54,345.96,5.9,3.8,0.009,438113.1,438113.1,35265,0,0,0,L,1122011218,0,121.78,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466033441,637391.00
06/15/2016 19:30,2,0.238,ACTIVE,213.96,342.35,59.991,1466033403,"201051344000576","219011344069620",27.00,14.00,0,336.64,346.86,6.5,4.4,0.013,445178.3,445178.3,34668,0,0,0,L,1122011218,0,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466033441,637392.00
06/15/2016 19:30,2,0.145,ACTIVE,212.38,339.34,59.975,1466033403,"274151322000087","219011344069620",25.15,18.70,0,336.04,342.35,3.7,1.6,0.000,672566.2,672566.2,28442,0,0,0,L,1151911521,0,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466033442,637393.00
06/15/2016 19:45,2,0.195,ACTIVE,213.96,341.15,59.986,1466034304,"201051344000645","219011344069620",27.29,14.70,0,328.82,353.47,5.4,3.3,0.009,444740.7,444740.7,34803,0,0,0,L,1122011218,0,122.23,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466034305,637394.00
06/15/2016 19:45,2,0.119,ACTIVE,212.38,338.74,59.975,1466034304,"274151322000085","219011344069620",25.47,16.30,0,336.04,342.05,3.1,1.1,0.004,700745.8,700745.8,28336,0,0,0,L,1151911521,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466034306,637395.00
06/15/2016 19:45,2,0.223,ALERT,213.74,341.45,59.981,1466034304,"201051344000633","219011344069620",26.24,14.00,0,301.77,347.16,6.0,3.8,0.009,435925.5,435925.5,35289,0,0,0,L,1122011218,0,122.01,122.68,0002,13,0,0,0,0,0,0,2,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466034307,637396.00
06/15/2016 19:45,2,0.234,ACTIVE,213.51,340.25,59.970,1466034304,"201051344000469","219011344069620",27.17,13.00,0,323.11,357.08,6.5,4.3,0.000,437421.5,437421.5,35220,0,0,0,L,1122011218,0,121.33,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466034308,637397.00
06/15/2016 19:45,2,0.219,ACTIVE,212.61,338.44,59.986,1466034304,"201051344000646","219011344069620",27.04,13.70,0,317.10,354.97,6.0,3.9,0.004,440467.6,440467.6,39765,0,0,0,L,1122011218,0,122.46,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466034309,637398.00
06/15/2016 19:45,2,0.141,ACTIVE,211.93,337.84,59.991,1466034304,"274151322000052","219011344069620",26.60,16.00,0,335.14,342.35,3.8,1.8,0.013,715121.4,715121.4,28562,0,0,0,L,1151911521,0,121.33,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466034310,637399.00
06/15/2016 19:45,2,0.219,ACTIVE,213.06,339.04,59.996,1466034304,"201051344000585","219011344069620",26.88,14.30,0,326.72,348.36,6.0,3.8,0.004,447697.3,447697.3,39773,0,0,0,L,1122011218,0,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466034312,637400.00
06/15/2016 19:45,2,0.221,ACTIVE,212.83,338.14,59.970,1466034304,"201051344001230","219011344069620",24.41,13.70,0,311.09,358.58,5.5,3.4,0.009,443972.6,443972.6,39576,0,0,0,L,1122011218,0,122.68,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466034313,637401.00
06/15/2016 19:45,2,0.217,ACTIVE,213.51,339.34,59.965,1466034304,"201051344000582","219011344069620",26.26,13.70,0,327.32,348.36,5.8,3.6,0.009,437326.7,437326.7,39730,0,0,0,L,1122011218,0,122.46,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466034313,637402.00
06/15/2016 19:45,2,0.238,ACTIVE,212.38,337.84,60.018,1466034304,"201051344000955","219011344069620",26.54,14.00,0,318.30,353.17,6.5,4.3,0.009,449988.2,449988.2,39664,0,0,0,L,1122011218,0,121.78,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466034314,637403.00
06/15/2016 19:45,2,0.062,ACTIVE_NO_POWER,212.38,338.74,59.991,1466034304,"274151322000094","219011344069620",28.86,16.00,0,317.70,356.18,1.9,0.0,0.000,579186.2,579186.2,29655,0,0,0,L,1151911521,0,121.78,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466034315,637404.00
06/15/2016 19:45,2,0.240,ACTIVE,213.51,339.95,59.981,1466034304,"201051344000579","219011344069620",27.17,14.00,0,332.73,349.56,6.7,4.5,0.009,451574.6,451574.6,15290,0,0,0,L,1122011218,0,121.55,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466034316,637405.00
06/15/2016 19:45,2,0.227,ACTIVE,212.83,337.84,59.944,1466034304,"201051344000890","219011344069620",26.58,14.30,0,319.21,353.47,6.1,4.0,0.009,447162.1,447162.1,39683,0,0,0,L,1122011218,0,122.46,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466034317,637406.00
06/15/2016 19:45,2,0.227,ACTIVE,213.06,339.04,59.996,1466034304,"201051344000438","219011344069620",26.60,13.70,0,319.21,355.58,6.2,4.0,0.009,449122.0,449122.0,39688,0,0,0,L,1122011218,0,122.68,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466034318,637407.00
06/15/2016 19:45,2,0.252,ACTIVE,213.29,339.04,60.012,1466034304,"201051344000417","219011344069620",26.66,14.00,0,319.81,354.37,6.8,4.7,0.009,441431.1,441431.1,39852,0,0,0,L,1122011218,0,122.23,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466034319,637408.00
06/15/2016 19:45,2,0.119,ACTIVE,212.38,338.14,59.970,1466034304,"274151322000083","219011344069620",25.96,16.00,0,333.93,344.76,3.1,1.1,0.000,708661.7,708661.7,28642,0,0,0,L,1151911521,0,121.78,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466034320,637409.00
06/15/2016 19:45,2,0.123,ACTIVE,212.61,339.34,59.965,1466034304,"274151322000076","219011344069620",27.14,16.00,0,336.64,342.95,3.4,1.3,0.009,754857.3,754857.3,28636,0,0,0,L,1151911521,0,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466034321,637410.00
06/15/2016 19:45,2,0.211,ACTIVE,213.29,339.65,59.965,1466034304,"201051344000868","219011344069620",26.12,14.00,0,321.01,357.98,5.6,3.5,0.009,436448.6,436448.6,34939,0,0,0,L,1122011218,0,121.55,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466034322,637411.00
06/15/2016 19:45,2,0.117,ACTIVE,212.16,338.44,59.975,1466034304,"274151322000095","219011344069620",25.50,15.80,0,335.44,341.75,3.0,1.0,0.009,747084.3,747084.3,28557,0,0,0,L,1151911521,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466034323,637412.00
06/15/2016 19:45,2,0.186,ACTIVE,213.06,340.85,59.996,1466034304,"201051344000988","219011344069620",26.96,14.00,0,327.62,354.07,5.1,3.0,0.009,433449.3,433449.3,35234,0,0,0,L,1122011218,0,121.33,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466034323,637413.00
06/15/2016 19:45,2,0.207,ACTIVE,212.61,337.84,59.938,1466034304,"201051344001025","219011344069620",26.52,13.70,0,329.73,346.56,5.6,3.5,0.004,447285.7,447285.7,39740,0,0,0,L,1122011218,0,122.01,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466034324,637414.00
06/15/2016 19:45,2,0.219,ACTIVE,213.29,339.65,59.981,1466034304,"201051344000458","219011344069620",26.48,15.00,0,325.82,354.67,5.9,3.8,0.009,444305.4,444305.4,35157,0,0,0,L,1122011218,0,121.78,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466034325,637415.00
06/15/2016 19:45,2,0.205,ACTIVE,213.96,341.75,59.996,1466034304,"201051344000853","219011344069620",26.22,13.70,0,329.43,354.37,5.5,3.4,0.009,443024.9,443024.9,34761,0,0,0,L,1122011218,0,122.23,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466034326,637416.00
06/15/2016 19:45,2,0.203,ACTIVE,213.29,339.95,59.965,1466034304,"201051344000685","219011344069620",26.06,14.00,0,312.59,362.19,5.4,3.3,0.004,448486.8,448486.8,39589,0,0,0,L,1122011218,0,123.14,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466034327,637417.00
06/15/2016 19:45,2,0.213,ACTIVE,212.83,339.34,60.002,1466034304,"201051344000917","219011344069620",25.37,15.00,0,315.60,357.38,5.5,3.4,0.009,445254.7,445254.7,39589,0,0,0,L,1122011218,0,122.23,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466034328,637418.00
06/15/2016 19:45,2,0.195,ACTIVE,213.06,339.34,59.944,1466034304,"201051344001145","219011344069620",26.16,13.30,0,317.40,358.58,5.2,3.1,0.009,450497.2,450497.2,39440,0,0,0,L,1122011218,0,122.46,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466034329,637419.00
06/15/2016 19:45,2,0.227,ACTIVE,212.83,339.04,59.965,1466034304,"201051344000651","219011344069620",25.86,13.70,0,324.62,351.37,6.0,3.8,0.009,442995.6,442995.6,39792,0,0,0,L,1122011218,0,122.68,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466034330,637420.00
06/15/2016 19:45,2,0.104,ACTIVE,211.48,337.54,59.965,1466034304,"274151322000088","219011344069620",24.13,16.00,0,334.84,341.75,2.6,0.6,0.004,684602.4,684602.4,28298,0,0,0,L,1151911521,0,122.01,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466034331,637421.00
06/15/2016 19:45,2,0.082,ACTIVE,212.38,338.74,59.975,1466034304,"274151322000068","219011344069620",29.02,16.70,0,324.92,353.17,2.4,0.4,0.000,579103.1,579103.1,29865,0,0,0,L,1151911521,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466034332,637422.00
06/15/2016 19:45,2,0.209,ACTIVE,212.38,337.24,59.970,1466034304,"201051344001135","219011344069620",26.54,14.00,0,328.22,346.86,5.7,3.5,0.009,439017.8,439017.8,39728,0,0,0,L,1122011218,0,122.23,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466034332,637423.00
06/15/2016 19:45,2,0.219,ACTIVE,213.06,339.65,59.975,1466034304,"201051344000594","219011344069620",26.80,14.00,0,323.41,354.97,5.9,3.8,0.009,448305.0,448305.0,35203,0,0,0,L,1122011218,0,121.55,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466034333,637424.00
06/15/2016 19:45,2,0.215,ACTIVE,212.83,338.14,59.986,1466034304,"201051344001203","219011344069620",25.68,14.30,0,321.91,353.77,5.6,3.5,0.009,446143.8,446143.8,39768,0,0,0,L,1122011218,0,122.91,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466034334,637425.00
06/15/2016 19:45,2,0.115,ACTIVE,211.70,337.54,59.996,1466034304,"274151322000054","219011344069620",25.47,16.30,0,335.14,342.05,3.0,0.9,0.000,699193.5,699193.5,28323,0,0,0,L,1151911521,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466034335,637426.00
06/15/2016 19:45,2,0.209,ACTIVE,213.74,340.25,59.970,1466034304,"201051344000867","219011344069620",26.44,14.70,0,316.80,361.29,5.6,3.5,0.004,435663.4,435663.4,35201,0,0,0,L,1122011218,0,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466034336,637427.00
06/15/2016 19:45,2,0.242,ACTIVE,212.83,338.74,59.991,1466034304,"201051344001093","219011344069620",25.70,14.70,0,313.50,358.58,6.3,4.2,0.009,444529.1,444529.1,39647,0,0,0,L,1122011218,0,122.23,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466034337,637428.00
06/15/2016 19:45,2,0.156,ACTIVE,213.06,339.95,59.959,1466034304,"201051344000900","219011344069620",25.56,14.00,0,319.51,358.88,4.1,2.0,0.013,451355.9,451355.9,34594,0,0,0,L,1122011218,0,121.78,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466034338,637429.00
06/15/2016 19:45,2,0.227,ACTIVE,213.51,340.25,59.970,1466034304,"201051344000648","219011344069620",26.40,13.70,0,328.52,352.87,6.1,4.0,0.009,442977.3,442977.3,34885,0,0,0,L,1122011218,0,121.33,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466034339,637430.00
06/15/2016 19:45,2,0.215,ACTIVE,213.29,339.95,59.996,1466034304,"201051344000569","219011344069620",26.76,14.30,0,333.63,348.66,5.8,3.7,0.009,452463.2,452463.2,34518,0,0,0,L,1122011218,0,121.10,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466034340,637431.00
06/15/2016 19:45,2,0.215,ACTIVE,213.29,339.65,59.975,1466034304,"201051344000983","219011344069620",26.24,14.30,0,321.91,357.38,5.7,3.6,0.013,444048.4,444048.4,34999,0,0,0,L,1122011218,0,121.55,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466034341,637432.00
06/15/2016 19:45,2,0.201,ACTIVE,213.29,339.65,60.007,1466034304,"201051344001158","219011344069620",25.96,13.30,0,320.71,358.88,5.3,3.2,0.009,438114.0,438114.0,35266,0,0,0,L,1122011218,0,121.33,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466034342,637433.00
06/15/2016 19:45,2,0.225,ACTIVE,213.74,340.85,59.981,1466034304,"201051344000576","219011344069620",26.04,14.00,0,316.80,362.49,6.0,3.8,0.004,445179.3,445179.3,34669,0,0,0,L,1122011218,0,121.78,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466034343,637434.00
06/15/2016 19:45,2,0.029,ALERT,211.70,299.67,60.023,1466034304,"274151322000087","219011344069620",29.60,18.00,0,297.87,356.78,0.0,0.0,0.000,672566.5,672566.5,28443,0,0,0,L,1151911521,0,121.78,122.46,0002,14,0,0,0,0,0,0,28,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466034345,637435.00
06/15/2016 20:00,2,0.193,ALERT,214.19,341.75,59.970,1466035203,"201051344000645","219011344069620",27.39,14.70,0,300.87,345.06,5.4,3.3,0.004,444741.5,444741.5,34804,0,0,0,L,1122011218,0,122.46,122.68,0002,11,0,0,0,0,0,0,2,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466035205,637436.00
06/15/2016 20:00,2,0.115,ACTIVE,212.61,339.95,59.981,1466035203,"274151322000085","219011344069620",25.60,16.00,0,326.42,349.56,3.0,1.0,0.009,700746.0,700746.0,28337,0,0,0,L,1151911521,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466035206,637437.00
06/15/2016 20:00,2,0.215,ACTIVE,214.19,342.95,59.959,1466035203,"201051344000633","219011344069620",26.58,13.70,0,298.77,347.46,5.8,3.7,0.013,435926.4,435926.4,35291,0,0,0,L,1122011218,0,122.46,122.68,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466035207,637438.00
06/15/2016 20:00,2,0.232,ALERT,213.74,341.15,59.975,1466035203,"201051344000469","219011344069620",26.84,13.00,0,299.97,344.45,6.3,4.2,0.013,437422.6,437422.6,35221,0,0,0,L,1122011218,0,121.55,122.91,0002,10,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466035209,637439.00
06/15/2016 20:00,2,0.211,ALERT,212.83,338.74,59.986,1466035203,"201051344000646","219011344069620",27.19,13.70,0,299.07,342.65,5.8,3.7,0.009,440468.6,440468.6,39766,0,0,0,L,1122011218,0,122.68,121.55,0002,11,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466035211,637440.00
06/15/2016 20:00,2,0.141,ACTIVE,212.38,338.44,60.002,1466035203,"274151322000052","219011344069620",25.94,15.80,0,333.63,342.35,3.7,1.7,0.000,715121.8,715121.8,28563,0,0,0,L,1151911521,0,121.55,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466035212,637441.00
06/15/2016 20:00,2,0.217,ALERT,213.51,339.34,60.002,1466035203,"201051344000585","219011344069620",26.64,14.00,0,299.07,341.75,5.9,3.8,0.000,447698.2,447698.2,39774,0,0,0,L,1122011218,0,122.23,122.23,0002,11,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466035214,637442.00
06/15/2016 20:00,2,0.215,ALERT,213.06,338.44,59.959,1466035203,"201051344001230","219011344069620",24.43,13.70,0,299.67,340.85,5.3,3.2,0.004,443973.4,443973.4,39577,0,0,0,L,1122011218,0,122.68,121.55,0002,10,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466035215,637443.00
06/15/2016 20:00,2,0.213,ALERT,213.51,339.04,59.954,1466035203,"201051344000582","219011344069620",26.26,13.70,0,299.97,342.65,5.7,3.5,0.004,437327.6,437327.6,39731,0,0,0,L,1122011218,0,122.46,122.01,0002,11,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466035217,637444.00
06/15/2016 20:00,2,0.238,ALERT,212.83,338.14,59.954,1466035203,"201051344000955","219011344069620",26.32,14.00,0,299.37,342.05,6.4,4.2,0.009,449989.2,449989.2,39665,0,0,0,L,1122011218,0,122.01,121.78,0002,11,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466035219,637445.00
06/15/2016 20:00,2,0.061,ALERT,212.61,339.34,60.007,1466035203,"274151322000094","219011344069620",28.75,15.80,0,298.77,397.05,1.8,0.0,0.000,579186.2,579186.2,29656,0,0,0,L,1151911521,0,121.55,123.14,0002,12,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466035221,637446.00
06/15/2016 20:00,2,0.240,ALERT,213.51,340.25,59.975,1466035203,"201051344000579","219011344069620",26.94,14.00,0,302.07,344.15,6.6,4.4,0.000,451575.7,451575.7,15291,0,0,0,L,1122011218,0,121.78,122.23,0002,10,0,0,0,0,0,0,2,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466035223,637447.00
06/15/2016 20:00,2,0.227,ALERT,213.06,337.84,59.996,1466035203,"201051344000890","219011344069620",26.30,14.00,0,300.27,341.75,6.0,3.9,0.004,447163.1,447163.1,39684,0,0,0,L,1122011218,0,122.68,121.33,0002,13,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466035224,637448.00
06/15/2016 20:00,2,0.227,ALERT,213.06,338.74,59.965,1466035203,"201051344000438","219011344069620",26.44,13.70,0,299.97,342.95,6.1,3.9,0.004,449123.0,449123.0,39689,0,0,0,L,1122011218,0,122.68,121.78,0002,12,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466035226,637449.00
06/15/2016 20:00,2,0.250,ALERT,213.06,338.44,59.981,1466035203,"201051344000417","219011344069620",26.44,14.00,0,298.47,342.65,6.7,4.5,0.009,441432.2,441432.2,39853,0,0,0,L,1122011218,0,122.23,121.78,0002,11,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466035229,637450.00
06/15/2016 20:00,2,0.115,ACTIVE,212.61,339.95,59.975,1466035203,"274151322000083","219011344069620",25.90,15.80,0,317.40,355.28,3.0,1.0,0.004,708661.9,708661.9,28643,0,0,0,L,1151911521,0,121.78,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466035229,637451.00
06/15/2016 20:00,2,0.123,ACTIVE,213.29,339.95,59.996,1466035203,"274151322000076","219011344069620",26.38,15.80,0,336.34,342.65,3.3,1.3,0.004,754857.6,754857.6,28637,0,0,0,L,1151911521,0,122.23,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466035230,637452.00
06/15/2016 20:00,2,0.207,ALERT,213.74,340.85,59.996,1466035203,"201051344000868","219011344069620",25.94,13.70,0,301.77,344.76,5.5,3.3,0.004,436449.4,436449.4,34940,0,0,0,L,1122011218,0,121.78,122.68,0002,11,0,0,0,0,0,0,2,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466035232,637453.00
06/15/2016 20:00,2,0.111,ACTIVE,212.38,339.04,59.970,1466035203,"274151322000095","219011344069620",25.50,15.80,0,324.02,348.96,2.9,0.9,0.009,747084.5,747084.5,28558,0,0,0,L,1151911521,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466035233,637454.00
06/15/2016 20:00,2,0.184,ALERT,213.74,342.35,59.991,1466035203,"201051344000988","219011344069620",26.36,14.00,0,298.77,345.66,4.9,2.8,0.018,433450.1,433450.1,35235,0,0,0,L,1122011218,0,121.78,122.68,0002,11,0,0,0,0,0,0,2,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466035235,637455.00
06/15/2016 20:00,2,0.205,ALERT,213.06,338.14,60.007,1466035203,"201051344001025","219011344069620",26.18,13.70,0,300.57,342.95,5.5,3.4,0.009,447286.5,447286.5,39741,0,0,0,L,1122011218,0,122.23,121.78,0002,10,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466035237,637456.00
06/15/2016 20:00,2,0.215,ALERT,213.74,340.55,60.007,1466035203,"201051344000458","219011344069620",26.72,15.00,0,301.17,344.76,5.8,3.7,0.004,444306.3,444306.3,35158,0,0,0,L,1122011218,0,122.01,122.68,0002,12,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466035238,637457.00
06/15/2016 20:00,2,0.211,ALERT,214.19,342.65,59.986,1466035203,"201051344000853","219011344069620",24.91,13.70,0,301.77,345.36,5.4,3.3,0.009,443025.7,443025.7,34762,0,0,0,L,1122011218,0,122.46,122.68,0002,13,0,0,0,0,0,0,2,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466035240,637458.00
06/15/2016 20:00,2,0.203,ALERT,213.29,339.65,60.039,1466035203,"201051344000685","219011344069620",25.62,13.70,0,299.07,342.05,5.3,3.2,0.009,448487.6,448487.6,39590,0,0,0,L,1122011218,0,123.14,121.55,0002,11,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466035242,637459.00
06/15/2016 20:00,2,0.209,ALERT,213.29,339.65,59.986,1466035203,"201051344000917","219011344069620",25.15,15.00,0,298.47,342.35,5.3,3.2,0.004,445255.5,445255.5,39590,0,0,0,L,1122011218,0,122.46,122.01,0002,11,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466035244,637460.00
06/15/2016 20:00,2,0.191,ALERT,213.51,339.65,60.018,1466035203,"201051344001145","219011344069620",26.10,13.30,0,299.67,342.05,5.1,3.0,0.009,450497.9,450497.9,39441,0,0,0,L,1122011218,0,122.68,121.78,0002,12,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466035246,637461.00
06/15/2016 20:00,2,0.223,ALERT,213.29,339.34,60.018,1466035203,"201051344000651","219011344069620",25.78,13.30,0,298.77,342.95,5.8,3.7,0.009,442996.5,442996.5,39793,0,0,0,L,1122011218,0,122.91,121.55,0002,11,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466035248,637462.00
06/15/2016 20:00,2,0.102,ACTIVE,212.38,339.34,59.986,1466035203,"274151322000088","219011344069620",23.54,16.00,0,321.31,351.07,2.4,0.4,0.000,684602.5,684602.5,28299,0,0,0,L,1151911521,0,122.68,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466035249,637463.00
06/15/2016 20:00,2,0.078,ALERT,213.29,339.95,59.975,1466035203,"274151322000068","219011344069620",28.61,16.30,0,298.17,396.75,2.2,0.2,0.000,579103.2,579103.2,29866,0,0,0,L,1151911521,0,122.46,123.14,0002,15,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466035251,637464.00
06/15/2016 20:00,2,0.205,ACTIVE,212.83,338.14,60.012,1466035203,"201051344001135","219011344069620",26.40,13.70,0,307.18,361.29,5.5,3.4,0.009,439018.7,439018.7,39729,0,0,0,L,1122011218,0,122.46,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466035252,637465.00
06/15/2016 20:00,2,0.217,ALERT,213.51,341.15,59.981,1466035203,"201051344000594","219011344069620",26.06,13.70,0,300.57,343.85,5.8,3.6,0.013,448305.9,448305.9,35204,0,0,0,L,1122011218,0,122.01,122.23,0002,10,0,0,0,0,0,0,2,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466035253,637466.00
06/15/2016 20:00,2,0.211,ALERT,213.29,339.04,60.007,1466035203,"201051344001203","219011344069620",25.45,14.00,0,299.67,343.25,5.5,3.3,0.004,446144.7,446144.7,39769,0,0,0,L,1122011218,0,122.91,121.55,0002,11,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466035255,637467.00
06/15/2016 20:00,2,0.111,ACTIVE,212.16,338.14,59.986,1466035203,"274151322000054","219011344069620",25.21,16.30,0,327.62,346.56,2.9,0.8,0.000,699193.7,699193.7,28324,0,0,0,L,1151911521,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466035256,637468.00
06/15/2016 20:00,2,0.205,ALERT,213.96,340.55,59.991,1466035203,"201051344000867","219011344069620",25.98,14.70,0,300.57,345.36,5.4,3.3,0.004,435664.3,435664.3,35202,0,0,0,L,1122011218,0,122.46,122.46,0002,11,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466035258,637469.00
06/15/2016 20:00,2,0.227,ALERT,212.83,338.74,60.007,1466035203,"201051344001093","219011344069620",26.90,14.70,0,299.37,342.05,6.2,4.1,0.004,444530.2,444530.2,39648,0,0,0,L,1122011218,0,122.46,121.55,0002,13,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466035260,637470.00
06/15/2016 20:00,2,0.152,ALERT,213.51,341.45,60.012,1466035203,"201051344000900","219011344069620",25.84,13.70,0,300.27,343.85,4.0,2.0,0.004,451356.5,451356.5,34595,0,0,0,L,1122011218,0,122.23,122.46,0002,11,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466035261,637471.00
06/15/2016 20:00,2,0.217,ALERT,213.96,341.15,59.949,1466035203,"201051344000648","219011344069620",26.72,13.30,0,300.87,344.76,5.9,3.8,0.009,442978.3,442978.3,34886,0,0,0,L,1122011218,0,121.78,122.91,0002,11,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466035263,637472.00
06/15/2016 20:00,2,0.209,ACTIVE,213.74,340.85,59.949,1466035203,"201051344000569","219011344069620",26.80,14.00,0,310.79,362.79,5.7,3.6,0.009,452464.2,452464.2,34519,0,0,0,L,1122011218,0,121.55,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466035264,637473.00
06/15/2016 20:00,2,0.211,ALERT,213.96,340.25,60.002,1466035203,"201051344000983","219011344069620",26.06,14.00,0,301.17,345.06,5.6,3.5,0.004,444049.3,444049.3,35000,0,0,0,L,1122011218,0,122.01,122.46,0002,13,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466035266,637474.00
06/15/2016 20:00,2,0.199,ALERT,213.74,340.55,59.986,1466035203,"201051344001158","219011344069620",25.60,13.00,0,300.27,344.15,5.2,3.1,0.013,438114.8,438114.8,35267,0,0,0,L,1122011218,0,121.78,122.23,0002,12,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466035268,637475.00
06/15/2016 20:00,2,0.219,ALERT,214.19,342.35,60.012,1466035203,"201051344000576","219011344069620",25.66,14.00,0,300.57,346.26,5.7,3.6,0.009,445180.3,445180.3,34670,0,0,0,L,1122011218,0,122.23,122.46,0002,11,0,0,0,0,0,0,2,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466035270,637476.00
06/15/2016 20:00,2,0.107,ALERT,212.16,317.40,59.996,1466035203,"274151322000087","219011344069620",25.84,17.30,0,297.57,340.55,2.8,0.8,0.000,672566.7,672566.7,28445,0,0,0,L,1151911521,0,121.78,122.68,0002,15,0,0,0,0,0,0,128,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466035271,637477.00
06/15/2016 20:15,2,0.191,ACTIVE,213.96,341.45,60.023,1466036103,"201051344000645","219011344069620",27.21,14.30,0,301.77,345.36,5.3,3.2,0.009,444742.3,444742.3,34806,0,0,0,L,1122011218,0,122.46,122.68,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466036105,637478.00
06/15/2016 20:15,2,0.117,ACTIVE,212.61,339.34,60.002,1466036103,"274151322000085","219011344069620",25.19,16.00,0,322.21,353.47,3.0,1.0,0.004,700746.2,700746.2,28338,0,0,0,L,1151911521,0,122.68,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466036105,637479.00
06/15/2016 20:15,2,0.221,ALERT,213.96,342.65,59.970,1466036103,"201051344000633","219011344069620",25.82,13.30,0,299.97,346.26,5.8,3.7,0.000,435927.3,435927.3,35292,0,0,0,L,1122011218,0,122.46,122.68,0002,13,0,0,0,0,0,0,2,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466036107,637480.00
06/15/2016 20:15,2,0.230,ACTIVE,213.74,340.85,59.991,1466036103,"201051344000469","219011344069620",26.70,12.70,0,300.87,345.36,6.3,4.2,0.009,437423.6,437423.6,35223,0,0,0,L,1122011218,0,121.55,122.91,0002,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466036108,637481.00
06/15/2016 20:15,2,0.217,ACTIVE,212.83,339.65,59.996,1466036103,"201051344000646","219011344069620",26.90,13.30,0,299.07,342.65,5.9,3.8,0.009,440469.5,440469.5,39768,0,0,0,L,1122011218,0,122.46,121.55,0002,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466036110,637482.00
06/15/2016 20:15,2,0.139,ACTIVE,211.93,338.44,59.970,1466036103,"274151322000052","219011344069620",26.54,15.80,0,332.43,345.66,3.8,1.7,0.009,715122.2,715122.2,28564,0,0,0,L,1151911521,0,121.33,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466036111,637483.00
06/15/2016 20:15,2,0.217,ACTIVE,213.06,339.34,59.954,1466036103,"201051344000585","219011344069620",26.78,14.00,0,299.07,343.85,5.9,3.8,0.009,447699.1,447699.1,39776,0,0,0,L,1122011218,0,122.01,122.01,0002,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466036112,637484.00
06/15/2016 20:15,2,0.215,ACTIVE,212.83,338.44,59.949,1466036103,"201051344001230","219011344069620",24.65,13.30,0,299.97,341.15,5.4,3.3,0.009,443974.2,443974.2,39579,0,0,0,L,1122011218,0,122.46,121.33,0002,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466036113,637485.00
06/15/2016 20:15,2,0.219,ACTIVE,213.29,339.04,59.965,1466036103,"201051344000582","219011344069620",26.00,13.30,0,300.57,342.65,5.8,3.7,0.004,437328.5,437328.5,39733,0,0,0,L,1122011218,0,122.46,122.01,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466036114,637486.00
06/15/2016 20:15,2,0.240,ACTIVE,212.83,338.14,59.922,1466036103,"201051344000955","219011344069620",26.52,13.70,0,299.67,342.05,6.5,4.3,0.009,449990.3,449990.3,39667,0,0,0,L,1122011218,0,122.01,121.78,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466036115,637487.00
06/15/2016 20:15,2,0.062,ACTIVE_NO_POWER,212.61,339.34,59.975,1466036103,"274151322000094","219011344069620",28.88,15.50,0,299.07,396.15,1.9,0.0,0.004,579186.2,579186.2,29658,0,0,0,L,1151911521,0,121.55,122.91,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466036116,637488.00
06/15/2016 20:15,2,0.242,ACTIVE,213.51,339.95,59.986,1466036103,"201051344000579","219011344069620",27.04,13.70,0,302.37,344.76,6.7,4.5,0.009,451576.8,451576.8,15293,0,0,0,L,1122011218,0,121.78,122.23,0002,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466036117,637489.00
06/15/2016 20:15,2,0.230,ACTIVE,212.83,338.74,60.002,1466036103,"201051344000890","219011344069620",25.62,14.00,0,299.97,342.05,6.0,3.9,0.004,447164.0,447164.0,39686,0,0,0,L,1122011218,0,122.46,121.10,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466036118,637490.00
06/15/2016 20:15,2,0.229,ACTIVE,213.06,338.74,59.981,1466036103,"201051344000438","219011344069620",26.54,13.30,0,299.37,342.95,6.2,4.0,0.009,449123.9,449123.9,39691,0,0,0,L,1122011218,0,122.68,121.78,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466036119,637491.00
06/15/2016 20:15,2,0.252,ACTIVE,212.83,338.44,59.991,1466036103,"201051344000417","219011344069620",26.58,13.70,0,298.77,342.95,6.8,4.7,0.004,441433.3,441433.3,39855,0,0,0,L,1122011218,0,122.01,121.55,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466036119,637492.00
06/15/2016 20:15,2,0.117,ACTIVE,212.38,339.04,59.970,1466036103,"274151322000083","219011344069620",26.18,15.80,0,313.80,358.28,3.1,1.1,0.004,708662.1,708662.1,28644,0,0,0,L,1151911521,0,121.78,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466036120,637493.00
06/15/2016 20:15,2,0.127,ACTIVE,212.83,339.95,59.965,1466036103,"274151322000076","219011344069620",26.02,15.50,0,334.24,344.45,3.3,1.3,0.009,754857.8,754857.8,28638,0,0,0,L,1151911521,0,122.01,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466036121,637494.00
06/15/2016 20:15,2,0.209,ACTIVE,213.51,340.55,59.986,1466036103,"201051344000868","219011344069620",26.06,13.70,0,302.07,344.15,5.5,3.4,0.009,436450.2,436450.2,34942,0,0,0,L,1122011218,0,121.78,122.68,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466036122,637495.00
06/15/2016 20:15,2,0.113,ACTIVE,212.61,339.65,59.959,1466036103,"274151322000095","219011344069620",26.14,15.50,0,320.41,353.47,3.0,1.0,0.009,747084.7,747084.7,28559,0,0,0,L,1151911521,0,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466036123,637496.00
06/15/2016 20:15,2,0.186,ACTIVE,213.51,342.05,59.981,1466036103,"201051344000988","219011344069620",26.90,13.70,0,299.07,345.36,5.1,3.0,0.013,433450.8,433450.8,35237,0,0,0,L,1122011218,0,121.55,122.46,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466036124,637497.00
06/15/2016 20:15,2,0.209,ACTIVE,213.06,338.14,59.991,1466036103,"201051344001025","219011344069620",26.38,13.30,0,299.37,342.65,5.6,3.5,0.009,447287.3,447287.3,39743,0,0,0,L,1122011218,0,122.23,121.78,0002,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466036125,637498.00
06/15/2016 20:15,2,0.213,ACTIVE,213.51,340.25,59.959,1466036103,"201051344000458","219011344069620",27.15,14.70,0,301.47,345.06,5.9,3.7,0.009,444307.2,444307.2,35160,0,0,0,L,1122011218,0,122.01,122.46,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466036126,637499.00
06/15/2016 20:15,2,0.213,ACTIVE,214.19,342.05,59.965,1466036103,"201051344000853","219011344069620",24.47,13.30,0,301.77,345.36,5.3,3.2,0.004,443026.5,443026.5,34764,0,0,0,L,1122011218,0,122.46,122.68,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466036127,637500.00
06/15/2016 20:15,2,0.203,ACTIVE,213.51,340.25,59.996,1466036103,"201051344000685","219011344069620",26.14,13.70,0,299.37,343.25,5.4,3.3,0.004,448488.3,448488.3,39592,0,0,0,L,1122011218,0,123.36,121.55,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466036128,637501.00
06/15/2016 20:15,2,0.211,ACTIVE,213.29,339.65,59.970,1466036103,"201051344000917","219011344069620",25.25,14.70,0,298.77,342.95,5.4,3.3,0.004,445256.3,445256.3,39592,0,0,0,L,1122011218,0,122.23,122.01,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466036129,637502.00
06/15/2016 20:15,2,0.195,ACTIVE,213.29,339.34,59.986,1466036103,"201051344001145","219011344069620",25.76,13.00,0,299.97,342.95,5.1,3.0,0.009,450498.6,450498.6,39443,0,0,0,L,1122011218,0,122.46,121.55,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466036129,637503.00
06/15/2016 20:15,2,0.227,ACTIVE,213.06,339.34,59.986,1466036103,"201051344000651","219011344069620",26.00,13.30,0,299.07,342.95,6.0,3.8,0.009,442997.4,442997.4,39795,0,0,0,L,1122011218,0,122.68,121.33,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466036130,637504.00
06/15/2016 20:15,2,0.104,ACTIVE,211.70,337.54,59.996,1466036103,"274151322000088","219011344069620",23.97,15.80,0,319.81,353.47,2.5,0.5,0.004,684602.6,684602.6,28300,0,0,0,L,1151911521,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466036131,637505.00
06/15/2016 20:15,2,0.080,ACTIVE,212.83,339.95,59.981,1466036103,"274151322000068","219011344069620",29.00,16.30,0,299.07,397.66,2.4,0.4,0.004,579103.2,579103.2,29868,0,0,0,L,1151911521,0,122.01,122.68,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466036132,637506.00
06/15/2016 20:15,2,0.215,ALERT,212.61,337.84,59.986,1466036103,"201051344001135","219011344069620",26.18,13.70,0,299.97,342.05,5.7,3.6,0.009,439019.5,439019.5,39730,0,0,0,L,1122011218,0,122.23,121.55,0002,12,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466036134,637507.00
06/15/2016 20:15,2,0.225,ACTIVE,213.29,340.55,59.981,1466036103,"201051344000594","219011344069620",26.18,13.30,0,301.17,344.76,6.0,3.9,0.009,448306.8,448306.8,35206,0,0,0,L,1122011218,0,121.78,122.23,0002,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466036135,637508.00
06/15/2016 20:15,2,0.217,ACTIVE,213.06,339.04,59.996,1466036103,"201051344001203","219011344069620",25.58,14.00,0,299.67,343.55,5.6,3.5,0.009,446145.4,446145.4,39771,0,0,0,L,1122011218,0,122.91,121.55,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466036136,637509.00
06/15/2016 20:15,2,0.113,ACTIVE,212.38,338.74,60.002,1466036103,"274151322000054","219011344069620",25.70,16.30,0,324.32,350.17,3.0,0.9,0.000,699193.8,699193.8,28325,0,0,0,L,1151911521,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466036137,637510.00
06/15/2016 20:15,2,0.205,ACTIVE,213.74,340.25,59.981,1466036103,"201051344000867","219011344069620",26.60,14.30,0,300.87,344.45,5.5,3.4,0.009,435665.1,435665.1,35204,0,0,0,L,1122011218,0,122.23,122.46,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466036138,637511.00
06/15/2016 20:15,2,0.244,ACTIVE,213.06,339.34,60.002,1466036103,"201051344001093","219011344069620",25.41,14.00,0,299.37,342.35,6.3,4.2,0.004,444531.1,444531.1,39650,0,0,0,L,1122011218,0,122.23,121.55,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466036139,637512.00
06/15/2016 20:15,2,0.156,ACTIVE,213.51,340.85,60.012,1466036103,"201051344000900","219011344069620",26.22,13.70,0,301.17,343.55,4.2,2.1,0.009,451356.9,451356.9,34597,0,0,0,L,1122011218,0,122.01,122.46,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466036140,637513.00
06/15/2016 20:15,2,0.223,ACTIVE,213.74,340.25,60.002,1466036103,"201051344000648","219011344069620",26.60,13.30,0,300.87,345.66,6.0,3.9,0.009,442979.2,442979.2,34888,0,0,0,L,1122011218,0,121.55,122.68,0002,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466036141,637514.00
06/15/2016 20:15,2,0.211,ALERT,213.74,340.55,59.970,1466036103,"201051344000569","219011344069620",27.19,14.00,0,302.98,344.76,5.9,3.7,0.013,452465.0,452465.0,34520,0,0,0,L,1122011218,0,121.55,122.91,0002,11,0,0,0,0,0,0,2,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466036142,637515.00
06/15/2016 20:15,2,0.211,ACTIVE,213.51,340.25,60.002,1466036103,"201051344000983","219011344069620",26.42,13.70,0,301.77,344.15,5.7,3.6,0.009,444050.1,444050.1,35002,0,0,0,L,1122011218,0,122.01,122.23,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466036143,637516.00
06/15/2016 20:15,2,0.203,ACTIVE,213.74,340.55,59.981,1466036103,"201051344001158","219011344069620",26.12,13.00,0,300.87,344.45,5.4,3.3,0.009,438115.5,438115.5,35269,0,0,0,L,1122011218,0,121.78,122.23,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466036144,637517.00
06/15/2016 20:15,2,0.227,ACTIVE,213.96,341.45,59.996,1466036103,"201051344000576","219011344069620",25.80,13.70,0,301.77,345.66,6.0,3.8,0.004,445181.1,445181.1,34672,0,0,0,L,1122011218,0,122.23,122.46,0002,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466036145,637518.00
06/15/2016 20:15,2,0.027,ALERT,212.38,299.67,60.007,1466036103,"274151322000087","219011344069620",29.52,16.00,0,298.17,340.55,0.0,0.0,0.000,672566.8,672566.8,28447,0,0,0,L,1151911521,0,121.78,122.68,0002,13,0,0,0,0,0,0,191,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466036147,637519.00
06/15/2016 20:30,2,0.174,ALERT,213.74,341.45,59.996,1466037003,"201051344000645","219011344069620",25.52,14.30,0,301.17,345.96,4.5,2.5,0.004,444743.0,444743.0,34807,0,0,0,L,1122011218,0,122.01,122.68,0002,11,0,0,0,0,0,0,2,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466037005,637520.00
06/15/2016 20:30,2,0.092,ACTIVE,211.93,336.64,59.970,1466037003,"274151322000085","219011344069620",24.47,15.80,0,323.41,352.27,2.3,0.3,0.000,700746.3,700746.3,28339,0,0,0,L,1151911521,0,122.46,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466037006,637521.00
06/15/2016 20:30,2,0.189,ACTIVE,213.96,342.05,59.991,1466037003,"201051344000633","219011344069620",25.52,13.30,0,299.37,347.76,4.9,2.8,0.000,435928.1,435928.1,35294,0,0,0,L,1122011218,0,122.01,122.91,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466037007,637522.00
06/15/2016 20:30,2,0.213,ALERT,213.51,340.25,60.002,1466037003,"201051344000469","219011344069620",25.31,12.70,0,300.87,345.36,5.5,3.4,0.000,437424.5,437424.5,35224,0,0,0,L,1122011218,0,121.10,122.68,0002,9,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466037009,637523.00
06/15/2016 20:30,2,0.201,ALERT,212.83,339.95,59.996,1466037003,"201051344000646","219011344069620",24.73,13.30,0,299.07,342.65,5.1,3.0,0.000,440470.3,440470.3,39769,0,0,0,L,1122011218,0,122.46,121.33,0002,10,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466037011,637524.00
06/15/2016 20:30,2,0.111,ACTIVE,211.93,334.54,59.970,1466037003,"274151322000052","219011344069620",26.38,15.50,0,332.13,345.06,3.0,1.0,0.000,715122.5,715122.5,28565,0,0,0,L,1151911521,0,121.55,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466037012,637525.00
06/15/2016 20:30,2,0.201,ALERT,213.06,339.95,59.981,1466037003,"201051344000585","219011344069620",24.79,13.70,0,299.97,343.85,5.1,3.0,0.000,447699.9,447699.9,39777,0,0,0,L,1122011218,0,122.01,122.01,0002,10,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466037014,637526.00
06/15/2016 20:30,2,0.195,ALERT,213.06,328.82,59.970,1466037003,"201051344001230","219011344069620",21.89,13.30,0,299.97,344.76,4.3,2.3,0.000,443974.9,443974.9,39580,0,0,0,L,1122011218,0,122.68,121.33,0002,10,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466037016,637527.00
