ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/15/2016 20:30,2,0.197,ALERT,213.51,339.65,59.970,1466037003,"201051344000582","219011344069620",24.29,13.30,0,300.57,343.55,4.8,2.7,0.004,437329.3,437329.3,39734,0,0,0,L,1122011218,0,122.68,122.01,0002,11,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466037018,637528.00
06/15/2016 20:30,2,0.215,ALERT,212.61,339.04,59.996,1466037003,"201051344000955","219011344069620",24.89,13.70,0,299.67,342.05,5.5,3.4,0.000,449991.2,449991.2,39668,0,0,0,L,1122011218,0,122.01,121.55,0002,11,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466037019,637529.00
06/15/2016 20:30,2,0.000,ALERT,212.16,300.57,59.981,1466037003,"274151322000094","219011344069620",40.99,14.70,0,298.47,396.75,0.0,0.0,0.000,579186.2,579186.2,29659,0,0,0,L,1151911521,0,121.78,122.68,0002,12,0,0,0,0,0,0,149,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466037021,637530.00
06/15/2016 20:30,2,0.221,ALERT,213.51,340.55,59.981,1466037003,"201051344000579","219011344069620",25.35,13.70,0,302.07,344.45,5.7,3.5,0.000,451577.8,451577.8,15294,0,0,0,L,1122011218,0,121.55,122.23,0002,9,0,0,0,0,0,0,2,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466037023,637531.00
06/15/2016 20:30,2,0.188,ALERT,213.06,339.04,59.959,1466037003,"201051344000890","219011344069620",27.19,14.00,0,300.57,342.65,5.2,3.1,0.000,447164.9,447164.9,39687,0,0,0,L,1122011218,0,122.68,121.10,0002,13,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466037025,637532.00
06/15/2016 20:30,2,0.232,ALERT,213.29,340.25,60.002,1466037003,"201051344000417","219011344069620",24.65,13.70,0,299.07,342.65,5.8,3.7,0.000,441434.4,441434.4,39856,0,0,0,L,1122011218,0,122.46,121.78,0002,11,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466037028,637533.00
06/15/2016 20:30,2,0.094,ACTIVE,212.16,337.24,59.986,1466037003,"274151322000083","219011344069620",25.01,15.50,0,316.20,357.08,2.4,0.4,0.000,708662.3,708662.3,28645,0,0,0,L,1151911521,0,122.01,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466037029,637534.00
06/15/2016 20:30,2,0.098,ACTIVE,213.06,340.25,59.986,1466037003,"274151322000076","219011344069620",25.78,15.50,0,336.94,342.95,2.5,0.5,0.000,754858.1,754858.1,28639,0,0,0,L,1151911521,0,122.23,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466037030,637535.00
06/15/2016 20:30,2,0.180,ALERT,213.51,340.55,59.991,1466037003,"201051344000868","219011344069620",25.74,13.30,0,302.07,343.85,4.7,2.6,0.000,436451.0,436451.0,34943,0,0,0,L,1122011218,0,121.55,122.91,0002,10,0,0,0,0,0,0,2,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466037031,637536.00
06/15/2016 20:30,2,0.090,ACTIVE,212.38,338.74,59.996,1466037003,"274151322000095","219011344069620",24.85,15.30,0,322.81,351.97,2.3,0.3,0.000,747084.8,747084.8,28560,0,0,0,L,1151911521,0,122.46,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466037032,637537.00
06/15/2016 20:30,2,0.154,ALERT,213.29,342.05,59.954,1466037003,"201051344000988","219011344069620",26.18,13.70,0,299.37,345.96,4.2,2.1,0.000,433451.4,433451.4,35238,0,0,0,L,1122011218,0,121.55,122.68,0002,11,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466037034,637538.00
06/15/2016 20:30,2,0.188,ALERT,213.06,338.74,59.965,1466037003,"201051344001025","219011344069620",24.53,13.30,0,300.87,342.65,4.7,2.6,0.000,447288.1,447288.1,39744,0,0,0,L,1122011218,0,122.23,121.78,0002,10,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466037036,637539.00
06/15/2016 20:30,2,0.199,ALERT,213.51,340.55,59.991,1466037003,"201051344000458","219011344069620",24.47,14.70,0,302.07,343.55,5.0,2.9,0.004,444308.0,444308.0,35161,0,0,0,L,1122011218,0,121.78,122.68,0002,11,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466037038,637540.00
06/15/2016 20:30,2,0.176,ALERT,213.96,342.05,59.986,1466037003,"201051344000853","219011344069620",25.70,13.30,0,301.47,345.36,4.6,2.5,0.004,443027.2,443027.2,34765,0,0,0,L,1122011218,0,122.23,122.91,0002,13,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466037040,637541.00
06/15/2016 20:30,2,0.180,ALERT,213.51,341.75,60.012,1466037003,"201051344000685","219011344069620",24.11,13.30,0,299.67,343.55,4.4,2.3,0.000,448489.0,448489.0,39593,0,0,0,L,1122011218,0,123.36,121.55,0002,10,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466037042,637542.00
06/15/2016 20:30,2,0.178,ALERT,213.29,341.15,60.007,1466037003,"201051344000917","219011344069620",24.57,14.70,0,298.77,345.06,4.4,2.3,0.000,445257.0,445257.0,39593,0,0,0,L,1122011218,0,122.46,122.01,0002,11,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466037043,637543.00
06/15/2016 20:30,2,0.174,ALERT,213.51,338.14,59.975,1466037003,"201051344001145","219011344069620",24.31,13.00,0,300.27,344.76,4.3,2.2,0.000,450499.3,450499.3,39444,0,0,0,L,1122011218,0,122.46,121.78,0002,12,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466037045,637544.00
06/15/2016 20:30,2,0.205,ALERT,213.51,340.25,59.965,1466037003,"201051344000651","219011344069620",24.37,13.00,0,299.67,343.55,5.1,3.0,0.000,442998.2,442998.2,39796,0,0,0,L,1122011218,0,122.91,121.55,0002,10,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466037047,637545.00
06/15/2016 20:30,2,0.080,ACTIVE_NO_POWER,211.70,325.52,59.981,1466037003,"274151322000088","219011344069620",22.88,15.80,0,320.71,351.97,1.9,0.0,0.000,684602.6,684602.6,28301,0,0,0,L,1151911521,0,122.68,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466037048,637546.00
06/15/2016 20:30,2,0.006,ALERT,212.61,300.57,59.949,1466037003,"274151322000068","219011344069620",41.15,15.50,0,298.17,397.35,0.0,0.0,0.000,579103.2,579103.2,29869,0,0,0,L,1151911521,0,122.23,122.91,0002,14,0,0,0,0,0,0,157,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466037050,637547.00
06/15/2016 20:30,2,0.178,ACTIVE,212.83,337.84,59.970,1466037003,"201051344001135","219011344069620",26.56,13.30,0,300.27,341.45,4.8,2.7,0.000,439020.3,439020.3,39732,0,0,0,L,1122011218,0,122.46,121.55,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466037051,637548.00
06/15/2016 20:30,2,0.193,ALERT,213.29,340.85,60.002,1466037003,"201051344000594","219011344069620",24.81,13.30,0,300.57,344.15,4.9,2.8,0.000,448307.7,448307.7,35207,0,0,0,L,1122011218,0,121.55,122.23,0002,10,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466037052,637549.00
06/15/2016 20:30,2,0.199,ALERT,213.29,339.04,59.991,1466037003,"201051344001203","219011344069620",23.46,13.70,0,300.27,344.15,4.7,2.6,0.000,446146.2,446146.2,39772,0,0,0,L,1122011218,0,122.91,121.55,0002,10,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466037054,637550.00
06/15/2016 20:30,2,0.090,ACTIVE,211.70,336.34,59.981,1466037003,"274151322000054","219011344069620",24.29,16.00,0,327.62,347.16,2.2,0.2,0.000,699194.0,699194.0,28326,0,0,0,L,1151911521,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466037055,637551.00
06/15/2016 20:30,2,0.184,ALERT,213.74,340.25,59.970,1466037003,"201051344000867","219011344069620",25.05,14.30,0,300.87,344.45,4.7,2.6,0.000,435665.8,435665.8,35205,0,0,0,L,1122011218,0,122.01,122.46,0002,11,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466037057,637552.00
06/15/2016 20:30,2,0.219,ALERT,213.06,337.84,59.981,1466037003,"201051344001093","219011344069620",24.37,14.00,0,299.67,342.65,5.5,3.3,0.000,444532.1,444532.1,39651,0,0,0,L,1122011218,0,122.46,121.55,0002,13,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466037059,637553.00
06/15/2016 20:30,2,0.125,ALERT,213.29,341.45,59.996,1466037003,"201051344000900","219011344069620",25.50,13.30,0,301.47,344.15,3.3,1.2,0.000,451357.3,451357.3,34598,0,0,0,L,1122011218,0,121.78,122.46,0002,10,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466037061,637554.00
06/15/2016 20:30,2,0.199,ALERT,213.74,340.25,60.023,1466037003,"201051344000648","219011344069620",25.07,13.00,0,300.87,345.36,5.1,3.0,0.000,442980.1,442980.1,34889,0,0,0,L,1122011218,0,121.33,122.91,0002,10,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466037062,637555.00
06/15/2016 20:30,2,0.189,ACTIVE,213.29,340.55,59.975,1466037003,"201051344000569","219011344069620",25.66,13.70,0,302.07,344.45,5.0,2.9,0.000,452465.8,452465.8,34522,0,0,0,L,1122011218,0,121.10,122.68,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466037063,637556.00
06/15/2016 20:30,2,0.191,ALERT,213.51,340.25,59.991,1466037003,"201051344000983","219011344069620",24.81,13.70,0,301.77,344.15,4.8,2.7,0.000,444050.9,444050.9,35003,0,0,0,L,1122011218,0,121.78,122.46,0002,13,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466037065,637557.00
06/15/2016 20:30,2,0.180,ALERT,213.51,341.15,59.975,1466037003,"201051344001158","219011344069620",24.31,13.00,0,301.17,344.15,4.5,2.4,0.000,438116.2,438116.2,35270,0,0,0,L,1122011218,0,121.55,122.46,0002,12,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466037067,637558.00
06/15/2016 20:30,2,0.193,ALERT,213.96,341.75,59.986,1466037003,"201051344000576","219011344069620",24.83,13.30,0,301.47,344.45,4.9,2.8,0.000,445182.0,445182.0,34673,0,0,0,L,1122011218,0,122.01,122.46,0002,10,0,0,0,0,0,0,2,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466037069,637559.00
06/15/2016 20:30,2,0.100,ALERT,212.38,319.21,59.981,1466037003,"274151322000087","219011344069620",23.74,15.50,0,297.87,340.55,2.4,0.4,0.000,672566.9,672566.9,28449,0,0,0,L,1151911521,0,122.01,122.68,0002,14,0,0,0,0,0,0,138,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466037071,637560.00
06/15/2016 20:30,2,0.211,ALERT,213.29,339.95,59.970,1466037003,"201051344000438","219011344069620",23.85,13.30,0,299.97,342.95,5.1,3.0,0.000,449124.8,449124.8,39692,0,0,0,L,1122011218,1,122.68,121.78,0002,12,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466037072,637561.00
06/15/2016 20:45,2,0.154,ALERT,214.19,305.08,60.007,1466037903,"201051344000645","219011344069620",21.97,13.70,0,301.17,344.45,3.4,1.4,0.000,444743.5,444743.5,34809,0,0,0,L,1122011218,0,122.46,122.91,0002,11,0,0,0,0,0,0,1,1042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466037905,637562.00
06/15/2016 20:45,2,0.070,ALERT,212.83,301.77,59.996,1466037903,"274151322000085","219011344069620",23.32,15.00,0,299.07,342.35,1.6,0.0,0.000,700746.4,700746.4,28340,0,0,0,L,1151911521,0,122.46,122.91,0002,14,0,0,0,0,0,0,2,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466037907,637563.00
06/15/2016 20:45,2,0.160,ALERT,214.19,304.18,60.012,1466037903,"201051344000633","219011344069620",22.32,12.70,0,299.37,346.86,3.6,1.6,0.000,435928.6,435928.6,35295,0,0,0,L,1122011218,0,122.23,122.91,0002,13,0,0,0,0,0,0,2,1043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466037909,637564.00
06/15/2016 20:45,2,0.176,ALERT,213.96,304.78,60.018,1466037903,"201051344000469","219011344069620",23.84,12.00,0,300.27,343.25,4.3,2.2,0.000,437425.1,437425.1,35226,0,0,0,L,1122011218,0,121.55,122.91,0002,10,0,0,0,0,0,0,4,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466037911,637565.00
06/15/2016 20:45,2,0.172,ALERT,212.61,302.68,60.034,1466037903,"201051344000646","219011344069620",21.43,12.70,0,299.37,341.45,3.8,1.7,0.000,440470.9,440470.9,39771,0,0,0,L,1122011218,0,122.46,121.55,0002,11,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466037913,637566.00
06/15/2016 20:45,2,0.096,ALERT,211.93,301.77,60.002,1466037903,"274151322000052","219011344069620",22.68,14.70,0,299.67,345.36,2.2,0.2,0.000,715122.7,715122.7,28566,0,0,0,L,1151911521,0,121.10,122.91,0002,13,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466037915,637567.00
06/15/2016 20:45,2,0.162,ALERT,213.29,302.98,60.018,1466037903,"201051344000585","219011344069620",23.14,13.30,0,299.97,341.75,3.8,1.8,0.000,447700.5,447700.5,39779,0,0,0,L,1122011218,0,122.01,122.23,0002,11,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466037916,637568.00
06/15/2016 20:45,2,0.152,ALERT,212.83,302.98,60.007,1466037903,"201051344001230","219011344069620",21.63,12.70,0,300.57,341.45,3.4,1.3,0.000,443975.4,443975.4,39582,0,0,0,L,1122011218,0,122.46,121.55,0002,11,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466037918,637569.00
06/15/2016 20:45,2,0.174,ALERT,213.29,303.58,59.996,1466037903,"201051344000582","219011344069620",20.48,12.70,0,301.47,342.05,3.6,1.5,0.000,437329.8,437329.8,39736,0,0,0,L,1122011218,0,122.46,122.23,0002,11,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466037920,637570.00
06/15/2016 20:45,2,0.195,ALERT,212.61,302.37,60.018,1466037903,"201051344000955","219011344069620",20.50,13.00,0,300.57,341.15,4.1,2.0,0.000,449991.9,449991.9,39670,0,0,0,L,1122011218,0,121.78,122.01,0002,11,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466037922,637571.00
06/15/2016 20:45,2,0.000,ALERT,212.16,305.68,60.012,1466037903,"274151322000094","219011344069620",40.12,14.00,0,299.07,391.64,0.0,0.0,0.000,579186.2,579186.2,29661,0,0,0,L,1151911521,0,121.55,122.91,0002,10,0,0,0,0,0,0,255,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466037924,637572.00
06/15/2016 20:45,2,0.186,ALERT,213.74,305.38,59.991,1466037903,"201051344000579","219011344069620",22.80,13.00,0,302.07,346.56,4.3,2.2,0.000,451578.5,451578.5,15296,0,0,0,L,1122011218,0,121.78,122.23,0002,10,0,0,0,0,0,0,3,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466037926,637573.00
06/15/2016 20:45,2,0.168,ALERT,212.83,303.28,59.991,1466037903,"201051344000890","219011344069620",23.36,13.30,0,300.87,342.05,4.0,2.0,0.000,447165.5,447165.5,39689,0,0,0,L,1122011218,0,122.46,121.33,0002,13,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466037927,637574.00
06/15/2016 20:45,2,0.166,ALERT,213.06,302.98,60.012,1466037903,"201051344000438","219011344069620",23.24,12.70,0,300.87,341.45,4.0,1.9,0.000,449125.4,449125.4,39694,0,0,0,L,1122011218,0,122.46,121.78,0002,12,0,0,0,0,0,0,3,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466037929,637575.00
06/15/2016 20:45,2,0.191,ALERT,213.06,302.07,60.023,1466037903,"201051344000417","219011344069620",22.74,13.00,0,299.67,342.05,4.4,2.4,0.000,441435.1,441435.1,39858,0,0,0,L,1122011218,0,122.23,121.78,0002,11,0,0,0,0,0,0,2,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466037931,637576.00
06/15/2016 20:45,2,0.070,ALERT,212.38,301.47,60.007,1466037903,"274151322000083","219011344069620",22.96,14.30,0,299.97,340.25,1.6,0.0,0.000,708662.4,708662.4,28646,0,0,0,L,1151911521,0,121.78,122.91,0002,10,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466037933,637577.00
06/15/2016 20:45,2,0.072,ALERT,213.06,301.77,60.002,1466037903,"274151322000076","219011344069620",23.70,14.30,0,299.97,352.87,1.7,0.0,0.000,754858.1,754858.1,28640,0,0,0,L,1151911521,0,122.01,123.14,0002,13,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466037935,637578.00
06/15/2016 20:45,2,0.150,ALERT,213.74,305.68,60.002,1466037903,"201051344000868","219011344069620",22.88,13.00,0,302.07,342.95,3.5,1.5,0.000,436451.5,436451.5,34945,0,0,0,L,1122011218,0,121.78,122.91,0002,11,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466037937,637579.00
06/15/2016 20:45,2,0.064,ALERT,212.38,302.98,60.018,1466037903,"274151322000095","219011344069620",23.10,14.30,0,300.27,341.75,1.5,0.0,0.000,747084.9,747084.9,28561,0,0,0,L,1151911521,0,122.23,122.46,0002,11,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466037939,637580.00
06/15/2016 20:45,2,0.129,ALERT,213.51,304.78,60.002,1466037903,"201051344000988","219011344069620",23.52,13.00,0,299.07,344.45,3.1,1.1,0.000,433451.8,433451.8,35240,0,0,0,L,1122011218,0,121.55,122.68,0002,11,0,0,0,0,0,0,2,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466037940,637581.00
06/15/2016 20:45,2,0.146,ALERT,212.61,301.77,60.002,1466037903,"201051344001025","219011344069620",23.60,12.70,0,300.27,342.35,3.5,1.5,0.000,447288.6,447288.6,39746,0,0,0,L,1122011218,0,122.01,121.78,0002,10,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466037942,637582.00
06/15/2016 20:45,2,0.152,ALERT,213.51,304.78,59.954,1466037903,"201051344000458","219011344069620",23.34,14.00,0,301.77,343.25,3.6,1.6,0.000,444308.6,444308.6,35163,0,0,0,L,1122011218,0,122.01,122.46,0002,12,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466037944,637583.00
06/15/2016 20:45,2,0.143,ALERT,214.41,304.78,60.007,1466037903,"201051344000853","219011344069620",22.26,12.70,0,301.17,347.16,3.2,1.2,0.000,443027.7,443027.7,34767,0,0,0,L,1122011218,0,122.46,122.91,0002,13,0,0,0,0,0,0,1,1042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466037946,637584.00
06/15/2016 20:45,2,0.150,ALERT,213.29,302.68,60.002,1466037903,"201051344000685","219011344069620",19.84,13.00,0,300.27,343.25,3.0,1.0,0.000,448489.4,448489.4,39595,0,0,0,L,1122011218,0,122.91,121.78,0002,11,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466037947,637585.00
06/15/2016 20:45,2,0.146,ALERT,213.06,301.77,59.996,1466037903,"201051344000917","219011344069620",21.45,13.70,0,299.07,345.06,3.2,1.2,0.000,445257.4,445257.4,39595,0,0,0,L,1122011218,0,122.23,122.01,0002,11,0,0,0,0,0,0,3,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466037949,637586.00
06/15/2016 20:45,2,0.137,ALERT,213.29,302.98,59.991,1466037903,"201051344001145","219011344069620",22.86,12.70,0,300.57,342.05,3.2,1.1,0.000,450499.7,450499.7,39446,0,0,0,L,1122011218,0,122.46,121.78,0002,12,0,0,0,0,0,0,3,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466037951,637587.00
06/15/2016 20:45,2,0.186,ALERT,213.06,302.07,60.028,1466037903,"201051344000651","219011344069620",19.82,12.70,0,299.97,343.25,3.8,1.7,0.000,442998.8,442998.8,39798,0,0,0,L,1122011218,0,122.68,121.55,0002,11,0,0,0,0,0,0,4,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466037953,637588.00
06/15/2016 20:45,2,0.053,ALERT,211.93,302.07,59.970,1466037903,"274151322000088","219011344069620",22.15,14.70,0,299.37,339.04,1.2,0.0,0.000,684602.6,684602.6,28302,0,0,0,L,1151911521,0,122.01,122.46,0002,11,0,0,0,0,0,0,2,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466037955,637589.00
06/15/2016 20:45,2,0.008,ALERT,213.06,300.87,60.002,1466037903,"274151322000068","219011344069620",40.28,14.70,0,299.07,391.94,0.0,0.0,0.000,579103.2,579103.2,29871,0,0,0,L,1151911521,0,122.01,123.14,0002,13,0,0,0,0,0,0,255,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466037957,637590.00
06/15/2016 20:45,2,0.150,ALERT,212.61,302.37,60.028,1466037903,"201051344001135","219011344069620",23.28,13.00,0,300.87,341.15,3.6,1.5,0.000,439020.9,439020.9,39733,0,0,0,L,1122011218,0,122.23,121.55,0002,13,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466037959,637591.00
06/15/2016 20:45,2,0.152,ALERT,213.51,305.38,60.002,1466037903,"201051344000594","219011344069620",23.42,13.00,0,301.47,343.85,3.6,1.6,0.000,448308.2,448308.2,35209,0,0,0,L,1122011218,0,122.01,122.23,0002,11,0,0,0,0,0,0,2,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466037961,637592.00
06/15/2016 20:45,2,0.160,ALERT,213.06,302.07,59.986,1466037903,"201051344001203","219011344069620",20.81,13.30,0,300.57,349.26,3.4,1.4,0.000,446146.7,446146.7,39774,0,0,0,L,1122011218,0,122.91,121.55,0002,11,0,0,0,0,0,0,3,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466037962,637593.00
06/15/2016 20:45,2,0.064,ALERT,212.38,301.77,60.012,1466037903,"274151322000054","219011344069620",22.90,15.00,0,299.67,342.35,1.5,0.0,0.000,699194.0,699194.0,28327,0,0,0,L,1151911521,0,121.78,122.68,0002,13,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466037964,637594.00
06/15/2016 20:45,2,0.146,ALERT,213.96,304.48,60.018,1466037903,"201051344000867","219011344069620",23.18,13.70,0,300.57,342.95,3.5,1.4,0.000,435666.3,435666.3,35207,0,0,0,L,1122011218,0,122.23,122.46,0002,12,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466037966,637595.00
06/15/2016 20:45,2,0.184,ALERT,212.83,302.07,60.028,1466037903,"201051344001093","219011344069620",22.20,13.70,0,300.27,342.95,4.2,2.1,0.000,444532.8,444532.8,39653,0,0,0,L,1122011218,0,122.23,121.78,0002,13,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466037968,637596.00
06/15/2016 20:45,2,0.100,ALERT,213.51,304.48,59.981,1466037903,"201051344000900","219011344069620",22.72,13.00,0,301.17,345.96,2.3,0.3,0.000,451357.5,451357.5,34600,0,0,0,L,1122011218,0,122.01,122.46,0002,11,0,0,0,0,0,0,1,1042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466037970,637597.00
06/15/2016 20:45,2,0.160,ALERT,213.96,304.18,60.028,1466037903,"201051344000648","219011344069620",23.28,12.70,0,300.87,343.55,3.8,1.7,0.000,442980.7,442980.7,34891,0,0,0,L,1122011218,0,121.55,122.91,0002,11,0,0,0,0,0,0,1,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466037971,637598.00
06/15/2016 20:45,2,0.154,ALERT,213.74,305.38,60.012,1466037903,"201051344000569","219011344069620",23.24,13.30,0,301.77,343.25,3.7,1.6,0.000,452466.4,452466.4,34523,0,0,0,L,1122011218,0,121.55,122.91,0002,11,0,0,0,0,0,0,2,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466037973,637599.00
06/15/2016 20:45,2,0.154,ALERT,213.74,305.08,60.034,1466037903,"201051344000983","219011344069620",22.64,13.00,0,301.17,343.85,3.5,1.5,0.000,444051.4,444051.4,35005,0,0,0,L,1122011218,0,122.01,122.46,0002,13,0,0,0,0,0,0,2,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466037975,637600.00
06/15/2016 20:45,2,0.145,ALERT,213.74,304.48,59.996,1466037903,"201051344001158","219011344069620",21.89,12.30,0,300.87,345.36,3.2,1.2,0.000,438116.7,438116.7,35272,0,0,0,L,1122011218,0,121.78,122.46,0002,12,0,0,0,0,0,0,3,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466037977,637601.00
06/15/2016 20:45,2,0.164,ALERT,213.96,305.08,60.012,1466037903,"201051344000576","219011344069620",21.09,13.00,0,301.47,343.55,3.5,1.5,0.000,445182.5,445182.5,34675,0,0,0,L,1122011218,0,122.01,122.46,0002,11,0,0,0,0,0,0,1,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466037979,637602.00
06/15/2016 20:45,2,0.076,ACTIVE_NO_POWER,212.38,300.87,60.002,1466037903,"274151322000087","219011344069620",21.63,15.30,0,299.07,326.42,1.7,0.0,0.000,672566.9,672566.9,28451,0,0,0,L,1151911521,0,122.01,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466037980,637603.00
06/15/2016 21:00,2,0.111,ACTIVE,213.74,303.28,59.965,1466038803,"201051344000645","219011344069620",19.42,13.30,0,300.87,306.28,2.2,0.2,0.000,444743.7,444743.7,34811,0,0,0,L,1122011218,0,122.23,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466038804,637604.00
06/15/2016 21:00,2,0.053,ACTIVE_NO_POWER,212.38,301.47,59.938,1466038803,"274151322000085","219011344069620",18.13,14.30,0,297.87,303.28,1.0,0.0,0.000,700746.4,700746.4,28342,0,0,0,L,1151911521,0,122.46,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466038805,637605.00
06/15/2016 21:00,2,0.127,ACTIVE,213.74,302.98,59.944,1466038803,"201051344000633","219011344069620",18.11,12.30,0,299.07,305.68,2.4,0.3,0.000,435928.8,435928.8,35297,0,0,0,L,1122011218,0,122.01,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466038806,637606.00
06/15/2016 21:00,2,0.152,ACTIVE,213.29,303.58,59.965,1466038803,"201051344000469","219011344069620",19.00,12.00,0,299.97,305.68,3.0,0.9,0.000,437425.5,437425.5,35228,0,0,0,L,1122011218,0,121.10,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466038807,637607.00
06/15/2016 21:00,2,0.129,ACTIVE,212.83,302.68,59.933,1466038803,"201051344000646","219011344069620",17.97,12.30,0,298.77,304.18,2.4,0.4,0.000,440471.1,440471.1,39773,0,0,0,L,1122011218,0,122.23,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466038808,637608.00
06/15/2016 21:00,2,0.078,ACTIVE_NO_POWER,212.16,301.47,59.959,1466038803,"274151322000052","219011344069620",17.61,14.00,0,297.57,303.88,1.4,0.0,0.000,715122.7,715122.7,28568,0,0,0,L,1151911521,0,121.55,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466038809,637609.00
06/15/2016 21:00,2,0.135,ACTIVE,213.06,302.68,59.959,1466038803,"201051344000585","219011344069620",18.17,13.00,0,298.77,303.88,2.5,0.5,0.000,447700.8,447700.8,39781,0,0,0,L,1122011218,0,121.78,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466038810,637610.00
06/15/2016 21:00,2,0.127,ACTIVE_NO_POWER,212.83,302.68,59.991,1466038803,"201051344001230","219011344069620",15.55,12.30,0,299.37,304.18,2.0,0.0,0.000,443975.5,443975.5,39584,0,0,0,L,1122011218,0,122.23,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466038811,637611.00
06/15/2016 21:00,2,0.127,ACTIVE,213.51,303.28,59.944,1466038803,"201051344000582","219011344069620",18.45,12.30,0,299.97,304.78,2.4,0.4,0.000,437330.1,437330.1,39738,0,0,0,L,1122011218,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466038813,637612.00
06/15/2016 21:00,2,0.152,ACTIVE,212.83,302.68,59.991,1466038803,"201051344000955","219011344069620",17.71,12.70,0,299.37,303.88,2.8,0.7,0.000,449992.3,449992.3,39672,0,0,0,L,1122011218,0,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466038814,637613.00
06/15/2016 21:00,2,0.000,ALERT,211.93,300.57,59.954,1466038803,"274151322000094","219011344069620",38.86,13.30,0,297.57,380.52,0.0,0.0,0.000,579186.2,579186.2,29663,0,0,0,L,1151911521,0,121.55,122.68,0100,10,0,0,0,0,0,0,57,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466038815,637614.00
06/15/2016 21:00,2,0.156,ACTIVE,213.06,303.58,59.917,1466038803,"201051344000579","219011344069620",18.45,12.30,0,301.47,306.58,2.9,0.9,0.000,451578.9,451578.9,15298,0,0,0,L,1122011218,0,121.55,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466038816,637615.00
06/15/2016 21:00,2,0.146,ACTIVE,212.83,302.98,59.959,1466038803,"201051344000890","219011344069620",18.79,13.00,0,299.67,305.38,2.8,0.8,0.000,447165.9,447165.9,39691,0,0,0,L,1122011218,0,122.23,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466038817,637616.00
06/15/2016 21:00,2,0.146,ACTIVE,213.06,302.37,60.002,1466038803,"201051344000438","219011344069620",17.85,12.30,0,299.37,304.48,2.6,0.6,0.000,449125.7,449125.7,39696,0,0,0,L,1122011218,0,122.23,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466038818,637617.00
06/15/2016 21:00,2,0.172,ACTIVE,213.29,302.07,59.970,1466038803,"201051344000417","219011344069620",17.95,12.70,0,298.47,303.28,3.1,1.1,0.000,441435.6,441435.6,39860,0,0,0,L,1122011218,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466038819,637618.00
06/15/2016 21:00,2,0.053,ACTIVE_NO_POWER,212.16,301.47,59.954,1466038803,"274151322000083","219011344069620",17.47,14.00,0,298.47,303.58,1.0,0.0,0.000,708662.4,708662.4,28648,0,0,0,L,1151911521,0,121.55,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466038820,637619.00
06/15/2016 21:00,2,0.053,ACTIVE_NO_POWER,212.61,300.57,59.954,1466038803,"274151322000076","219011344069620",19.04,13.70,0,298.17,303.88,1.0,0.0,0.000,754858.1,754858.1,28642,0,0,0,L,1151911521,0,122.23,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466038821,637620.00
06/15/2016 21:00,2,0.129,ACTIVE,213.29,303.88,60.028,1466038803,"201051344000868","219011344069620",18.13,12.70,0,301.47,306.58,2.4,0.4,0.000,436451.7,436451.7,34947,0,0,0,L,1122011218,0,121.55,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466038822,637621.00
06/15/2016 21:00,2,0.047,ACTIVE_NO_POWER,212.16,302.07,59.917,1466038803,"274151322000095","219011344069620",18.79,13.70,0,298.77,304.18,0.9,0.0,0.000,747084.9,747084.9,28563,0,0,0,L,1151911521,0,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466038823,637622.00
06/15/2016 21:00,2,0.107,ACTIVE,213.29,303.58,60.002,1466038803,"201051344000988","219011344069620",19.14,12.70,0,298.47,305.98,2.1,0.1,0.000,433451.9,433451.9,35242,0,0,0,L,1122011218,0,121.55,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466038824,637623.00
06/15/2016 21:00,2,0.121,ACTIVE,213.06,301.77,59.981,1466038803,"201051344001025","219011344069620",19.00,12.30,0,298.77,304.78,2.4,0.3,0.000,447288.8,447288.8,39748,0,0,0,L,1122011218,0,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466038825,637624.00
06/15/2016 21:00,2,0.131,ACTIVE,213.29,303.58,59.944,1466038803,"201051344000458","219011344069620",18.85,13.70,0,301.17,306.58,2.5,0.5,0.000,444308.8,444308.8,35165,0,0,0,L,1122011218,0,121.78,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466038825,637625.00
06/15/2016 21:00,2,0.117,ACTIVE,213.74,303.28,59.975,1466038803,"201051344000853","219011344069620",17.37,12.30,0,300.87,306.28,2.1,0.1,0.000,443027.8,443027.8,34769,0,0,0,L,1122011218,0,122.23,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466038826,637626.00
06/15/2016 21:00,2,0.111,ACTIVE_NO_POWER,213.51,302.37,59.949,1466038803,"201051344000685","219011344069620",17.97,12.70,0,299.07,304.18,2.0,0.0,0.000,448489.5,448489.5,39597,0,0,0,L,1122011218,0,122.91,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466038827,637627.00
06/15/2016 21:00,2,0.121,ACTIVE,213.06,302.07,59.938,1466038803,"201051344000917","219011344069620",17.22,13.30,0,297.87,303.28,2.1,0.1,0.000,445257.6,445257.6,39597,0,0,0,L,1122011218,0,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466038828,637628.00
06/15/2016 21:00,2,0.117,ACTIVE,213.29,302.68,59.954,1466038803,"201051344001145","219011344069620",18.03,12.30,0,299.67,304.78,2.2,0.2,0.000,450499.8,450499.8,39448,0,0,0,L,1122011218,0,122.23,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466038829,637629.00
06/15/2016 21:00,2,0.139,ACTIVE,213.06,302.07,59.954,1466038803,"201051344000651","219011344069620",18.65,12.00,0,298.77,303.58,2.6,0.6,0.000,442999.1,442999.1,39800,0,0,0,L,1122011218,0,122.46,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466038830,637630.00
06/15/2016 21:00,2,0.039,ACTIVE_NO_POWER,211.48,301.17,59.981,1466038803,"274151322000088","219011344069620",17.55,14.30,0,297.57,302.98,0.7,0.0,0.000,684602.6,684602.6,28304,0,0,0,L,1151911521,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466038831,637631.00
06/15/2016 21:00,2,0.008,ALERT,212.61,300.27,60.007,1466038803,"274151322000068","219011344069620",39.28,14.00,0,297.26,385.63,0.0,0.0,0.000,579103.2,579103.2,29873,0,0,0,L,1151911521,0,122.23,122.91,0100,12,0,0,0,0,0,0,58,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466038833,637632.00
06/15/2016 21:00,2,0.131,ACTIVE,212.61,302.68,59.959,1466038803,"201051344001135","219011344069620",19.14,12.70,0,299.37,304.48,2.6,0.6,0.000,439021.1,439021.1,39735,0,0,0,L,1122011218,0,122.01,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466038834,637633.00
06/15/2016 21:00,2,0.133,ACTIVE,212.83,303.88,59.970,1466038803,"201051344000594","219011344069620",19.38,12.30,0,300.57,306.28,2.6,0.6,0.000,448308.5,448308.5,35211,0,0,0,L,1122011218,0,121.55,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466038835,637634.00
06/15/2016 21:00,2,0.129,ACTIVE,213.29,302.37,59.986,1466038803,"201051344001203","219011344069620",18.07,12.70,0,299.07,305.68,2.4,0.4,0.000,446146.9,446146.9,39776,0,0,0,L,1122011218,0,122.68,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466038836,637635.00
06/15/2016 21:00,2,0.051,ACTIVE_NO_POWER,211.70,302.07,59.959,1466038803,"274151322000054","219011344069620",18.23,14.70,0,298.17,303.88,1.0,0.0,0.000,699194.0,699194.0,28329,0,0,0,L,1151911521,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466038837,637636.00
06/15/2016 21:00,2,0.125,ACTIVE,213.51,303.28,59.981,1466038803,"201051344000867","219011344069620",18.91,13.00,0,300.87,306.58,2.4,0.4,0.000,435666.5,435666.5,35209,0,0,0,L,1122011218,0,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466038838,637637.00
06/15/2016 21:00,2,0.168,ACTIVE,213.06,302.68,59.975,1466038803,"201051344001093","219011344069620",17.79,13.30,0,299.07,303.58,3.0,1.0,0.000,444533.1,444533.1,39655,0,0,0,L,1122011218,0,122.23,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466038839,637638.00
06/15/2016 21:00,2,0.078,ACTIVE_NO_POWER,213.06,303.58,59.970,1466038803,"201051344000900","219011344069620",18.17,12.70,0,300.57,305.98,1.4,0.0,0.000,451357.5,451357.5,34602,0,0,0,L,1122011218,0,121.78,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466038840,637639.00
06/15/2016 21:00,2,0.139,ACTIVE,213.29,302.37,59.965,1466038803,"201051344000648","219011344069620",19.22,12.30,0,300.27,305.98,2.7,0.7,0.000,442980.9,442980.9,34893,0,0,0,L,1122011218,0,121.33,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466038840,637640.00
06/15/2016 21:00,2,0.135,ACTIVE,213.51,304.48,59.981,1466038803,"201051344000569","219011344069620",19.24,12.70,0,301.47,306.88,2.7,0.6,0.000,452466.6,452466.6,34525,0,0,0,L,1122011218,0,121.33,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466038841,637641.00
06/15/2016 21:00,2,0.131,ACTIVE,213.29,303.88,59.996,1466038803,"201051344000983","219011344069620",19.04,12.70,0,301.17,306.58,2.5,0.5,0.000,444051.7,444051.7,35007,0,0,0,L,1122011218,0,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466038842,637642.00
06/15/2016 21:00,2,0.121,ACTIVE,213.29,303.28,59.954,1466038803,"201051344001158","219011344069620",19.08,12.00,0,300.27,305.68,2.4,0.3,0.000,438116.8,438116.8,35274,0,0,0,L,1122011218,0,121.33,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466038843,637643.00
06/15/2016 21:00,2,0.133,ACTIVE,213.51,303.58,59.959,1466038803,"201051344000576","219011344069620",18.19,12.30,0,300.87,306.28,2.5,0.5,0.000,445182.7,445182.7,34677,0,0,0,L,1122011218,0,121.78,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466038844,637644.00
06/15/2016 21:00,2,0.064,ACTIVE_NO_POWER,212.16,300.87,59.970,1466038803,"274151322000087","219011344069620",17.41,15.00,0,297.26,302.68,1.1,0.0,0.000,672566.9,672566.9,28452,0,0,0,L,1151911521,0,122.23,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466038845,637645.00
06/15/2016 21:15,2,0.055,ALERT,213.29,301.77,59.954,1466039703,"201051344000645","219011344069620",28.27,13.00,0,300.87,305.08,1.6,0.0,0.000,444743.7,444743.7,34812,0,0,0,L,1122011218,0,121.78,122.46,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,142,0,0,0,0,0,0,0,0,0,0,0,1466039705,637646.00
06/15/2016 21:15,2,0.020,ALERT,211.70,300.57,59.991,1466039703,"274151322000085","219011344069620",26.78,14.00,0,298.47,303.58,0.0,0.0,0.000,700746.4,700746.4,28343,0,0,0,L,1151911521,0,122.23,122.23,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,182,0,0,0,0,0,0,0,0,0,0,0,1466039707,637647.00
06/15/2016 21:15,2,0.072,ALERT,213.29,301.77,59.991,1466039703,"201051344000633","219011344069620",27.95,12.00,0,299.07,304.78,2.1,0.1,0.000,435928.9,435928.9,35298,0,0,0,L,1122011218,0,121.78,122.46,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,158,0,0,0,0,0,0,0,0,0,0,0,1466039709,637648.00
06/15/2016 21:15,2,0.086,ALERT,212.83,301.77,60.002,1466039703,"201051344000469","219011344069620",27.35,11.70,0,299.67,304.78,2.5,0.4,0.000,437425.7,437425.7,35229,0,0,0,L,1122011218,0,120.88,122.68,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,149,0,0,0,0,0,0,0,0,0,0,0,1466039711,637649.00
06/15/2016 21:15,2,0.062,ALERT,212.61,301.77,59.975,1466039703,"201051344000646","219011344069620",27.59,12.00,0,299.07,304.18,1.8,0.0,0.000,440471.2,440471.2,39774,0,0,0,L,1122011218,0,122.01,121.55,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,158,0,0,0,0,0,0,0,0,0,0,0,1466039713,637650.00
06/15/2016 21:15,2,0.043,ALERT,211.70,300.27,59.965,1466039703,"274151322000052","219011344069620",26.86,13.70,0,298.17,303.88,0.0,0.0,0.000,715122.7,715122.7,28569,0,0,0,L,1151911521,0,121.10,122.46,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,187,0,0,0,0,0,0,0,0,0,0,0,1466039715,637651.00
06/15/2016 21:15,2,0.072,ALERT,212.83,301.77,60.002,1466039703,"201051344000585","219011344069620",27.99,12.70,0,299.67,304.18,2.1,0.1,0.000,447700.9,447700.9,39782,0,0,0,L,1122011218,0,121.55,122.01,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,160,0,0,0,0,0,0,0,0,0,0,0,1466039717,637652.00
06/15/2016 21:15,2,0.070,ALERT,212.83,302.07,59.986,1466039703,"201051344001230","219011344069620",27.47,12.00,0,300.27,304.48,2.0,0.0,0.000,443975.6,443975.6,39585,0,0,0,L,1122011218,0,122.01,121.55,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,210,0,0,0,0,0,0,0,0,0,0,0,1466039718,637653.00
06/15/2016 21:15,2,0.074,ALERT,213.29,302.37,59.975,1466039703,"201051344000582","219011344069620",27.75,12.00,0,300.57,304.78,2.1,0.1,0.000,437330.1,437330.1,39739,0,0,0,L,1122011218,0,122.01,122.01,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,160,0,0,0,0,0,0,0,0,0,0,0,1466039720,637654.00
06/15/2016 21:15,2,0.092,ALERT,212.61,301.77,59.933,1466039703,"201051344000955","219011344069620",27.89,12.30,0,299.67,304.18,2.6,0.6,0.000,449992.4,449992.4,39673,0,0,0,L,1122011218,0,121.33,121.78,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,164,0,0,0,0,0,0,0,0,0,0,0,1466039722,637655.00
06/15/2016 21:15,2,0.000,ALERT,211.70,299.37,59.981,1466039703,"274151322000094","219011344069620",0.00,13.00,0,298.17,373.01,0.0,0.0,0.000,579186.2,579186.2,29665,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466039724,637656.00
06/15/2016 21:15,2,0.090,ALERT,212.83,302.68,59.986,1466039703,"201051344000579","219011344069620",28.19,12.30,0,301.47,305.68,2.6,0.6,0.000,451579.1,451579.1,15299,0,0,0,L,1122011218,0,121.33,122.01,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,160,0,0,0,0,0,0,0,0,0,0,0,1466039726,637657.00
06/15/2016 21:15,2,0.102,ALERT,212.61,302.07,59.991,1466039703,"201051344000890","219011344069620",28.05,12.70,0,300.27,305.08,2.9,0.9,0.000,447166.1,447166.1,39692,0,0,0,L,1122011218,0,122.01,121.10,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,162,0,0,0,0,0,0,0,0,0,0,0,1466039727,637658.00
06/15/2016 21:15,2,0.086,ALERT,213.06,301.77,59.949,1466039703,"201051344000438","219011344069620",27.93,12.00,0,300.27,304.48,2.5,0.5,0.000,449125.8,449125.8,39697,0,0,0,L,1122011218,0,122.23,121.78,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,173,0,0,0,0,0,0,0,0,0,0,0,1466039729,637659.00
06/15/2016 21:15,2,0.117,ALERT,213.29,301.17,59.996,1466039703,"201051344000417","219011344069620",27.61,12.30,0,299.37,303.58,3.3,1.3,0.000,441435.9,441435.9,39861,0,0,0,L,1122011218,0,121.78,122.01,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,168,0,0,0,0,0,0,0,0,0,0,0,1466039731,637660.00
06/15/2016 21:15,2,0.020,ALERT,211.70,301.17,59.981,1466039703,"274151322000083","219011344069620",26.54,13.30,0,298.77,303.58,0.0,0.0,0.000,708662.4,708662.4,28649,0,0,0,L,1151911521,0,121.55,122.23,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,196,0,0,0,0,0,0,0,0,0,0,0,1466039733,637661.00
06/15/2016 21:15,2,0.020,ALERT,212.61,300.57,59.981,1466039703,"274151322000076","219011344069620",27.47,13.30,0,298.47,303.58,0.0,0.0,0.000,754858.1,754858.1,28643,0,0,0,L,1151911521,0,122.01,122.68,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1466039735,637662.00
06/15/2016 21:15,2,0.074,ALERT,212.83,303.28,59.959,1466039703,"201051344000868","219011344069620",27.67,12.30,0,301.47,306.28,2.1,0.1,0.000,436451.8,436451.8,34948,0,0,0,L,1122011218,0,121.33,122.46,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,167,0,0,0,0,0,0,0,0,0,0,0,1466039736,637663.00
06/15/2016 21:15,2,0.012,ALERT,211.93,301.17,60.002,1466039703,"274151322000095","219011344069620",26.68,13.30,0,299.67,304.18,0.0,0.0,0.000,747084.9,747084.9,28564,0,0,0,L,1151911521,0,122.23,122.01,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,182,0,0,0,0,0,0,0,0,0,0,0,1466039738,637664.00
06/15/2016 21:15,2,0.059,ALERT,212.61,302.07,59.970,1466039703,"201051344000988","219011344069620",28.01,12.30,0,298.47,304.78,1.7,0.0,0.000,433451.9,433451.9,35243,0,0,0,L,1122011218,0,121.10,122.23,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,159,0,0,0,0,0,0,0,0,0,0,0,1466039740,637665.00
06/15/2016 21:15,2,0.068,ALERT,212.83,301.47,59.986,1466039703,"201051344001025","219011344069620",28.05,12.00,0,299.37,304.48,1.9,0.0,0.000,447288.8,447288.8,39749,0,0,0,L,1122011218,0,121.78,122.01,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,168,0,0,0,0,0,0,0,0,0,0,0,1466039742,637666.00
06/15/2016 21:15,2,0.082,ALERT,212.83,302.37,59.996,1466039703,"201051344000458","219011344069620",27.67,13.30,0,300.87,305.68,2.3,0.3,0.000,444309.0,444309.0,35166,0,0,0,L,1122011218,0,121.55,122.23,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,166,0,0,0,0,0,0,0,0,0,0,0,1466039744,637667.00
06/15/2016 21:15,2,0.064,ALERT,213.74,302.37,59.981,1466039703,"201051344000853","219011344069620",28.23,12.00,0,300.57,305.38,1.9,0.0,0.000,443027.8,443027.8,34770,0,0,0,L,1122011218,0,122.01,122.68,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1466039746,637668.00
06/15/2016 21:15,2,0.057,ALERT,213.29,302.07,60.023,1466039703,"201051344000685","219011344069620",27.73,12.30,0,299.67,304.18,1.6,0.0,0.000,448489.6,448489.6,39598,0,0,0,L,1122011218,0,122.91,121.78,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,179,0,0,0,0,0,0,0,0,0,0,0,1466039748,637669.00
06/15/2016 21:15,2,0.064,ALERT,213.29,301.47,59.970,1466039703,"201051344000917","219011344069620",27.51,13.30,0,298.17,303.58,1.8,0.0,0.000,445257.6,445257.6,39598,0,0,0,L,1122011218,0,122.01,122.23,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,195,0,0,0,0,0,0,0,0,0,0,0,1466039749,637670.00
