ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/15/2016 21:15,2,0.062,ALERT,213.29,302.37,59.986,1466039703,"201051344001145","219011344069620",27.93,12.00,0,300.27,304.78,1.8,0.0,0.000,450499.8,450499.8,39449,0,0,0,L,1122011218,0,122.23,122.01,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,191,0,0,0,0,0,0,0,0,0,0,0,1466039751,637671.00
06/15/2016 21:15,2,0.076,ALERT,213.06,301.47,60.012,1466039703,"201051344000651","219011344069620",27.73,11.70,0,299.37,303.58,2.1,0.2,0.000,442999.2,442999.2,39801,0,0,0,L,1122011218,0,122.46,121.78,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1466039753,637672.00
06/15/2016 21:15,2,0.008,ALERT,211.70,301.17,59.954,1466039703,"274151322000088","219011344069620",25.07,14.00,0,298.47,303.28,0.0,0.0,0.000,684602.6,684602.6,28305,0,0,0,L,1151911521,0,122.23,122.23,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,226,0,0,0,0,0,0,0,0,0,0,0,1466039755,637673.00
06/15/2016 21:15,2,0.000,ALERT,212.83,300.27,59.991,1466039703,"274151322000068","219011344069620",0.00,13.70,0,297.87,377.52,0.0,0.0,0.000,579103.2,579103.2,29875,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466039757,637674.00
06/15/2016 21:15,2,0.072,ALERT,212.61,301.77,59.986,1466039703,"201051344001135","219011344069620",28.19,12.30,0,299.97,304.78,2.1,0.1,0.000,439021.2,439021.2,39736,0,0,0,L,1122011218,0,122.01,121.78,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,177,0,0,0,0,0,0,0,0,0,0,0,1466039758,637675.00
06/15/2016 21:15,2,0.074,ALERT,212.83,303.58,60.044,1466039703,"201051344000594","219011344069620",28.29,12.30,0,300.57,305.38,2.2,0.2,0.000,448308.6,448308.6,35212,0,0,0,L,1122011218,0,121.55,122.01,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,168,0,0,0,0,0,0,0,0,0,0,0,1466039760,637676.00
06/15/2016 21:15,2,0.062,ALERT,213.29,302.07,60.002,1466039703,"201051344001203","219011344069620",27.47,12.70,0,299.67,305.98,1.8,0.0,0.000,446146.9,446146.9,39777,0,0,0,L,1122011218,0,122.68,121.78,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,184,0,0,0,0,0,0,0,0,0,0,0,1466039762,637677.00
06/15/2016 21:15,2,0.016,ALERT,211.93,300.87,59.981,1466039703,"274151322000054","219011344069620",26.68,14.00,0,298.47,303.58,0.0,0.0,0.000,699194.0,699194.0,28330,0,0,0,L,1151911521,0,121.78,122.23,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,211,0,0,0,0,0,0,0,0,0,0,0,1466039764,637678.00
06/15/2016 21:15,2,0.072,ALERT,213.51,302.98,60.007,1466039703,"201051344000867","219011344069620",27.43,13.00,0,300.57,305.38,2.0,0.1,0.000,435666.6,435666.6,35210,0,0,0,L,1122011218,0,122.01,122.23,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,179,0,0,0,0,0,0,0,0,0,0,0,1466039766,637679.00
06/15/2016 21:15,2,0.113,ALERT,213.06,302.07,59.959,1466039703,"201051344001093","219011344069620",27.33,13.00,0,299.67,303.88,3.1,1.1,0.000,444533.4,444533.4,39656,0,0,0,L,1122011218,0,122.01,121.78,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1466039767,637680.00
06/15/2016 21:15,2,0.025,ALERT,212.83,302.98,59.996,1466039703,"201051344000900","219011344069620",27.59,12.30,0,300.27,305.08,0.7,0.0,0.000,451357.5,451357.5,34603,0,0,0,L,1122011218,0,121.55,122.23,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,187,0,0,0,0,0,0,0,0,0,0,0,1466039769,637681.00
06/15/2016 21:15,2,0.078,ALERT,213.51,302.68,59.996,1466039703,"201051344000648","219011344069620",27.99,12.00,0,300.27,305.08,2.3,0.3,0.000,442981.1,442981.1,34894,0,0,0,L,1122011218,0,121.33,122.91,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,181,0,0,0,0,0,0,0,0,0,0,0,1466039771,637682.00
06/15/2016 21:15,2,0.088,ALERT,213.29,303.58,59.991,1466039703,"201051344000569","219011344069620",25.58,12.70,0,301.47,305.98,2.2,0.2,0.000,452466.8,452466.8,34526,0,0,0,L,1122011218,0,121.10,122.68,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,182,0,0,0,0,0,0,0,0,0,0,0,1466039773,637683.00
06/15/2016 21:15,2,0.074,ALERT,213.29,303.28,60.034,1466039703,"201051344000983","219011344069620",27.89,12.70,0,301.17,305.38,2.1,0.1,0.000,444051.7,444051.7,35008,0,0,0,L,1122011218,0,121.55,122.23,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,186,0,0,0,0,0,0,0,0,0,0,0,1466039775,637684.00
06/15/2016 21:15,2,0.057,ALERT,213.06,302.68,59.991,1466039703,"201051344001158","219011344069620",27.91,11.70,0,300.27,304.78,1.6,0.0,0.000,438116.9,438116.9,35275,0,0,0,L,1122011218,0,121.33,122.23,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,187,0,0,0,0,0,0,0,0,0,0,0,1466039777,637685.00
06/15/2016 21:15,2,0.080,ALERT,213.51,303.28,60.002,1466039703,"201051344000576","219011344069620",27.19,12.30,0,300.87,305.38,2.2,0.2,0.000,445182.8,445182.8,34678,0,0,0,L,1122011218,0,121.78,122.23,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,204,0,0,0,0,0,0,0,0,0,0,0,1466039778,637686.00
06/15/2016 21:15,2,0.031,ALERT,212.16,300.87,59.981,1466039703,"274151322000087","219011344069620",25.68,14.70,0,297.87,302.98,0.0,0.0,0.000,672566.9,672566.9,28453,0,0,0,L,1151911521,0,122.23,122.46,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,246,0,0,0,0,0,0,0,0,0,0,0,1466039780,637687.00
06/15/2016 21:30,2,0.000,ALERT,213.74,302.37,60.007,1466040603,"201051344000645","219011344069620",0.00,12.70,0,299.97,304.78,0.0,0.0,0.000,444743.7,444743.7,34814,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466040606,637688.00
06/15/2016 21:30,2,0.000,ALERT,211.93,300.57,59.975,1466040603,"274151322000085","219011344069620",0.00,13.70,0,298.77,302.68,0.0,0.0,0.000,700746.4,700746.4,28345,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,237,0,0,0,0,0,0,0,0,0,0,0,1466040608,637689.00
06/15/2016 21:30,2,0.000,ALERT,213.51,302.37,59.959,1466040603,"201051344000633","219011344069620",0.00,12.00,0,298.17,304.48,0.0,0.0,0.000,435928.9,435928.9,35300,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466040609,637690.00
06/15/2016 21:30,2,0.000,ALERT,213.29,302.68,59.933,1466040603,"201051344000469","219011344069620",0.00,11.70,0,299.07,304.48,0.0,0.0,0.000,437425.7,437425.7,35231,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466040611,637691.00
06/15/2016 21:30,2,0.000,ALERT,212.38,301.47,59.975,1466040603,"201051344000646","219011344069620",0.00,12.00,0,299.07,305.38,0.0,0.0,0.000,440471.2,440471.2,39776,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466040613,637692.00
06/15/2016 21:30,2,0.000,ALERT,211.93,301.17,59.996,1466040603,"274151322000052","219011344069620",0.00,13.30,0,298.47,303.28,0.0,0.0,0.000,715122.7,715122.7,28571,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,232,0,0,0,0,0,0,0,0,0,0,0,1466040615,637693.00
06/15/2016 21:30,2,0.000,ALERT,213.06,302.07,59.991,1466040603,"201051344000585","219011344069620",0.00,12.30,0,299.37,305.38,0.0,0.0,0.000,447700.9,447700.9,39784,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466040617,637694.00
06/15/2016 21:30,2,0.000,ALERT,212.61,302.07,59.981,1466040603,"201051344001230","219011344069620",0.00,12.00,0,299.97,305.98,0.0,0.0,0.000,443975.6,443975.6,39587,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466040618,637695.00
06/15/2016 21:30,2,0.000,ALERT,213.29,302.68,59.981,1466040603,"201051344000582","219011344069620",0.00,12.00,0,300.27,305.98,0.0,0.0,0.000,437330.1,437330.1,39741,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466040620,637696.00
06/15/2016 21:30,2,0.000,ALERT,212.61,301.77,60.002,1466040603,"201051344000955","219011344069620",0.00,12.30,0,299.67,305.38,0.0,0.0,0.000,449992.5,449992.5,39675,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466040622,637697.00
06/15/2016 21:30,2,0.000,ALERT,212.16,300.27,59.965,1466040603,"274151322000094","219011344069620",0.00,12.70,0,297.87,301.77,0.0,0.0,0.000,579186.2,579186.2,29667,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466040624,637698.00
06/15/2016 21:30,2,0.000,ALERT,213.29,303.58,60.023,1466040603,"201051344000579","219011344069620",0.00,12.30,0,300.87,305.38,0.0,0.0,0.000,451579.2,451579.2,15301,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466040626,637699.00
06/15/2016 21:30,2,0.000,ALERT,212.61,301.77,60.018,1466040603,"201051344000890","219011344069620",0.00,12.70,0,300.27,305.98,0.0,0.0,0.000,447166.2,447166.2,39694,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466040627,637700.00
06/15/2016 21:30,2,0.000,ALERT,212.83,301.47,60.034,1466040603,"201051344000438","219011344069620",0.00,12.00,0,299.97,305.38,0.0,0.0,0.000,449125.9,449125.9,39699,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466040629,637701.00
06/15/2016 21:30,2,0.000,ALERT,212.83,300.87,60.018,1466040603,"201051344000417","219011344069620",0.00,12.30,0,299.37,304.78,0.0,0.0,0.000,441436.1,441436.1,39863,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466040631,637702.00
06/15/2016 21:30,2,0.000,ALERT,212.16,300.87,59.991,1466040603,"274151322000083","219011344069620",0.00,13.00,0,299.07,302.98,0.0,0.0,0.000,708662.4,708662.4,28651,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,236,0,0,0,0,0,0,0,0,0,0,0,1466040633,637703.00
06/15/2016 21:30,2,0.000,ALERT,212.61,300.27,59.938,1466040603,"274151322000076","219011344069620",0.00,13.00,0,298.77,302.98,0.0,0.0,0.000,754858.1,754858.1,28645,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466040635,637704.00
06/15/2016 21:30,2,0.000,ALERT,213.06,303.28,60.023,1466040603,"201051344000868","219011344069620",0.00,12.30,0,300.87,305.68,0.0,0.0,0.000,436451.8,436451.8,34950,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466040637,637705.00
06/15/2016 21:30,2,0.000,ALERT,211.93,301.77,60.012,1466040603,"274151322000095","219011344069620",0.00,12.70,0,299.97,303.58,0.0,0.0,0.000,747084.9,747084.9,28566,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,254,0,0,0,0,0,0,0,0,0,0,0,1466040638,637706.00
06/15/2016 21:30,2,0.000,ALERT,212.83,302.07,59.981,1466040603,"201051344000988","219011344069620",0.00,12.30,0,297.57,304.48,0.0,0.0,0.000,433451.9,433451.9,35245,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466040640,637707.00
06/15/2016 21:30,2,0.000,ALERT,212.83,301.17,60.023,1466040603,"201051344001025","219011344069620",0.00,11.70,0,299.37,305.08,0.0,0.0,0.000,447288.8,447288.8,39751,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466040642,637708.00
06/15/2016 21:30,2,0.000,ALERT,212.83,302.68,59.959,1466040603,"201051344000458","219011344069620",0.00,13.30,0,300.57,305.68,0.0,0.0,0.000,444309.0,444309.0,35168,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466040644,637709.00
06/15/2016 21:30,2,0.000,ALERT,213.74,302.68,59.970,1466040603,"201051344000853","219011344069620",0.00,12.00,0,300.87,305.08,0.0,0.0,0.000,443027.8,443027.8,34772,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466040646,637710.00
06/15/2016 21:30,2,0.000,ALERT,213.29,301.77,60.018,1466040603,"201051344000685","219011344069620",0.00,12.30,0,299.97,305.68,0.0,0.0,0.000,448489.6,448489.6,39600,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466040647,637711.00
06/15/2016 21:30,2,0.000,ALERT,212.83,301.17,59.996,1466040603,"201051344000917","219011344069620",0.00,13.00,0,298.77,304.78,0.0,0.0,0.000,445257.6,445257.6,39600,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466040649,637712.00
06/15/2016 21:30,2,0.000,ALERT,213.06,302.07,60.028,1466040603,"201051344001145","219011344069620",0.00,12.00,0,300.57,305.98,0.0,0.0,0.000,450499.8,450499.8,39451,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466040651,637713.00
06/15/2016 21:30,2,0.000,ALERT,212.83,300.87,59.981,1466040603,"201051344000651","219011344069620",0.00,11.70,0,299.37,304.48,0.0,0.0,0.000,442999.2,442999.2,39803,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466040653,637714.00
06/15/2016 21:30,2,0.000,ALERT,211.70,300.57,60.023,1466040603,"274151322000088","219011344069620",0.00,13.70,0,298.77,302.68,0.0,0.0,0.000,684602.6,684602.6,28307,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,184,0,0,0,0,0,0,0,0,0,0,0,1466040654,637715.00
06/15/2016 21:30,2,0.000,ALERT,212.83,299.67,59.991,1466040603,"274151322000068","219011344069620",0.00,13.30,0,298.47,301.47,0.0,0.0,0.000,579103.2,579103.2,29877,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466040656,637716.00
06/15/2016 21:30,2,0.000,ALERT,212.38,301.77,60.002,1466040603,"201051344001135","219011344069620",0.00,12.00,0,300.27,305.38,0.0,0.0,0.000,439021.2,439021.2,39738,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466040658,637717.00
06/15/2016 21:30,2,0.000,ALERT,213.06,303.58,59.991,1466040603,"201051344000594","219011344069620",0.00,12.00,0,300.57,305.38,0.0,0.0,0.000,448308.6,448308.6,35214,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466040660,637718.00
06/15/2016 21:30,2,0.000,ALERT,212.83,301.17,59.986,1466040603,"201051344001203","219011344069620",0.00,12.30,0,299.97,306.28,0.0,0.0,0.000,446146.9,446146.9,39779,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466040662,637719.00
06/15/2016 21:30,2,0.000,ALERT,211.93,300.27,60.012,1466040603,"274151322000054","219011344069620",0.00,13.70,0,299.07,303.28,0.0,0.0,0.000,699194.0,699194.0,28332,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,224,0,0,0,0,0,0,0,0,0,0,0,1466040664,637720.00
06/15/2016 21:30,2,0.000,ALERT,213.51,302.68,60.007,1466040603,"201051344000867","219011344069620",0.00,13.00,0,300.57,305.38,0.0,0.0,0.000,435666.6,435666.6,35212,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466040665,637721.00
06/15/2016 21:30,2,0.000,ALERT,212.83,301.47,59.944,1466040603,"201051344001093","219011344069620",0.00,13.00,0,299.97,305.38,0.0,0.0,0.000,444533.6,444533.6,39658,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466040667,637722.00
06/15/2016 21:30,2,0.000,ALERT,213.29,303.28,59.954,1466040603,"201051344000900","219011344069620",0.00,12.30,0,300.87,304.78,0.0,0.0,0.000,451357.5,451357.5,34605,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466040669,637723.00
06/15/2016 21:30,2,0.000,ALERT,213.51,302.07,59.996,1466040603,"201051344000648","219011344069620",0.00,11.70,0,300.57,304.78,0.0,0.0,0.000,442981.1,442981.1,34896,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466040671,637724.00
06/15/2016 21:30,2,0.000,ALERT,213.29,303.28,60.007,1466040603,"201051344000569","219011344069620",0.00,12.30,0,301.77,305.68,0.0,0.0,0.000,452466.8,452466.8,34528,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466040673,637725.00
06/15/2016 21:30,2,0.000,ALERT,213.06,302.98,59.986,1466040603,"201051344000983","219011344069620",0.00,12.30,0,301.17,305.38,0.0,0.0,0.000,444051.8,444051.8,35010,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466040675,637726.00
06/15/2016 21:30,2,0.000,ALERT,213.29,302.68,59.949,1466040603,"201051344001158","219011344069620",0.00,11.70,0,300.27,304.48,0.0,0.0,0.000,438116.9,438116.9,35277,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466040677,637727.00
06/15/2016 21:30,2,0.000,ALERT,213.74,302.98,59.996,1466040603,"201051344000576","219011344069620",0.00,12.00,0,300.87,305.08,0.0,0.0,0.000,445182.9,445182.9,34680,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466040678,637728.00
06/15/2016 21:30,2,0.000,ALERT,212.16,300.27,59.981,1466040603,"274151322000087","219011344069620",0.00,14.00,0,298.17,302.37,0.0,0.0,0.000,672566.9,672566.9,28455,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,199,0,0,0,0,0,0,0,0,0,0,0,1466040680,637729.00
06/15/2016 21:45,2,0.000,ALERT,213.29,302.98,60.002,1466041504,"201051344000645","219011344069620",0.00,12.70,0,300.57,305.08,0.0,0.0,0.000,444743.7,444743.7,34816,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466041506,637730.00
06/15/2016 21:45,2,0.000,ALERT,211.93,300.57,60.018,1466041504,"274151322000085","219011344069620",0.00,13.30,0,299.07,302.68,0.0,0.0,0.000,700746.4,700746.4,28347,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466041507,637731.00
06/15/2016 21:45,2,0.000,ALERT,213.29,302.37,59.996,1466041504,"201051344000633","219011344069620",0.00,12.00,0,298.77,304.78,0.0,0.0,0.000,435928.9,435928.9,35302,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466041509,637732.00
06/15/2016 21:45,2,0.000,ALERT,213.06,302.68,59.965,1466041504,"201051344000469","219011344069620",0.00,11.70,0,299.67,304.78,0.0,0.0,0.000,437425.7,437425.7,35233,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466041511,637733.00
06/15/2016 21:45,2,0.000,ALERT,212.16,301.17,60.002,1466041504,"201051344000646","219011344069620",0.00,12.00,0,299.07,303.88,0.0,0.0,0.000,440471.2,440471.2,39778,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466041513,637734.00
06/15/2016 21:45,2,0.000,ALERT,211.70,301.47,59.965,1466041504,"274151322000052","219011344069620",0.00,13.30,0,298.77,302.98,0.0,0.0,0.000,715122.7,715122.7,28573,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466041515,637735.00
06/15/2016 21:45,2,0.000,ALERT,212.61,301.47,60.007,1466041504,"201051344000585","219011344069620",0.00,12.70,0,299.07,303.88,0.0,0.0,0.000,447700.9,447700.9,39786,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466041517,637736.00
06/15/2016 21:45,2,0.000,ALERT,212.38,301.77,60.012,1466041504,"201051344001230","219011344069620",0.00,12.30,0,299.67,304.18,0.0,0.0,0.000,443975.6,443975.6,39589,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466041518,637737.00
06/15/2016 21:45,2,0.000,ALERT,212.83,302.07,59.975,1466041504,"201051344000582","219011344069620",0.00,12.00,0,299.97,304.48,0.0,0.0,0.000,437330.1,437330.1,39743,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466041520,637738.00
06/15/2016 21:45,2,0.000,ALERT,211.93,301.17,59.996,1466041504,"201051344000955","219011344069620",0.00,12.30,0,299.07,303.88,0.0,0.0,0.000,449992.5,449992.5,39677,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466041522,637739.00
06/15/2016 21:45,2,0.000,ALERT,211.93,300.27,60.034,1466041504,"274151322000094","219011344069620",0.00,12.70,0,298.47,301.77,0.0,0.0,0.000,579186.2,579186.2,29669,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466041524,637740.00
06/15/2016 21:45,2,0.000,ALERT,212.83,303.28,59.970,1466041504,"201051344000579","219011344069620",0.00,12.30,0,301.17,305.68,0.0,0.0,0.000,451579.2,451579.2,15303,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466041526,637741.00
06/15/2016 21:45,2,0.000,ALERT,212.16,301.47,60.034,1466041504,"201051344000890","219011344069620",0.00,12.70,0,299.67,305.08,0.0,0.0,0.000,447166.2,447166.2,39696,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466041528,637742.00
06/15/2016 21:45,2,0.000,ALERT,212.61,301.47,60.002,1466041504,"201051344000438","219011344069620",0.00,12.00,0,299.07,304.18,0.0,0.0,0.000,449125.9,449125.9,39701,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466041529,637743.00
06/15/2016 21:45,2,0.000,ALERT,212.61,300.87,60.018,1466041504,"201051344000417","219011344069620",0.00,12.30,0,298.47,303.28,0.0,0.0,0.000,441436.1,441436.1,39865,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466041531,637744.00
06/15/2016 21:45,2,0.000,ALERT,211.93,300.87,59.944,1466041504,"274151322000083","219011344069620",0.00,13.00,0,298.77,302.98,0.0,0.0,0.000,708662.4,708662.4,28653,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466041533,637745.00
06/15/2016 21:45,2,0.000,ALERT,212.38,301.17,59.959,1466041504,"274151322000076","219011344069620",0.00,13.00,0,298.77,302.68,0.0,0.0,0.000,754858.1,754858.1,28647,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466041535,637746.00
06/15/2016 21:45,2,0.000,ALERT,213.06,303.58,60.012,1466041504,"201051344000868","219011344069620",0.00,12.30,0,301.17,305.98,0.0,0.0,0.000,436451.8,436451.8,34952,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466041537,637747.00
06/15/2016 21:45,2,0.000,ALERT,211.93,302.07,59.949,1466041504,"274151322000095","219011344069620",0.00,12.70,0,299.97,303.28,0.0,0.0,0.000,747084.9,747084.9,28568,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466041539,637748.00
06/15/2016 21:45,2,0.000,ALERT,212.83,302.98,59.917,1466041504,"201051344000988","219011344069620",0.00,12.30,0,297.87,304.78,0.0,0.0,0.000,433451.9,433451.9,35247,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466041540,637749.00
06/15/2016 21:45,2,0.000,ALERT,212.38,300.57,59.991,1466041504,"201051344001025","219011344069620",0.00,11.70,0,299.07,304.48,0.0,0.0,0.000,447288.8,447288.8,39753,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466041542,637750.00
06/15/2016 21:45,2,0.000,ALERT,212.83,302.98,60.023,1466041504,"201051344000458","219011344069620",0.00,13.30,0,300.57,305.98,0.0,0.0,0.000,444309.0,444309.0,35170,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466041544,637751.00
06/15/2016 21:45,2,0.000,ALERT,213.74,302.98,59.991,1466041504,"201051344000853","219011344069620",0.00,12.30,0,300.87,305.38,0.0,0.0,0.000,443027.8,443027.8,34774,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466041546,637752.00
06/15/2016 21:45,2,0.000,ALERT,212.83,301.47,60.018,1466041504,"201051344000685","219011344069620",0.00,12.30,0,299.07,303.88,0.0,0.0,0.000,448489.6,448489.6,39602,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466041548,637753.00
06/15/2016 21:45,2,0.000,ALERT,212.61,300.87,59.991,1466041504,"201051344000917","219011344069620",0.00,13.30,0,298.17,303.28,0.0,0.0,0.000,445257.6,445257.6,39602,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466041549,637754.00
06/15/2016 21:45,2,0.000,ALERT,212.83,301.77,59.970,1466041504,"201051344001145","219011344069620",0.00,12.00,0,299.37,304.78,0.0,0.0,0.000,450499.8,450499.8,39453,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466041551,637755.00
06/15/2016 21:45,2,0.000,ALERT,212.61,300.87,60.012,1466041504,"201051344000651","219011344069620",0.00,11.70,0,298.77,303.28,0.0,0.0,0.000,442999.2,442999.2,39805,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466041553,637756.00
06/15/2016 21:45,2,0.000,ALERT,211.48,300.27,59.970,1466041504,"274151322000088","219011344069620",0.00,13.70,0,298.77,302.37,0.0,0.0,0.000,684602.6,684602.6,28309,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466041555,637757.00
06/15/2016 21:45,2,0.000,ALERT,212.61,300.27,60.002,1466041504,"274151322000068","219011344069620",0.00,13.30,0,298.47,301.77,0.0,0.0,0.000,579103.2,579103.2,29879,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466041557,637758.00
06/15/2016 21:45,2,0.000,ALERT,212.16,301.17,60.002,1466041504,"201051344001135","219011344069620",0.00,12.00,0,299.67,304.48,0.0,0.0,0.000,439021.2,439021.2,39740,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466041558,637759.00
06/15/2016 21:45,2,0.000,ALERT,212.83,303.58,59.959,1466041504,"201051344000594","219011344069620",0.00,12.00,0,300.57,305.68,0.0,0.0,0.000,448308.6,448308.6,35216,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466041560,637760.00
06/15/2016 21:45,2,0.000,ALERT,212.61,301.17,59.996,1466041504,"201051344001203","219011344069620",0.00,12.30,0,299.37,305.38,0.0,0.0,0.000,446146.9,446146.9,39781,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466041562,637761.00
06/15/2016 21:45,2,0.000,ALERT,211.93,301.47,60.007,1466041504,"274151322000054","219011344069620",0.00,13.70,0,299.07,302.98,0.0,0.0,0.000,699194.0,699194.0,28334,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466041564,637762.00
06/15/2016 21:45,2,0.000,ALERT,213.29,302.68,59.986,1466041504,"201051344000867","219011344069620",0.00,12.70,0,300.27,305.68,0.0,0.0,0.000,435666.6,435666.6,35214,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466041566,637763.00
06/15/2016 21:45,2,0.000,ALERT,212.38,301.17,59.981,1466041504,"201051344001093","219011344069620",0.00,13.00,0,299.07,303.58,0.0,0.0,0.000,444533.6,444533.6,39660,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466041567,637764.00
06/15/2016 21:45,2,0.000,ALERT,213.06,302.98,59.944,1466041504,"201051344000900","219011344069620",0.00,12.30,0,300.57,305.08,0.0,0.0,0.000,451357.5,451357.5,34607,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466041569,637765.00
06/15/2016 21:45,2,0.000,ALERT,213.06,302.07,59.996,1466041504,"201051344000648","219011344069620",0.00,11.70,0,300.27,305.08,0.0,0.0,0.000,442981.1,442981.1,34898,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466041571,637766.00
06/15/2016 21:45,2,0.000,ALERT,213.06,303.58,59.949,1466041504,"201051344000569","219011344069620",0.00,12.30,0,300.57,305.98,0.0,0.0,0.000,452466.8,452466.8,34530,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466041573,637767.00
06/15/2016 21:45,2,0.000,ALERT,212.83,302.98,59.996,1466041504,"201051344000983","219011344069620",0.00,12.70,0,301.17,305.68,0.0,0.0,0.000,444051.8,444051.8,35012,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466041575,637768.00
06/15/2016 21:45,2,0.000,ALERT,213.06,302.37,59.959,1466041504,"201051344001158","219011344069620",0.00,11.70,0,300.27,304.78,0.0,0.0,0.000,438116.9,438116.9,35279,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466041577,637769.00
06/15/2016 21:45,2,0.000,ALERT,213.29,303.28,59.944,1466041504,"201051344000576","219011344069620",0.00,12.30,0,300.87,305.38,0.0,0.0,0.000,445182.9,445182.9,34682,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466041579,637770.00
06/15/2016 21:45,2,0.000,ALERT,212.16,299.97,60.002,1466041504,"274151322000087","219011344069620",0.00,14.00,0,298.17,302.07,0.0,0.0,0.000,672566.9,672566.9,28457,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466041581,637771.00
06/15/2016 22:00,2,0.000,ALERT,213.06,302.37,59.996,1466042403,"201051344000645","219011344069620",0.00,12.70,0,300.57,304.78,0.0,0.0,0.000,444743.7,444743.7,34818,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466042405,637772.00
06/15/2016 22:00,2,0.000,ALERT,211.70,299.67,59.959,1466042403,"274151322000085","219011344069620",0.00,13.30,0,297.87,302.37,0.0,0.0,0.000,700746.4,700746.4,28349,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466042407,637773.00
06/15/2016 22:00,2,0.000,ALERT,213.29,302.07,60.012,1466042403,"201051344000633","219011344069620",0.00,12.00,0,298.47,304.48,0.0,0.0,0.000,435928.9,435928.9,35304,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466042409,637774.00
06/15/2016 22:00,2,0.000,ALERT,212.83,302.68,60.002,1466042403,"201051344000469","219011344069620",0.00,11.70,0,299.37,304.48,0.0,0.0,0.000,437425.7,437425.7,35235,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466042411,637775.00
06/15/2016 22:00,2,0.000,ALERT,211.93,300.87,59.986,1466042403,"201051344000646","219011344069620",0.00,12.00,0,298.47,302.98,0.0,0.0,0.000,440471.2,440471.2,39780,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466042413,637776.00
06/15/2016 22:00,2,0.000,ALERT,211.25,301.17,59.991,1466042403,"274151322000052","219011344069620",0.00,13.00,0,297.57,302.68,0.0,0.0,0.000,715122.7,715122.7,28575,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466042414,637777.00
06/15/2016 22:00,2,0.000,ALERT,212.38,301.17,60.012,1466042403,"201051344000585","219011344069620",0.00,12.70,0,298.47,303.28,0.0,0.0,0.000,447700.9,447700.9,39788,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466042416,637778.00
06/15/2016 22:00,2,0.000,ALERT,212.16,301.17,60.002,1466042403,"201051344001230","219011344069620",0.00,12.30,0,299.07,303.58,0.0,0.0,0.000,443975.6,443975.6,39591,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466042418,637779.00
06/15/2016 22:00,2,0.000,ALERT,212.61,301.47,60.007,1466042403,"201051344000582","219011344069620",0.00,12.00,0,299.67,303.88,0.0,0.0,0.000,437330.1,437330.1,39745,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466042420,637780.00
06/15/2016 22:00,2,0.000,ALERT,211.70,301.17,59.986,1466042403,"201051344000955","219011344069620",0.00,12.00,0,298.77,302.98,0.0,0.0,0.000,449992.5,449992.5,39679,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466042422,637781.00
06/15/2016 22:00,2,0.000,ALERT,211.70,299.67,59.991,1466042403,"274151322000094","219011344069620",0.00,12.70,0,297.57,301.47,0.0,0.0,0.000,579186.2,579186.2,29671,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466042423,637782.00
06/15/2016 22:00,2,0.000,ALERT,212.83,302.98,59.954,1466042403,"201051344000579","219011344069620",0.00,12.30,0,301.17,305.08,0.0,0.0,0.000,451579.2,451579.2,15305,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466042425,637783.00
06/15/2016 22:00,2,0.000,ALERT,212.16,301.47,60.023,1466042403,"201051344000890","219011344069620",0.00,12.70,0,299.07,304.18,0.0,0.0,0.000,447166.2,447166.2,39698,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466042427,637784.00
06/15/2016 22:00,2,0.000,ALERT,212.38,300.87,60.007,1466042403,"201051344000438","219011344069620",0.00,12.00,0,298.77,303.88,0.0,0.0,0.000,449125.9,449125.9,39703,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466042429,637785.00
06/15/2016 22:00,2,0.000,ALERT,212.38,300.57,60.002,1466042403,"201051344000417","219011344069620",0.00,12.30,0,298.17,302.68,0.0,0.0,0.000,441436.1,441436.1,39867,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466042431,637786.00
06/15/2016 22:00,2,0.000,ALERT,211.70,300.57,60.012,1466042403,"274151322000083","219011344069620",0.00,13.00,0,298.17,302.68,0.0,0.0,0.000,708662.4,708662.4,28655,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466042432,637787.00
06/15/2016 22:00,2,0.000,ALERT,212.16,299.97,59.986,1466042403,"274151322000076","219011344069620",0.00,13.00,0,297.87,302.68,0.0,0.0,0.000,754858.1,754858.1,28649,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466042434,637788.00
06/15/2016 22:00,2,0.000,ALERT,212.83,303.58,60.028,1466042403,"201051344000868","219011344069620",0.00,12.30,0,301.17,305.68,0.0,0.0,0.000,436451.8,436451.8,34954,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466042436,637789.00
06/15/2016 22:00,2,0.000,ALERT,211.70,301.17,60.002,1466042403,"274151322000095","219011344069620",0.00,12.30,0,299.07,303.28,0.0,0.0,0.000,747084.9,747084.9,28570,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466042438,637790.00
06/15/2016 22:00,2,0.000,ALERT,212.83,302.68,60.012,1466042403,"201051344000988","219011344069620",0.00,12.30,0,297.87,304.48,0.0,0.0,0.000,433451.9,433451.9,35249,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466042440,637791.00
06/15/2016 22:00,2,0.000,ALERT,212.16,300.27,60.018,1466042403,"201051344001025","219011344069620",0.00,11.70,0,298.47,303.88,0.0,0.0,0.000,447288.8,447288.8,39755,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466042441,637792.00
06/15/2016 22:00,2,0.000,ALERT,212.83,302.98,59.991,1466042403,"201051344000458","219011344069620",0.00,13.00,0,300.57,305.38,0.0,0.0,0.000,444309.0,444309.0,35172,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466042443,637793.00
06/15/2016 22:00,2,0.000,ALERT,213.29,302.37,60.028,1466042403,"201051344000853","219011344069620",0.00,12.30,0,300.57,305.08,0.0,0.0,0.000,443027.8,443027.8,34776,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466042445,637794.00
06/15/2016 22:00,2,0.000,ALERT,212.61,301.17,59.986,1466042403,"201051344000685","219011344069620",0.00,12.30,0,298.77,303.88,0.0,0.0,0.000,448489.6,448489.6,39604,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466042447,637795.00
06/15/2016 22:00,2,0.000,ALERT,212.38,300.87,60.018,1466042403,"201051344000917","219011344069620",0.00,13.00,0,297.57,302.98,0.0,0.0,0.000,445257.6,445257.6,39604,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466042449,637796.00
06/15/2016 22:00,2,0.000,ALERT,212.61,301.77,60.012,1466042403,"201051344001145","219011344069620",0.00,12.00,0,299.37,304.18,0.0,0.0,0.000,450499.8,450499.8,39455,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466042451,637797.00
06/15/2016 22:00,2,0.000,ALERT,212.38,300.57,59.996,1466042403,"201051344000651","219011344069620",0.00,11.70,0,298.17,302.68,0.0,0.0,0.000,442999.2,442999.2,39807,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466042453,637798.00
06/15/2016 22:00,2,0.000,ALERT,211.25,299.67,59.970,1466042403,"274151322000088","219011344069620",0.00,13.30,0,297.87,302.07,0.0,0.0,0.000,684602.6,684602.6,28311,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466042454,637799.00
06/15/2016 22:00,2,0.000,ALERT,212.38,299.67,60.007,1466042403,"274151322000068","219011344069620",0.00,13.30,0,297.26,301.17,0.0,0.0,0.000,579103.2,579103.2,29881,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466042456,637800.00
06/15/2016 22:00,2,0.000,ALERT,211.93,301.17,60.007,1466042403,"201051344001135","219011344069620",0.00,12.30,0,299.07,303.58,0.0,0.0,0.000,439021.2,439021.2,39742,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466042458,637801.00
06/15/2016 22:00,2,0.000,ALERT,212.61,303.28,60.002,1466042403,"201051344000594","219011344069620",0.00,12.00,0,300.27,305.38,0.0,0.0,0.000,448308.6,448308.6,35218,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466042460,637802.00
06/15/2016 22:00,2,0.000,ALERT,212.38,301.17,59.986,1466042403,"201051344001203","219011344069620",0.00,12.30,0,298.77,305.08,0.0,0.0,0.000,446146.9,446146.9,39783,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466042462,637803.00
06/15/2016 22:00,2,0.000,ALERT,211.70,300.27,59.981,1466042403,"274151322000054","219011344069620",0.00,13.70,0,297.87,302.37,0.0,0.0,0.000,699194.0,699194.0,28336,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466042463,637804.00
06/15/2016 22:00,2,0.000,ALERT,213.06,302.68,60.012,1466042403,"201051344000867","219011344069620",0.00,12.70,0,299.97,304.78,0.0,0.0,0.000,435666.6,435666.6,35216,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466042465,637805.00
06/15/2016 22:00,2,0.000,ALERT,212.16,301.17,59.970,1466042403,"201051344001093","219011344069620",0.00,13.00,0,298.77,302.98,0.0,0.0,0.000,444533.6,444533.6,39662,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466042467,637806.00
06/15/2016 22:00,2,0.000,ALERT,212.83,302.68,59.996,1466042403,"201051344000900","219011344069620",0.00,12.30,0,299.97,304.78,0.0,0.0,0.000,451357.5,451357.5,34609,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466042469,637807.00
06/15/2016 22:00,2,0.000,ALERT,213.06,301.77,59.975,1466042403,"201051344000648","219011344069620",0.00,11.70,0,299.97,304.78,0.0,0.0,0.000,442981.1,442981.1,34900,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466042471,637808.00
06/15/2016 22:00,2,0.000,ALERT,212.83,303.28,59.981,1466042403,"201051344000569","219011344069620",0.00,12.30,0,301.17,305.38,0.0,0.0,0.000,452466.8,452466.8,34532,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466042473,637809.00
06/15/2016 22:00,2,0.000,ALERT,212.83,303.28,59.959,1466042403,"201051344000983","219011344069620",0.00,12.70,0,300.87,305.08,0.0,0.0,0.000,444051.8,444051.8,35014,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466042474,637810.00
06/15/2016 22:00,2,0.000,ALERT,213.06,302.68,60.018,1466042403,"201051344001158","219011344069620",0.00,11.70,0,299.67,304.18,0.0,0.0,0.000,438116.9,438116.9,35281,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466042476,637811.00
06/15/2016 22:00,2,0.000,ALERT,213.29,303.28,59.959,1466042403,"201051344000576","219011344069620",0.00,12.30,0,300.57,305.08,0.0,0.0,0.000,445182.9,445182.9,34684,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466042478,637812.00
06/15/2016 22:00,2,0.000,ALERT,211.70,299.07,59.970,1466042403,"274151322000087","219011344069620",0.00,13.70,0,297.26,302.07,0.0,0.0,0.000,672566.9,672566.9,28459,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466042480,637813.00
06/15/2016 22:15,2,0.000,ALERT,213.51,302.37,60.007,1466043303,"201051344000645","219011344069620",0.00,12.70,0,299.97,304.48,0.0,0.0,0.000,444743.7,444743.7,34820,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466043306,637814.00
06/15/2016 22:15,2,0.000,ALERT,212.16,300.87,60.018,1466043303,"274151322000085","219011344069620",0.00,13.00,0,297.57,302.37,0.0,0.0,0.000,700746.4,700746.4,28351,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466043307,637815.00
