ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/15/2016 22:15,2,0.000,ALERT,213.29,301.77,59.996,1466043303,"201051344000633","219011344069620",0.00,12.00,0,298.17,304.18,0.0,0.0,0.000,435928.9,435928.9,35306,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466043309,637816.00
06/15/2016 22:15,2,0.000,ALERT,212.83,302.37,59.975,1466043303,"201051344000469","219011344069620",0.00,11.70,0,299.07,304.18,0.0,0.0,0.000,437425.7,437425.7,35237,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466043311,637817.00
06/15/2016 22:15,2,0.000,ALERT,211.93,300.57,60.007,1466043303,"201051344000646","219011344069620",0.00,12.00,0,296.96,302.68,0.0,0.0,0.000,440471.2,440471.2,39782,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466043313,637818.00
06/15/2016 22:15,2,0.000,ALERT,211.70,300.57,59.928,1466043303,"274151322000052","219011344069620",0.00,13.00,0,297.26,302.37,0.0,0.0,0.000,715122.7,715122.7,28577,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466043315,637819.00
06/15/2016 22:15,2,0.000,ALERT,212.38,300.57,60.018,1466043303,"201051344000585","219011344069620",0.00,12.30,0,297.26,302.98,0.0,0.0,0.000,447700.9,447700.9,39790,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466043316,637820.00
06/15/2016 22:15,2,0.000,ALERT,212.16,300.57,60.028,1466043303,"201051344001230","219011344069620",0.00,12.00,0,297.87,303.28,0.0,0.0,0.000,443975.6,443975.6,39593,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466043318,637821.00
06/15/2016 22:15,2,0.000,ALERT,212.83,301.17,59.996,1466043303,"201051344000582","219011344069620",0.00,12.00,0,298.47,303.58,0.0,0.0,0.000,437330.1,437330.1,39747,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466043320,637822.00
06/15/2016 22:15,2,0.000,ALERT,211.93,300.27,60.007,1466043303,"201051344000955","219011344069620",0.00,12.30,0,297.87,302.68,0.0,0.0,0.000,449992.5,449992.5,39681,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466043322,637823.00
06/15/2016 22:15,2,0.000,ALERT,211.93,299.37,60.002,1466043303,"274151322000094","219011344069620",0.00,12.30,0,297.26,301.47,0.0,0.0,0.000,579186.2,579186.2,29673,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466043324,637824.00
06/15/2016 22:15,2,0.000,ALERT,213.06,303.28,59.991,1466043303,"201051344000579","219011344069620",0.00,12.30,0,300.57,305.08,0.0,0.0,0.000,451579.2,451579.2,15307,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466043326,637825.00
06/15/2016 22:15,2,0.000,ALERT,212.16,301.17,59.975,1466043303,"201051344000890","219011344069620",0.00,12.30,0,298.17,303.88,0.0,0.0,0.000,447166.2,447166.2,39700,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466043328,637826.00
06/15/2016 22:15,2,0.000,ALERT,212.38,300.57,59.986,1466043303,"201051344000438","219011344069620",0.00,12.00,0,297.87,302.98,0.0,0.0,0.000,449125.9,449125.9,39705,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466043330,637827.00
06/15/2016 22:15,2,0.000,ALERT,212.38,299.97,59.991,1466043303,"201051344000417","219011344069620",0.00,12.30,0,297.26,302.37,0.0,0.0,0.000,441436.1,441436.1,39869,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466043331,637828.00
06/15/2016 22:15,2,0.000,ALERT,212.16,301.17,60.002,1466043303,"274151322000083","219011344069620",0.00,13.00,0,297.87,302.37,0.0,0.0,0.000,708662.4,708662.4,28657,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466043333,637829.00
06/15/2016 22:15,2,0.000,ALERT,212.83,300.57,60.028,1466043303,"274151322000076","219011344069620",0.00,12.70,0,297.87,302.37,0.0,0.0,0.000,754858.1,754858.1,28651,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466043335,637830.00
06/15/2016 22:15,2,0.000,ALERT,212.83,303.28,59.965,1466043303,"201051344000868","219011344069620",0.00,12.00,0,300.57,305.38,0.0,0.0,0.000,436451.8,436451.8,34956,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466043337,637831.00
06/15/2016 22:15,2,0.000,ALERT,211.93,301.47,60.012,1466043303,"274151322000095","219011344069620",0.00,12.30,0,298.77,302.98,0.0,0.0,0.000,747084.9,747084.9,28572,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466043339,637832.00
06/15/2016 22:15,2,0.000,ALERT,212.83,302.37,59.970,1466043303,"201051344000988","219011344069620",0.00,12.30,0,297.57,304.18,0.0,0.0,0.000,433451.9,433451.9,35251,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466043340,637833.00
06/15/2016 22:15,2,0.000,ALERT,211.93,299.67,60.007,1466043303,"201051344001025","219011344069620",0.00,11.70,0,297.26,303.58,0.0,0.0,0.000,447288.8,447288.8,39757,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466043342,637834.00
06/15/2016 22:15,2,0.000,ALERT,212.83,302.37,60.002,1466043303,"201051344000458","219011344069620",0.00,13.00,0,300.27,305.38,0.0,0.0,0.000,444309.0,444309.0,35174,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466043344,637835.00
06/15/2016 22:15,2,0.000,ALERT,213.51,302.37,60.012,1466043303,"201051344000853","219011344069620",0.00,12.00,0,299.97,304.48,0.0,0.0,0.000,443027.8,443027.8,34778,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466043346,637836.00
06/15/2016 22:15,2,0.000,ALERT,212.61,300.57,60.012,1466043303,"201051344000685","219011344069620",0.00,12.30,0,297.57,303.28,0.0,0.0,0.000,448489.6,448489.6,39606,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466043348,637837.00
06/15/2016 22:15,2,0.000,ALERT,212.38,299.97,60.007,1466043303,"201051344000917","219011344069620",0.00,13.00,0,296.36,302.68,0.0,0.0,0.000,445257.6,445257.6,39606,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466043349,637838.00
06/15/2016 22:15,2,0.000,ALERT,212.61,300.57,59.996,1466043303,"201051344001145","219011344069620",0.00,12.00,0,298.17,304.18,0.0,0.0,0.000,450499.8,450499.8,39457,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466043351,637839.00
06/15/2016 22:15,2,0.000,ALERT,212.38,299.67,60.007,1466043303,"201051344000651","219011344069620",0.00,11.70,0,297.26,302.68,0.0,0.0,0.000,442999.2,442999.2,39809,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466043353,637840.00
06/15/2016 22:15,2,0.000,ALERT,211.48,300.57,59.970,1466043303,"274151322000088","219011344069620",0.00,13.30,0,297.57,302.07,0.0,0.0,0.000,684602.6,684602.6,28313,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466043355,637841.00
06/15/2016 22:15,2,0.000,ALERT,212.83,299.97,59.991,1466043303,"274151322000068","219011344069620",0.00,13.30,0,296.96,301.17,0.0,0.0,0.000,579103.2,579103.2,29883,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466043356,637842.00
06/15/2016 22:15,2,0.000,ALERT,211.93,300.57,59.991,1466043303,"201051344001135","219011344069620",0.00,12.00,0,297.87,303.58,0.0,0.0,0.000,439021.2,439021.2,39744,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466043358,637843.00
06/15/2016 22:15,2,0.000,ALERT,212.61,302.98,59.975,1466043303,"201051344000594","219011344069620",0.00,12.00,0,299.67,305.08,0.0,0.0,0.000,448308.6,448308.6,35220,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466043360,637844.00
06/15/2016 22:15,2,0.000,ALERT,212.38,300.27,60.012,1466043303,"201051344001203","219011344069620",0.00,12.30,0,297.87,304.48,0.0,0.0,0.000,446146.9,446146.9,39785,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466043362,637845.00
06/15/2016 22:15,2,0.000,ALERT,211.70,299.97,59.986,1466043303,"274151322000054","219011344069620",0.00,13.70,0,297.57,302.37,0.0,0.0,0.000,699194.0,699194.0,28338,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466043364,637846.00
06/15/2016 22:15,2,0.000,ALERT,213.06,302.07,60.002,1466043303,"201051344000867","219011344069620",0.00,12.70,0,299.67,305.08,0.0,0.0,0.000,435666.6,435666.6,35218,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466043366,637847.00
06/15/2016 22:15,2,0.000,ALERT,212.38,300.57,60.002,1466043303,"201051344001093","219011344069620",0.00,13.00,0,297.57,302.68,0.0,0.0,0.000,444533.6,444533.6,39664,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466043367,637848.00
06/15/2016 22:15,2,0.000,ALERT,212.83,302.68,60.018,1466043303,"201051344000900","219011344069620",0.00,12.30,0,299.67,304.48,0.0,0.0,0.000,451357.5,451357.5,34611,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466043369,637849.00
06/15/2016 22:15,2,0.000,ALERT,213.06,301.77,60.039,1466043303,"201051344000648","219011344069620",0.00,11.70,0,299.37,304.48,0.0,0.0,0.000,442981.1,442981.1,34902,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466043371,637850.00
06/15/2016 22:15,2,0.000,ALERT,213.06,303.28,60.028,1466043303,"201051344000569","219011344069620",0.00,12.30,0,300.57,305.38,0.0,0.0,0.000,452466.8,452466.8,34534,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466043373,637851.00
06/15/2016 22:15,2,0.000,ALERT,212.83,302.68,60.018,1466043303,"201051344000983","219011344069620",0.00,12.30,0,300.27,305.08,0.0,0.0,0.000,444051.8,444051.8,35016,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466043375,637852.00
06/15/2016 22:15,2,0.000,ALERT,213.06,302.07,59.991,1466043303,"201051344001158","219011344069620",0.00,11.70,0,299.37,304.48,0.0,0.0,0.000,438116.9,438116.9,35283,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466043376,637853.00
06/15/2016 22:15,2,0.000,ALERT,213.51,303.28,60.039,1466043303,"201051344000576","219011344069620",0.00,12.00,0,299.97,304.78,0.0,0.0,0.000,445182.9,445182.9,34686,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466043378,637854.00
06/15/2016 22:15,2,0.000,ALERT,212.16,299.67,60.012,1466043303,"274151322000087","219011344069620",0.00,13.70,0,296.96,301.77,0.0,0.0,0.000,672566.9,672566.9,28461,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466043380,637855.00
06/15/2016 22:30,2,0.000,ALERT,213.74,302.68,59.928,1466044203,"201051344000645","219011344069620",0.00,12.70,0,300.27,304.78,0.0,0.0,0.000,444743.7,444743.7,34822,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466044205,637856.00
06/15/2016 22:30,2,0.000,ALERT,212.16,300.87,59.996,1466044203,"274151322000085","219011344069620",0.00,13.30,0,298.17,302.68,0.0,0.0,0.000,700746.4,700746.4,28353,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466044207,637857.00
06/15/2016 22:30,2,0.000,ALERT,213.96,302.68,60.028,1466044203,"201051344000633","219011344069620",0.00,11.70,0,298.47,304.18,0.0,0.0,0.000,435928.9,435928.9,35308,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466044209,637858.00
06/15/2016 22:30,2,0.000,ALERT,213.29,302.68,60.023,1466044203,"201051344000469","219011344069620",0.00,11.70,0,299.67,304.18,0.0,0.0,0.000,437425.7,437425.7,35239,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466044211,637859.00
06/15/2016 22:30,2,0.000,ALERT,212.61,300.87,60.018,1466044203,"201051344000646","219011344069620",0.00,12.00,0,297.57,302.68,0.0,0.0,0.000,440471.2,440471.2,39784,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466044213,637860.00
06/15/2016 22:30,2,0.000,ALERT,211.93,300.27,60.012,1466044203,"274151322000052","219011344069620",0.00,13.00,0,298.17,302.98,0.0,0.0,0.000,715122.7,715122.7,28579,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466044215,637861.00
06/15/2016 22:30,2,0.000,ALERT,212.83,301.17,59.986,1466044203,"201051344000585","219011344069620",0.00,12.30,0,297.87,302.68,0.0,0.0,0.000,447700.9,447700.9,39792,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466044216,637862.00
06/15/2016 22:30,2,0.000,ALERT,212.83,301.47,59.986,1466044203,"201051344001230","219011344069620",0.00,12.00,0,298.47,302.98,0.0,0.0,0.000,443975.6,443975.6,39595,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466044218,637863.00
06/15/2016 22:30,2,0.000,ALERT,213.06,302.07,60.012,1466044203,"201051344000582","219011344069620",0.00,12.00,0,298.77,303.28,0.0,0.0,0.000,437330.1,437330.1,39749,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466044220,637864.00
06/15/2016 22:30,2,0.000,ALERT,212.38,300.87,60.007,1466044203,"201051344000955","219011344069620",0.00,12.30,0,298.17,302.37,0.0,0.0,0.000,449992.5,449992.5,39683,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466044222,637865.00
06/15/2016 22:30,2,0.000,ALERT,212.16,300.27,60.012,1466044203,"274151322000094","219011344069620",0.00,12.70,0,297.87,301.77,0.0,0.0,0.000,579186.2,579186.2,29675,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466044224,637866.00
06/15/2016 22:30,2,0.000,ALERT,213.29,303.28,59.991,1466044203,"201051344000579","219011344069620",0.00,12.30,0,301.17,305.08,0.0,0.0,0.000,451579.2,451579.2,15309,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466044225,637867.00
06/15/2016 22:30,2,0.000,ALERT,212.61,301.47,59.981,1466044203,"201051344000890","219011344069620",0.00,12.70,0,299.07,303.88,0.0,0.0,0.000,447166.2,447166.2,39702,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466044227,637868.00
06/15/2016 22:30,2,0.000,ALERT,212.83,300.87,59.996,1466044203,"201051344000438","219011344069620",0.00,12.00,0,298.47,302.98,0.0,0.0,0.000,449125.9,449125.9,39707,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466044229,637869.00
06/15/2016 22:30,2,0.000,ALERT,212.83,300.27,60.034,1466044203,"201051344000417","219011344069620",0.00,12.00,0,297.87,302.07,0.0,0.0,0.000,441436.1,441436.1,39871,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466044231,637870.00
06/15/2016 22:30,2,0.000,ALERT,212.16,300.87,59.991,1466044203,"274151322000083","219011344069620",0.00,12.70,0,298.77,302.68,0.0,0.0,0.000,708662.4,708662.4,28659,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466044233,637871.00
06/15/2016 22:30,2,0.000,ALERT,212.61,300.57,60.012,1466044203,"274151322000076","219011344069620",0.00,12.70,0,298.17,302.68,0.0,0.0,0.000,754858.1,754858.1,28653,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466044235,637872.00
06/15/2016 22:30,2,0.000,ALERT,213.06,303.28,60.012,1466044203,"201051344000868","219011344069620",0.00,12.30,0,300.87,305.68,0.0,0.0,0.000,436451.8,436451.8,34958,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466044237,637873.00
06/15/2016 22:30,2,0.000,ALERT,212.16,302.07,59.975,1466044203,"274151322000095","219011344069620",0.00,12.30,0,299.37,303.28,0.0,0.0,0.000,747084.9,747084.9,28574,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466044238,637874.00
06/15/2016 22:30,2,0.000,ALERT,213.06,302.68,60.012,1466044203,"201051344000988","219011344069620",0.00,12.30,0,297.87,304.48,0.0,0.0,0.000,433451.9,433451.9,35253,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466044240,637875.00
06/15/2016 22:30,2,0.000,ALERT,212.61,300.27,59.970,1466044203,"201051344001025","219011344069620",0.00,11.70,0,297.57,303.28,0.0,0.0,0.000,447288.8,447288.8,39759,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466044242,637876.00
06/15/2016 22:30,2,0.000,ALERT,213.06,302.68,59.986,1466044203,"201051344000458","219011344069620",0.00,13.00,0,300.27,305.38,0.0,0.0,0.000,444309.0,444309.0,35176,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466044244,637877.00
06/15/2016 22:30,2,0.000,ALERT,213.74,302.68,59.970,1466044203,"201051344000853","219011344069620",0.00,12.00,0,300.27,304.78,0.0,0.0,0.000,443027.8,443027.8,34780,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466044246,637878.00
06/15/2016 22:30,2,0.000,ALERT,213.06,301.47,60.018,1466044203,"201051344000685","219011344069620",0.00,12.30,0,298.17,302.68,0.0,0.0,0.000,448489.6,448489.6,39608,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466044247,637879.00
06/15/2016 22:30,2,0.000,ALERT,212.83,300.57,59.991,1466044203,"201051344000917","219011344069620",0.00,13.00,0,297.26,302.07,0.0,0.0,0.000,445257.6,445257.6,39608,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466044249,637880.00
06/15/2016 22:30,2,0.000,ALERT,212.83,301.47,59.991,1466044203,"201051344001145","219011344069620",0.00,12.00,0,298.77,303.58,0.0,0.0,0.000,450499.8,450499.8,39459,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466044251,637881.00
06/15/2016 22:30,2,0.000,ALERT,212.83,300.27,60.044,1466044203,"201051344000651","219011344069620",0.00,11.70,0,297.87,302.07,0.0,0.0,0.000,442999.2,442999.2,39811,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466044253,637882.00
06/15/2016 22:30,2,0.000,ALERT,211.70,300.87,60.018,1466044203,"274151322000088","219011344069620",0.00,13.30,0,298.17,302.37,0.0,0.0,0.000,684602.6,684602.6,28315,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466044255,637883.00
06/15/2016 22:30,2,0.000,ALERT,212.83,299.97,60.002,1466044203,"274151322000068","219011344069620",0.00,13.70,0,297.87,301.47,0.0,0.0,0.000,579103.2,579103.2,29885,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466044256,637884.00
06/15/2016 22:30,2,0.000,ALERT,212.38,300.87,59.991,1466044203,"201051344001135","219011344069620",0.00,12.00,0,298.17,303.28,0.0,0.0,0.000,439021.2,439021.2,39746,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466044258,637885.00
06/15/2016 22:30,2,0.000,ALERT,212.83,303.28,59.965,1466044203,"201051344000594","219011344069620",0.00,12.00,0,299.97,305.08,0.0,0.0,0.000,448308.6,448308.6,35222,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466044260,637886.00
06/15/2016 22:30,2,0.000,ALERT,212.83,300.87,60.002,1466044203,"201051344001203","219011344069620",0.00,12.00,0,298.17,304.48,0.0,0.0,0.000,446146.9,446146.9,39787,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466044262,637887.00
06/15/2016 22:30,2,0.000,ALERT,211.70,301.47,60.002,1466044203,"274151322000054","219011344069620",0.00,13.30,0,298.17,302.68,0.0,0.0,0.000,699194.0,699194.0,28340,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466044263,637888.00
06/15/2016 22:30,2,0.000,ALERT,213.29,302.37,59.938,1466044203,"201051344000867","219011344069620",0.00,12.70,0,299.97,305.08,0.0,0.0,0.000,435666.6,435666.6,35220,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466044265,637889.00
06/15/2016 22:30,2,0.000,ALERT,212.61,301.17,59.986,1466044203,"201051344001093","219011344069620",0.00,13.00,0,298.47,302.37,0.0,0.0,0.000,444533.6,444533.6,39666,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466044267,637890.00
06/15/2016 22:30,2,0.000,ALERT,213.06,302.98,60.028,1466044203,"201051344000900","219011344069620",0.00,12.30,0,299.97,304.48,0.0,0.0,0.000,451357.5,451357.5,34613,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466044269,637891.00
06/15/2016 22:30,2,0.000,ALERT,213.29,302.07,59.975,1466044203,"201051344000648","219011344069620",0.00,11.70,0,299.67,304.48,0.0,0.0,0.000,442981.1,442981.1,34904,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466044271,637892.00
06/15/2016 22:30,2,0.000,ALERT,213.29,303.58,59.981,1466044203,"201051344000569","219011344069620",0.00,12.30,0,300.87,305.38,0.0,0.0,0.000,452466.8,452466.8,34536,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466044273,637893.00
06/15/2016 22:30,2,0.000,ALERT,213.06,302.98,60.012,1466044203,"201051344000983","219011344069620",0.00,12.30,0,300.87,305.08,0.0,0.0,0.000,444051.8,444051.8,35018,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466044275,637894.00
06/15/2016 22:30,2,0.000,ALERT,213.29,302.68,59.970,1466044203,"201051344001158","219011344069620",0.00,11.70,0,299.67,304.18,0.0,0.0,0.000,438116.9,438116.9,35285,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466044276,637895.00
06/15/2016 22:30,2,0.000,ALERT,213.74,303.58,60.023,1466044203,"201051344000576","219011344069620",0.00,12.00,0,299.97,304.78,0.0,0.0,0.000,445182.9,445182.9,34688,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466044278,637896.00
06/15/2016 22:30,2,0.000,ALERT,212.16,299.67,59.975,1466044203,"274151322000087","219011344069620",0.00,13.70,0,297.87,301.77,0.0,0.0,0.000,672566.9,672566.9,28463,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466044280,637897.00
06/15/2016 22:45,2,0.000,ALERT,213.51,302.68,60.002,1466045104,"201051344000645","219011344069620",0.00,12.70,0,300.57,305.08,0.0,0.0,0.000,444743.7,444743.7,34824,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466045106,637898.00
06/15/2016 22:45,2,0.000,ALERT,212.38,301.17,59.907,1466045104,"274151322000085","219011344069620",0.00,13.30,0,299.37,302.98,0.0,0.0,0.000,700746.4,700746.4,28355,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466045107,637899.00
06/15/2016 22:45,2,0.000,ALERT,213.74,302.68,59.991,1466045104,"201051344000633","219011344069620",0.00,11.70,0,298.77,304.78,0.0,0.0,0.000,435928.9,435928.9,35310,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466045109,637900.00
06/15/2016 22:45,2,0.000,ALERT,213.06,302.68,59.954,1466045104,"201051344000469","219011344069620",0.00,11.30,0,299.67,304.78,0.0,0.0,0.000,437425.7,437425.7,35241,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466045111,637901.00
06/15/2016 22:45,2,0.000,ALERT,212.38,301.77,59.965,1466045104,"201051344000646","219011344069620",0.00,12.00,0,298.17,303.58,0.0,0.0,0.000,440471.2,440471.2,39786,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466045113,637902.00
06/15/2016 22:45,2,0.000,ALERT,212.16,302.07,59.996,1466045104,"274151322000052","219011344069620",0.00,12.70,0,299.07,303.28,0.0,0.0,0.000,715122.7,715122.7,28581,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466045115,637903.00
06/15/2016 22:45,2,0.000,ALERT,212.83,302.07,59.975,1466045104,"201051344000585","219011344069620",0.00,12.00,0,298.47,303.58,0.0,0.0,0.000,447700.9,447700.9,39794,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466045117,637904.00
06/15/2016 22:45,2,0.000,ALERT,212.61,302.37,59.991,1466045104,"201051344001230","219011344069620",0.00,12.00,0,298.77,303.88,0.0,0.0,0.000,443975.6,443975.6,39597,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466045118,637905.00
06/15/2016 22:45,2,0.000,ALERT,213.06,302.68,59.949,1466045104,"201051344000582","219011344069620",0.00,11.70,0,299.67,304.18,0.0,0.0,0.000,437330.1,437330.1,39751,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466045120,637906.00
06/15/2016 22:45,2,0.000,ALERT,212.38,302.07,59.970,1466045104,"201051344000955","219011344069620",0.00,12.00,0,298.77,303.28,0.0,0.0,0.000,449992.5,449992.5,39685,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466045122,637907.00
06/15/2016 22:45,2,0.000,ALERT,212.38,299.97,59.933,1466045104,"274151322000094","219011344069620",0.00,12.30,0,298.77,302.37,0.0,0.0,0.000,579186.2,579186.2,29677,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466045124,637908.00
06/15/2016 22:45,2,0.000,ALERT,213.29,303.58,59.991,1466045104,"201051344000579","219011344069620",0.00,12.00,0,301.17,305.98,0.0,0.0,0.000,451579.2,451579.2,15311,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466045126,637909.00
06/15/2016 22:45,2,0.000,ALERT,212.38,302.07,59.981,1466045104,"201051344000890","219011344069620",0.00,12.30,0,299.07,304.48,0.0,0.0,0.000,447166.2,447166.2,39704,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466045127,637910.00
06/15/2016 22:45,2,0.000,ALERT,212.61,301.77,59.965,1466045104,"201051344000438","219011344069620",0.00,11.70,0,298.77,303.88,0.0,0.0,0.000,449125.9,449125.9,39709,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466045129,637911.00
06/15/2016 22:45,2,0.000,ALERT,212.83,301.17,59.959,1466045104,"201051344000417","219011344069620",0.00,12.00,0,298.17,302.98,0.0,0.0,0.000,441436.1,441436.1,39873,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466045131,637912.00
06/15/2016 22:45,2,0.000,ALERT,212.38,301.17,59.938,1466045104,"274151322000083","219011344069620",0.00,12.70,0,299.67,303.28,0.0,0.0,0.000,708662.4,708662.4,28661,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466045133,637913.00
06/15/2016 22:45,2,0.000,ALERT,213.06,301.77,59.944,1466045104,"274151322000076","219011344069620",0.00,12.70,0,299.07,303.28,0.0,0.0,0.000,754858.1,754858.1,28655,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466045135,637914.00
06/15/2016 22:45,2,0.000,ALERT,213.29,303.58,60.018,1466045104,"201051344000868","219011344069620",0.00,12.00,0,301.47,305.98,0.0,0.0,0.000,436451.8,436451.8,34960,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466045136,637915.00
06/15/2016 22:45,2,0.000,ALERT,212.38,302.07,59.981,1466045104,"274151322000095","219011344069620",0.00,12.30,0,300.27,303.58,0.0,0.0,0.000,747084.9,747084.9,28576,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466045138,637916.00
06/15/2016 22:45,2,0.000,ALERT,213.06,302.98,59.901,1466045104,"201051344000988","219011344069620",0.00,12.00,0,298.47,304.78,0.0,0.0,0.000,433451.9,433451.9,35255,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466045140,637917.00
06/15/2016 22:45,2,0.000,ALERT,212.38,301.17,59.959,1466045104,"201051344001025","219011344069620",0.00,11.70,0,298.47,304.18,0.0,0.0,0.000,447288.8,447288.8,39761,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466045142,637918.00
06/15/2016 22:45,2,0.000,ALERT,213.06,303.28,59.991,1466045104,"201051344000458","219011344069620",0.00,13.00,0,300.87,305.98,0.0,0.0,0.000,444309.0,444309.0,35178,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466045144,637919.00
06/15/2016 22:45,2,0.000,ALERT,213.74,302.68,60.012,1466045104,"201051344000853","219011344069620",0.00,12.00,0,300.57,305.38,0.0,0.0,0.000,443027.8,443027.8,34782,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466045145,637920.00
06/15/2016 22:45,2,0.000,ALERT,212.83,301.77,59.959,1466045104,"201051344000685","219011344069620",0.00,12.00,0,298.77,303.58,0.0,0.0,0.000,448489.6,448489.6,39610,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466045147,637921.00
06/15/2016 22:45,2,0.000,ALERT,212.61,301.17,59.933,1466045104,"201051344000917","219011344069620",0.00,13.00,0,297.57,302.98,0.0,0.0,0.000,445257.6,445257.6,39610,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466045149,637922.00
06/15/2016 22:45,2,0.000,ALERT,212.83,302.07,60.002,1466045104,"201051344001145","219011344069620",0.00,12.00,0,299.07,304.18,0.0,0.0,0.000,450499.8,450499.8,39461,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466045151,637923.00
06/15/2016 22:45,2,0.000,ALERT,212.61,301.17,59.981,1466045104,"201051344000651","219011344069620",0.00,11.30,0,298.47,302.98,0.0,0.0,0.000,442999.2,442999.2,39813,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466045153,637924.00
06/15/2016 22:45,2,0.000,ALERT,211.93,301.47,60.007,1466045104,"274151322000088","219011344069620",0.00,13.30,0,299.37,302.68,0.0,0.0,0.000,684602.6,684602.6,28317,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466045154,637925.00
06/15/2016 22:45,2,0.000,ALERT,212.83,300.27,59.986,1466045104,"274151322000068","219011344069620",0.00,13.30,0,298.77,302.07,0.0,0.0,0.000,579103.2,579103.2,29887,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466045156,637926.00
06/15/2016 22:45,2,0.000,ALERT,212.16,301.77,59.975,1466045104,"201051344001135","219011344069620",0.00,12.00,0,298.77,303.88,0.0,0.0,0.000,439021.2,439021.2,39748,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466045158,637927.00
06/15/2016 22:45,2,0.000,ALERT,213.06,303.58,59.975,1466045104,"201051344000594","219011344069620",0.00,12.00,0,300.27,305.68,0.0,0.0,0.000,448308.6,448308.6,35224,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466045160,637928.00
06/15/2016 22:45,2,0.000,ALERT,212.61,301.47,59.944,1466045104,"201051344001203","219011344069620",0.00,12.00,0,298.47,305.08,0.0,0.0,0.000,446146.9,446146.9,39789,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466045162,637929.00
06/15/2016 22:45,2,0.000,ALERT,212.16,301.47,59.949,1466045104,"274151322000054","219011344069620",0.00,13.30,0,299.37,303.28,0.0,0.0,0.000,699194.0,699194.0,28342,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466045163,637930.00
06/15/2016 22:45,2,0.000,ALERT,213.51,302.68,59.981,1466045104,"201051344000867","219011344069620",0.00,12.30,0,300.27,305.68,0.0,0.0,0.000,435666.6,435666.6,35222,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466045165,637931.00
06/15/2016 22:45,2,0.000,ALERT,212.61,301.77,59.907,1466045104,"201051344001093","219011344069620",0.00,12.70,0,298.77,303.28,0.0,0.0,0.000,444533.6,444533.6,39668,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466045167,637932.00
06/15/2016 22:45,2,0.000,ALERT,213.06,302.98,59.996,1466045104,"201051344000900","219011344069620",0.00,12.00,0,300.27,305.08,0.0,0.0,0.000,451357.5,451357.5,34615,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466045169,637933.00
06/15/2016 22:45,2,0.000,ALERT,213.51,302.37,59.970,1466045104,"201051344000648","219011344069620",0.00,11.70,0,299.97,305.38,0.0,0.0,0.000,442981.1,442981.1,34906,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466045171,637934.00
06/15/2016 22:45,2,0.000,ALERT,213.29,303.58,60.028,1466045104,"201051344000569","219011344069620",0.00,12.00,0,301.17,305.98,0.0,0.0,0.000,452466.8,452466.8,34538,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466045173,637935.00
06/15/2016 22:45,2,0.000,ALERT,213.29,302.98,59.928,1466045104,"201051344000983","219011344069620",0.00,12.30,0,300.87,305.68,0.0,0.0,0.000,444051.8,444051.8,35020,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466045174,637936.00
06/15/2016 22:45,2,0.000,ALERT,213.29,302.68,59.981,1466045104,"201051344001158","219011344069620",0.00,11.30,0,299.97,304.78,0.0,0.0,0.000,438116.9,438116.9,35287,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466045176,637937.00
06/15/2016 22:45,2,0.000,ALERT,213.74,303.58,59.986,1466045104,"201051344000576","219011344069620",0.00,12.00,0,300.87,305.38,0.0,0.0,0.000,445182.9,445182.9,34690,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466045178,637938.00
06/15/2016 22:45,2,0.000,ALERT,212.61,300.27,59.986,1466045104,"274151322000087","219011344069620",0.00,13.70,0,298.47,302.37,0.0,0.0,0.000,672566.9,672566.9,28465,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466045180,637939.00
06/15/2016 23:00,2,0.000,ALERT,213.74,303.28,60.002,1466046003,"201051344000645","219011344069620",0.00,12.30,0,300.57,305.38,0.0,0.0,0.000,444743.7,444743.7,34826,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466046005,637940.00
06/15/2016 23:00,2,0.000,ALERT,212.16,301.17,59.959,1466046003,"274151322000085","219011344069620",0.00,13.00,0,299.37,303.58,0.0,0.0,0.000,700746.4,700746.4,28357,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466046007,637941.00
06/15/2016 23:00,2,0.000,ALERT,213.96,302.98,59.975,1466046003,"201051344000633","219011344069620",0.00,11.70,0,298.47,305.08,0.0,0.0,0.000,435928.9,435928.9,35312,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466046008,637942.00
06/15/2016 23:00,2,0.000,ALERT,213.29,302.98,59.922,1466046003,"201051344000469","219011344069620",0.00,11.30,0,299.37,305.08,0.0,0.0,0.000,437425.7,437425.7,35243,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466046010,637943.00
06/15/2016 23:00,2,0.000,ALERT,212.61,302.07,59.949,1466046003,"201051344000646","219011344069620",0.00,11.70,0,299.37,304.18,0.0,0.0,0.000,440471.2,440471.2,39788,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466046012,637944.00
06/15/2016 23:00,2,0.000,ALERT,212.16,302.07,59.954,1466046003,"274151322000052","219011344069620",0.00,12.70,0,299.37,303.88,0.0,0.0,0.000,715122.7,715122.7,28583,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466046014,637945.00
06/15/2016 23:00,2,0.000,ALERT,212.83,302.07,59.965,1466046003,"201051344000585","219011344069620",0.00,12.30,0,299.37,304.48,0.0,0.0,0.000,447700.9,447700.9,39796,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466046016,637946.00
06/15/2016 23:00,2,0.000,ALERT,212.83,302.37,59.933,1466046003,"201051344001230","219011344069620",0.00,12.00,0,299.97,304.78,0.0,0.0,0.000,443975.6,443975.6,39599,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466046018,637947.00
06/15/2016 23:00,2,0.000,ALERT,213.51,302.98,59.996,1466046003,"201051344000582","219011344069620",0.00,11.70,0,300.57,305.08,0.0,0.0,0.000,437330.1,437330.1,39753,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466046019,637948.00
06/15/2016 23:00,2,0.000,ALERT,212.38,301.77,59.991,1466046003,"201051344000955","219011344069620",0.00,12.00,0,299.67,304.18,0.0,0.0,0.000,449992.5,449992.5,39687,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466046021,637949.00
06/15/2016 23:00,2,0.000,ALERT,212.38,300.57,59.954,1466046003,"274151322000094","219011344069620",0.00,12.30,0,299.07,302.98,0.0,0.0,0.000,579186.2,579186.2,29679,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466046023,637950.00
06/15/2016 23:00,2,0.000,ALERT,213.29,303.88,59.949,1466046003,"201051344000579","219011344069620",0.00,12.00,0,301.17,306.28,0.0,0.0,0.000,451579.2,451579.2,15313,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466046025,637951.00
06/15/2016 23:00,2,0.000,ALERT,212.61,302.37,60.018,1466046003,"201051344000890","219011344069620",0.00,12.30,0,299.97,305.68,0.0,0.0,0.000,447166.2,447166.2,39706,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466046027,637952.00
06/15/2016 23:00,2,0.000,ALERT,213.06,302.37,59.991,1466046003,"201051344000438","219011344069620",0.00,11.70,0,299.67,304.78,0.0,0.0,0.000,449125.9,449125.9,39711,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466046029,637953.00
06/15/2016 23:00,2,0.000,ALERT,213.06,301.47,59.965,1466046003,"201051344000417","219011344069620",0.00,12.00,0,298.77,303.88,0.0,0.0,0.000,441436.1,441436.1,39875,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466046030,637954.00
06/15/2016 23:00,2,0.000,ALERT,212.16,301.47,59.981,1466046003,"274151322000083","219011344069620",0.00,12.70,0,299.67,303.88,0.0,0.0,0.000,708662.4,708662.4,28663,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466046032,637955.00
06/15/2016 23:00,2,0.000,ALERT,212.83,300.87,59.944,1466046003,"274151322000076","219011344069620",0.00,12.70,0,299.37,304.18,0.0,0.0,0.000,754858.1,754858.1,28657,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466046034,637956.00
06/15/2016 23:00,2,0.000,ALERT,213.29,304.18,60.002,1466046003,"201051344000868","219011344069620",0.00,12.00,0,301.17,306.28,0.0,0.0,0.000,436451.8,436451.8,34962,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466046036,637957.00
06/15/2016 23:00,2,0.000,ALERT,212.16,302.68,60.002,1466046003,"274151322000095","219011344069620",0.00,12.00,0,300.57,304.48,0.0,0.0,0.000,747084.9,747084.9,28578,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466046038,637958.00
06/15/2016 23:00,2,0.000,ALERT,213.06,303.28,59.986,1466046003,"201051344000988","219011344069620",0.00,12.00,0,298.17,305.38,0.0,0.0,0.000,433451.9,433451.9,35257,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466046040,637959.00
06/15/2016 23:00,2,0.000,ALERT,212.61,301.47,59.970,1466046003,"201051344001025","219011344069620",0.00,11.30,0,299.07,304.78,0.0,0.0,0.000,447288.8,447288.8,39763,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466046041,637960.00
