ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/15/2016 23:00,2,0.000,ALERT,213.06,303.58,59.996,1466046003,"201051344000458","219011344069620",0.00,13.00,0,300.87,306.28,0.0,0.0,0.000,444309.0,444309.0,35180,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466046043,637961.00
06/15/2016 23:00,2,0.000,ALERT,213.74,302.98,59.981,1466046003,"201051344000853","219011344069620",0.00,11.70,0,300.57,305.68,0.0,0.0,0.000,443027.8,443027.8,34784,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466046045,637962.00
06/15/2016 23:00,2,0.000,ALERT,213.06,302.37,59.991,1466046003,"201051344000685","219011344069620",0.00,12.00,0,299.37,304.48,0.0,0.0,0.000,448489.6,448489.6,39612,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466046047,637963.00
06/15/2016 23:00,2,0.000,ALERT,213.06,301.77,59.991,1466046003,"201051344000917","219011344069620",0.00,12.70,0,298.47,303.88,0.0,0.0,0.000,445257.6,445257.6,39612,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466046049,637964.00
06/15/2016 23:00,2,0.000,ALERT,213.29,302.68,59.970,1466046003,"201051344001145","219011344069620",0.00,11.70,0,299.67,305.38,0.0,0.0,0.000,450499.8,450499.8,39463,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466046050,637965.00
06/15/2016 23:00,2,0.000,ALERT,213.06,301.77,59.986,1466046003,"201051344000651","219011344069620",0.00,11.30,0,299.07,303.88,0.0,0.0,0.000,442999.2,442999.2,39815,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466046052,637966.00
06/15/2016 23:00,2,0.000,ALERT,211.93,301.47,59.954,1466046003,"274151322000088","219011344069620",0.00,13.00,0,299.37,303.28,0.0,0.0,0.000,684602.6,684602.6,28319,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466046054,637967.00
06/15/2016 23:00,2,0.000,ALERT,212.61,300.27,59.965,1466046003,"274151322000068","219011344069620",0.00,13.30,0,299.07,302.68,0.0,0.0,0.000,579103.2,579103.2,29889,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466046056,637968.00
06/15/2016 23:00,2,0.000,ALERT,212.61,302.37,59.975,1466046003,"201051344001135","219011344069620",0.00,11.70,0,299.67,305.08,0.0,0.0,0.000,439021.2,439021.2,39750,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466046057,637969.00
06/15/2016 23:00,2,0.000,ALERT,213.06,304.18,59.991,1466046003,"201051344000594","219011344069620",0.00,11.70,0,300.27,305.98,0.0,0.0,0.000,448308.6,448308.6,35226,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466046059,637970.00
06/15/2016 23:00,2,0.000,ALERT,213.06,302.07,59.981,1466046003,"201051344001203","219011344069620",0.00,12.00,0,299.37,306.28,0.0,0.0,0.000,446146.9,446146.9,39791,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466046061,637971.00
06/15/2016 23:00,2,0.000,ALERT,211.93,302.07,60.018,1466046003,"274151322000054","219011344069620",0.00,13.30,0,299.37,303.88,0.0,0.0,0.000,699194.0,699194.0,28344,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466046063,637972.00
06/15/2016 23:00,2,0.000,ALERT,213.51,303.28,60.002,1466046003,"201051344000867","219011344069620",0.00,12.30,0,299.97,305.98,0.0,0.0,0.000,435666.6,435666.6,35224,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466046065,637973.00
06/15/2016 23:00,2,0.000,ALERT,212.83,302.07,59.965,1466046003,"201051344001093","219011344069620",0.00,12.70,0,299.37,304.18,0.0,0.0,0.000,444533.6,444533.6,39670,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466046067,637974.00
06/15/2016 23:00,2,0.000,ALERT,213.06,303.28,60.028,1466046003,"201051344000900","219011344069620",0.00,12.00,0,300.27,305.38,0.0,0.0,0.000,451357.5,451357.5,34617,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466046068,637975.00
06/15/2016 23:00,2,0.000,ALERT,213.51,302.68,59.954,1466046003,"201051344000648","219011344069620",0.00,11.30,0,299.97,305.38,0.0,0.0,0.000,442981.1,442981.1,34908,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466046070,637976.00
06/15/2016 23:00,2,0.000,ALERT,213.29,303.88,60.034,1466046003,"201051344000569","219011344069620",0.00,12.00,0,301.17,306.28,0.0,0.0,0.000,452466.8,452466.8,34540,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466046072,637977.00
06/15/2016 23:00,2,0.000,ALERT,213.29,303.58,59.965,1466046003,"201051344000983","219011344069620",0.00,12.30,0,300.87,305.98,0.0,0.0,0.000,444051.8,444051.8,35022,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466046074,637978.00
06/15/2016 23:00,2,0.000,ALERT,213.29,302.98,60.007,1466046003,"201051344001158","219011344069620",0.00,11.30,0,299.97,305.08,0.0,0.0,0.000,438116.9,438116.9,35289,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466046076,637979.00
06/15/2016 23:00,2,0.000,ALERT,213.74,303.88,59.996,1466046003,"201051344000576","219011344069620",0.00,12.00,0,300.57,305.68,0.0,0.0,0.000,445182.9,445182.9,34692,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466046078,637980.00
06/15/2016 23:00,2,0.000,ALERT,212.38,300.57,59.928,1466046003,"274151322000087","219011344069620",0.00,13.70,0,298.77,303.28,0.0,0.0,0.000,672566.9,672566.9,28467,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466046079,637981.00
06/15/2016 23:15,2,0.000,ALERT,213.29,303.28,60.023,1466046903,"201051344000645","219011344069620",0.00,12.30,0,301.17,305.38,0.0,0.0,0.000,444743.7,444743.7,34828,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466046905,637982.00
06/15/2016 23:15,2,0.000,ALERT,212.16,301.77,60.012,1466046903,"274151322000085","219011344069620",0.00,13.00,0,298.77,302.98,0.0,0.0,0.000,700746.4,700746.4,28359,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466046907,637983.00
06/15/2016 23:15,2,0.000,ALERT,213.51,303.28,60.012,1466046903,"201051344000633","219011344069620",0.00,11.70,0,299.07,304.78,0.0,0.0,0.000,435928.9,435928.9,35314,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466046909,637984.00
06/15/2016 23:15,2,0.000,ALERT,213.06,303.28,60.012,1466046903,"201051344000469","219011344069620",0.00,11.30,0,300.27,304.78,0.0,0.0,0.000,437425.7,437425.7,35245,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466046911,637985.00
06/15/2016 23:15,2,0.000,ALERT,212.16,302.07,60.002,1466046903,"201051344000646","219011344069620",0.00,11.70,0,299.07,303.88,0.0,0.0,0.000,440471.2,440471.2,39790,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466046913,637986.00
06/15/2016 23:15,2,0.000,ALERT,211.70,302.37,60.028,1466046903,"274151322000052","219011344069620",0.00,12.70,0,298.47,303.58,0.0,0.0,0.000,715122.7,715122.7,28585,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466046915,637987.00
06/15/2016 23:15,2,0.000,ALERT,212.61,302.37,60.018,1466046903,"201051344000585","219011344069620",0.00,12.00,0,299.37,303.88,0.0,0.0,0.000,447700.9,447700.9,39798,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466046916,637988.00
06/15/2016 23:15,2,0.000,ALERT,212.61,302.68,60.002,1466046903,"201051344001230","219011344069620",0.00,12.00,0,299.97,304.18,0.0,0.0,0.000,443975.6,443975.6,39601,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466046918,637989.00
06/15/2016 23:15,2,0.000,ALERT,213.29,302.98,60.012,1466046903,"201051344000582","219011344069620",0.00,11.70,0,300.57,304.48,0.0,0.0,0.000,437330.1,437330.1,39755,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466046920,637990.00
06/15/2016 23:15,2,0.000,ALERT,212.16,302.07,60.007,1466046903,"201051344000955","219011344069620",0.00,12.00,0,299.67,303.88,0.0,0.0,0.000,449992.5,449992.5,39689,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466046922,637991.00
06/15/2016 23:15,2,0.000,ALERT,211.93,301.17,60.023,1466046903,"274151322000094","219011344069620",0.00,12.30,0,298.47,302.37,0.0,0.0,0.000,579186.2,579186.2,29681,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466046924,637992.00
06/15/2016 23:15,2,0.000,ALERT,212.83,303.88,60.023,1466046903,"201051344000579","219011344069620",0.00,12.00,0,302.07,305.98,0.0,0.0,0.000,451579.2,451579.2,15315,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466046925,637993.00
06/15/2016 23:15,2,0.000,ALERT,212.38,302.37,59.991,1466046903,"201051344000890","219011344069620",0.00,12.30,0,300.27,305.08,0.0,0.0,0.000,447166.2,447166.2,39708,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466046927,637994.00
06/15/2016 23:15,2,0.000,ALERT,212.83,302.07,59.996,1466046903,"201051344000438","219011344069620",0.00,11.70,0,299.97,304.48,0.0,0.0,0.000,449125.9,449125.9,39713,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466046929,637995.00
06/15/2016 23:15,2,0.000,ALERT,212.61,301.17,60.023,1466046903,"201051344000417","219011344069620",0.00,12.00,0,299.37,303.58,0.0,0.0,0.000,441436.1,441436.1,39877,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466046931,637996.00
06/15/2016 23:15,2,0.000,ALERT,211.93,301.77,60.018,1466046903,"274151322000083","219011344069620",0.00,12.70,0,299.07,303.28,0.0,0.0,0.000,708662.4,708662.4,28665,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466046933,637997.00
06/15/2016 23:15,2,0.000,ALERT,212.83,301.47,60.012,1466046903,"274151322000076","219011344069620",0.00,12.30,0,299.07,303.28,0.0,0.0,0.000,754858.1,754858.1,28659,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466046934,637998.00
06/15/2016 23:15,2,0.000,ALERT,212.61,303.88,60.012,1466046903,"201051344000868","219011344069620",0.00,12.00,0,302.07,305.98,0.0,0.0,0.000,436451.8,436451.8,34964,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466046936,637999.00
06/15/2016 23:15,2,0.000,ALERT,212.16,302.07,60.023,1466046903,"274151322000095","219011344069620",0.00,12.00,0,299.97,303.88,0.0,0.0,0.000,747084.9,747084.9,28580,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466046938,638000.00
06/15/2016 23:15,2,0.000,ALERT,212.83,303.28,60.007,1466046903,"201051344000988","219011344069620",0.00,12.00,0,298.47,304.78,0.0,0.0,0.000,433451.9,433451.9,35259,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466046940,638001.00
06/15/2016 23:15,2,0.000,ALERT,212.38,301.47,60.002,1466046903,"201051344001025","219011344069620",0.00,11.30,0,299.37,304.78,0.0,0.0,0.000,447288.8,447288.8,39765,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466046942,638002.00
06/15/2016 23:15,2,0.000,ALERT,212.83,303.58,59.996,1466046903,"201051344000458","219011344069620",0.00,12.70,0,301.17,305.98,0.0,0.0,0.000,444309.0,444309.0,35182,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466046943,638003.00
06/15/2016 23:15,2,0.000,ALERT,213.51,303.28,60.039,1466046903,"201051344000853","219011344069620",0.00,11.70,0,301.17,305.38,0.0,0.0,0.000,443027.8,443027.8,34786,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466046945,638004.00
06/15/2016 23:15,2,0.000,ALERT,212.83,302.07,60.007,1466046903,"201051344000685","219011344069620",0.00,12.00,0,299.97,304.18,0.0,0.0,0.000,448489.6,448489.6,39614,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466046947,638005.00
06/15/2016 23:15,2,0.000,ALERT,212.83,301.77,60.023,1466046903,"201051344000917","219011344069620",0.00,12.70,0,298.77,303.58,0.0,0.0,0.000,445257.6,445257.6,39614,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466046949,638006.00
06/15/2016 23:15,2,0.000,ALERT,212.83,302.07,59.996,1466046903,"201051344001145","219011344069620",0.00,11.70,0,300.27,305.08,0.0,0.0,0.000,450499.8,450499.8,39465,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466046951,638007.00
06/15/2016 23:15,2,0.000,ALERT,212.61,301.17,59.996,1466046903,"201051344000651","219011344069620",0.00,11.30,0,299.67,303.58,0.0,0.0,0.000,442999.2,442999.2,39817,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466046952,638008.00
06/15/2016 23:15,2,0.000,ALERT,211.70,301.47,60.023,1466046903,"274151322000088","219011344069620",0.00,13.00,0,298.47,302.68,0.0,0.0,0.000,684602.6,684602.6,28321,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466046954,638009.00
06/15/2016 23:15,2,0.000,ALERT,212.83,300.57,59.996,1466046903,"274151322000068","219011344069620",0.00,13.30,0,298.17,302.07,0.0,0.0,0.000,579103.2,579103.2,29891,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466046956,638010.00
06/15/2016 23:15,2,0.000,ALERT,212.16,302.07,60.023,1466046903,"201051344001135","219011344069620",0.00,11.70,0,300.27,304.78,0.0,0.0,0.000,439021.2,439021.2,39752,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466046958,638011.00
06/15/2016 23:15,2,0.000,ALERT,212.61,304.18,60.012,1466046903,"201051344000594","219011344069620",0.00,11.70,0,300.87,305.68,0.0,0.0,0.000,448308.6,448308.6,35228,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466046960,638012.00
06/15/2016 23:15,2,0.000,ALERT,212.61,301.77,59.991,1466046903,"201051344001203","219011344069620",0.00,12.00,0,300.27,305.98,0.0,0.0,0.000,446146.9,446146.9,39793,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466046961,638013.00
06/15/2016 23:15,2,0.000,ALERT,211.93,302.07,60.002,1466046903,"274151322000054","219011344069620",0.00,13.00,0,298.47,303.58,0.0,0.0,0.000,699194.0,699194.0,28346,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466046963,638014.00
06/15/2016 23:15,2,0.000,ALERT,213.51,303.58,60.002,1466046903,"201051344000867","219011344069620",0.00,12.30,0,300.57,305.68,0.0,0.0,0.000,435666.6,435666.6,35226,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466046965,638015.00
06/15/2016 23:15,2,0.000,ALERT,212.61,302.07,59.991,1466046903,"201051344001093","219011344069620",0.00,12.70,0,299.97,303.88,0.0,0.0,0.000,444533.6,444533.6,39672,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466046967,638016.00
06/15/2016 23:15,2,0.000,ALERT,212.83,303.58,60.023,1466046903,"201051344000900","219011344069620",0.00,12.00,0,300.87,305.08,0.0,0.0,0.000,451357.5,451357.5,34619,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466046969,638017.00
06/15/2016 23:15,2,0.000,ALERT,213.29,303.28,60.023,1466046903,"201051344000648","219011344069620",0.00,11.30,0,300.57,305.38,0.0,0.0,0.000,442981.1,442981.1,34910,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466046970,638018.00
06/15/2016 23:15,2,0.000,ALERT,213.06,303.88,60.002,1466046903,"201051344000569","219011344069620",0.00,12.00,0,302.07,306.28,0.0,0.0,0.000,452466.8,452466.8,34542,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466046973,638019.00
06/15/2016 23:15,2,0.000,ALERT,213.06,303.88,60.018,1466046903,"201051344000983","219011344069620",0.00,12.30,0,301.47,305.68,0.0,0.0,0.000,444051.8,444051.8,35024,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466046975,638020.00
06/15/2016 23:15,2,0.000,ALERT,213.06,303.58,60.007,1466046903,"201051344001158","219011344069620",0.00,11.30,0,300.87,304.78,0.0,0.0,0.000,438116.9,438116.9,35291,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466046976,638021.00
06/15/2016 23:15,2,0.000,ALERT,213.51,304.18,59.938,1466046903,"201051344000576","219011344069620",0.00,12.00,0,301.47,305.38,0.0,0.0,0.000,445182.9,445182.9,34694,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466046978,638022.00
06/15/2016 23:15,2,0.000,ALERT,212.16,301.17,59.996,1466046903,"274151322000087","219011344069620",0.00,13.30,0,298.17,302.68,0.0,0.0,0.000,672566.9,672566.9,28469,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466046980,638023.00
06/15/2016 23:30,2,0.000,ALERT,213.96,304.48,59.959,1466047803,"201051344000645","219011344069620",0.00,12.30,0,301.47,305.98,0.0,0.0,0.000,444743.7,444743.7,34830,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466047805,638024.00
06/15/2016 23:30,2,0.000,ALERT,212.61,302.68,59.954,1466047803,"274151322000085","219011344069620",0.00,13.00,0,299.97,304.18,0.0,0.0,0.000,700746.4,700746.4,28361,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466047807,638025.00
06/15/2016 23:30,2,0.000,ALERT,213.96,303.88,59.986,1466047803,"201051344000633","219011344069620",0.00,11.70,0,299.67,305.38,0.0,0.0,0.000,435928.9,435928.9,35316,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466047809,638026.00
06/15/2016 23:30,2,0.000,ALERT,213.51,304.18,60.007,1466047803,"201051344000469","219011344069620",0.00,11.30,0,299.97,305.38,0.0,0.0,0.000,437425.7,437425.7,35247,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466047811,638027.00
06/15/2016 23:30,2,0.000,ALERT,212.61,302.68,59.975,1466047803,"201051344000646","219011344069620",0.00,11.70,0,299.37,304.18,0.0,0.0,0.000,440471.2,440471.2,39792,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466047813,638028.00
06/15/2016 23:30,2,0.000,ALERT,212.16,302.68,59.965,1466047803,"274151322000052","219011344069620",0.00,12.70,0,299.67,304.48,0.0,0.0,0.000,715122.7,715122.7,28587,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466047815,638029.00
06/15/2016 23:30,2,0.000,ALERT,213.06,302.98,59.981,1466047803,"201051344000585","219011344069620",0.00,12.30,0,299.37,304.48,0.0,0.0,0.000,447700.9,447700.9,39800,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466047816,638030.00
06/15/2016 23:30,2,0.000,ALERT,212.83,302.98,59.996,1466047803,"201051344001230","219011344069620",0.00,12.00,0,300.27,304.78,0.0,0.0,0.000,443975.6,443975.6,39603,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466047818,638031.00
06/15/2016 23:30,2,0.000,ALERT,213.51,303.58,59.959,1466047803,"201051344000582","219011344069620",0.00,11.70,0,300.57,305.08,0.0,0.0,0.000,437330.1,437330.1,39757,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466047820,638032.00
06/15/2016 23:30,2,0.000,ALERT,212.61,302.68,59.944,1466047803,"201051344000955","219011344069620",0.00,12.00,0,299.97,304.18,0.0,0.0,0.000,449992.5,449992.5,39691,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466047822,638033.00
06/15/2016 23:30,2,0.000,ALERT,212.38,301.77,59.959,1466047803,"274151322000094","219011344069620",0.00,12.30,0,299.67,303.28,0.0,0.0,0.000,579186.2,579186.2,29683,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466047824,638034.00
06/15/2016 23:30,2,0.000,ALERT,213.29,304.78,59.965,1466047803,"201051344000579","219011344069620",0.00,12.00,0,301.77,306.58,0.0,0.0,0.000,451579.2,451579.2,15317,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466047825,638035.00
06/15/2016 23:30,2,0.000,ALERT,212.83,303.28,59.981,1466047803,"201051344000890","219011344069620",0.00,12.30,0,300.27,305.38,0.0,0.0,0.000,447166.2,447166.2,39710,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466047827,638036.00
06/15/2016 23:30,2,0.000,ALERT,213.06,302.68,60.034,1466047803,"201051344000438","219011344069620",0.00,11.70,0,299.97,304.78,0.0,0.0,0.000,449125.9,449125.9,39715,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466047829,638037.00
06/15/2016 23:30,2,0.000,ALERT,213.06,302.07,60.007,1466047803,"201051344000417","219011344069620",0.00,12.00,0,299.07,303.88,0.0,0.0,0.000,441436.1,441436.1,39879,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466047831,638038.00
06/15/2016 23:30,2,0.000,ALERT,212.61,302.98,59.975,1466047803,"274151322000083","219011344069620",0.00,12.70,0,300.27,304.48,0.0,0.0,0.000,708662.4,708662.4,28667,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466047833,638039.00
06/15/2016 23:30,2,0.000,ALERT,212.83,302.07,60.018,1466047803,"274151322000076","219011344069620",0.00,12.70,0,300.27,304.48,0.0,0.0,0.000,754858.1,754858.1,28661,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466047835,638040.00
06/15/2016 23:30,2,0.000,ALERT,213.51,305.08,59.975,1466047803,"201051344000868","219011344069620",0.00,12.00,0,301.77,306.88,0.0,0.0,0.000,436451.8,436451.8,34966,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466047837,638041.00
06/15/2016 23:30,2,0.000,ALERT,212.38,303.28,60.002,1466047803,"274151322000095","219011344069620",0.00,12.30,0,300.87,304.78,0.0,0.0,0.000,747084.9,747084.9,28582,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466047838,638042.00
06/15/2016 23:30,2,0.000,ALERT,213.29,304.48,60.028,1466047803,"201051344000988","219011344069620",0.00,12.00,0,298.77,305.68,0.0,0.0,0.000,433451.9,433451.9,35261,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466047840,638043.00
06/15/2016 23:30,2,0.000,ALERT,212.83,302.07,59.965,1466047803,"201051344001025","219011344069620",0.00,11.30,0,298.77,304.78,0.0,0.0,0.000,447288.8,447288.8,39767,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466047842,638044.00
06/15/2016 23:30,2,0.000,ALERT,213.29,304.48,59.991,1466047803,"201051344000458","219011344069620",0.00,13.00,0,301.77,306.58,0.0,0.0,0.000,444309.0,444309.0,35184,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466047844,638045.00
06/15/2016 23:30,2,0.000,ALERT,214.19,304.48,59.975,1466047803,"201051344000853","219011344069620",0.00,12.00,0,301.47,305.98,0.0,0.0,0.000,443027.8,443027.8,34788,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466047846,638046.00
06/15/2016 23:30,2,0.000,ALERT,213.29,302.68,60.007,1466047803,"201051344000685","219011344069620",0.00,12.00,0,299.97,304.48,0.0,0.0,0.000,448489.6,448489.6,39616,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466047847,638047.00
06/15/2016 23:30,2,0.000,ALERT,213.06,302.37,59.970,1466047803,"201051344000917","219011344069620",0.00,13.00,0,298.77,303.58,0.0,0.0,0.000,445257.6,445257.6,39616,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466047849,638048.00
06/15/2016 23:30,2,0.000,ALERT,213.29,303.28,60.012,1466047803,"201051344001145","219011344069620",0.00,11.70,0,299.97,305.38,0.0,0.0,0.000,450499.8,450499.8,39467,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466047851,638049.00
06/15/2016 23:30,2,0.000,ALERT,213.06,301.77,60.007,1466047803,"201051344000651","219011344069620",0.00,11.30,0,299.37,303.88,0.0,0.0,0.000,442999.2,442999.2,39819,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466047853,638050.00
06/15/2016 23:30,2,0.000,ALERT,212.16,301.77,59.944,1466047803,"274151322000088","219011344069620",0.00,13.00,0,299.67,303.88,0.0,0.0,0.000,684602.6,684602.6,28323,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466047855,638051.00
06/15/2016 23:30,2,0.000,ALERT,213.29,302.07,59.986,1466047803,"274151322000068","219011344069620",0.00,13.30,0,299.67,302.98,0.0,0.0,0.000,579103.2,579103.2,29893,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466047856,638052.00
06/15/2016 23:30,2,0.000,ALERT,212.61,302.68,59.986,1466047803,"201051344001135","219011344069620",0.00,12.00,0,299.67,304.78,0.0,0.0,0.000,439021.2,439021.2,39754,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466047858,638053.00
06/15/2016 23:30,2,0.000,ALERT,213.06,304.78,60.012,1466047803,"201051344000594","219011344069620",0.00,12.00,0,301.47,306.28,0.0,0.0,0.000,448308.6,448308.6,35230,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466047860,638054.00
06/15/2016 23:30,2,0.000,ALERT,213.06,302.68,59.991,1466047803,"201051344001203","219011344069620",0.00,12.00,0,299.97,305.98,0.0,0.0,0.000,446146.9,446146.9,39795,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466047862,638055.00
06/15/2016 23:30,2,0.000,ALERT,212.16,302.98,59.986,1466047803,"274151322000054","219011344069620",0.00,13.00,0,299.97,304.18,0.0,0.0,0.000,699194.0,699194.0,28348,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466047864,638056.00
06/15/2016 23:30,2,0.000,ALERT,213.51,303.88,59.975,1466047803,"201051344000867","219011344069620",0.00,12.70,0,301.47,306.28,0.0,0.0,0.000,435666.6,435666.6,35228,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466047865,638057.00
06/15/2016 23:30,2,0.000,ALERT,212.83,302.68,60.002,1466047803,"201051344001093","219011344069620",0.00,12.70,0,299.97,304.18,0.0,0.0,0.000,444533.6,444533.6,39674,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466047867,638058.00
06/15/2016 23:30,2,0.000,ALERT,213.29,304.48,60.002,1466047803,"201051344000900","219011344069620",0.00,12.00,0,300.87,305.68,0.0,0.0,0.000,451357.5,451357.5,34621,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466047869,638059.00
06/15/2016 23:30,2,0.000,ALERT,213.74,303.88,60.012,1466047803,"201051344000648","219011344069620",0.00,11.70,0,300.87,305.98,0.0,0.0,0.000,442981.1,442981.1,34912,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466047871,638060.00
06/15/2016 23:30,2,0.000,ALERT,213.29,304.48,60.002,1466047803,"201051344000569","219011344069620",0.00,12.00,0,302.07,306.58,0.0,0.0,0.000,452466.8,452466.8,34544,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466047873,638061.00
06/15/2016 23:30,2,0.000,ALERT,213.29,304.48,60.012,1466047803,"201051344000983","219011344069620",0.00,12.00,0,302.07,306.28,0.0,0.0,0.000,444051.8,444051.8,35026,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466047875,638062.00
06/15/2016 23:30,2,0.000,ALERT,213.51,304.18,59.975,1466047803,"201051344001158","219011344069620",0.00,11.30,0,301.17,305.38,0.0,0.0,0.000,438116.9,438116.9,35293,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466047877,638063.00
06/15/2016 23:30,2,0.000,ALERT,213.74,304.78,60.007,1466047803,"201051344000576","219011344069620",0.00,12.00,0,301.47,305.98,0.0,0.0,0.000,445182.9,445182.9,34696,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466047878,638064.00
06/15/2016 23:30,2,0.000,ALERT,212.61,302.37,59.954,1466047803,"274151322000087","219011344069620",0.00,13.70,0,299.67,303.58,0.0,0.0,0.000,672566.9,672566.9,28471,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466047880,638065.00
06/15/2016 23:45,2,0.000,ALERT,214.41,305.08,60.023,1466048703,"201051344000645","219011344069620",0.00,12.70,0,302.07,306.58,0.0,0.0,0.000,444743.7,444743.7,34832,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466048705,638066.00
06/15/2016 23:45,2,0.000,ALERT,213.06,302.98,59.986,1466048703,"274151322000085","219011344069620",0.00,13.00,0,300.87,305.08,0.0,0.0,0.000,700746.4,700746.4,28363,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466048707,638067.00
06/15/2016 23:45,2,0.000,ALERT,214.41,304.78,59.944,1466048703,"201051344000633","219011344069620",0.00,11.70,0,300.57,305.98,0.0,0.0,0.000,435928.9,435928.9,35318,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466048709,638068.00
06/15/2016 23:45,2,0.000,ALERT,213.96,305.08,60.007,1466048703,"201051344000469","219011344069620",0.00,11.30,0,300.87,305.98,0.0,0.0,0.000,437425.7,437425.7,35249,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466048711,638069.00
06/15/2016 23:45,2,0.000,ALERT,213.06,303.28,60.002,1466048703,"201051344000646","219011344069620",0.00,12.00,0,299.97,304.78,0.0,0.0,0.000,440471.2,440471.2,39794,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466048713,638070.00
06/15/2016 23:45,2,0.000,ALERT,212.83,302.98,59.991,1466048703,"274151322000052","219011344069620",0.00,13.00,0,300.57,305.38,0.0,0.0,0.000,715122.7,715122.7,28589,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466048714,638071.00
06/15/2016 23:45,2,0.000,ALERT,213.51,303.58,60.007,1466048703,"201051344000585","219011344069620",0.00,12.30,0,299.97,305.08,0.0,0.0,0.000,447700.9,447700.9,39802,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466048716,638072.00
06/15/2016 23:45,2,0.000,ALERT,213.51,303.88,59.949,1466048703,"201051344001230","219011344069620",0.00,12.00,0,300.57,305.38,0.0,0.0,0.000,443975.6,443975.6,39605,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466048718,638073.00
06/15/2016 23:45,2,0.000,ALERT,213.96,303.88,60.018,1466048703,"201051344000582","219011344069620",0.00,11.70,0,301.17,305.68,0.0,0.0,0.000,437330.1,437330.1,39759,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466048720,638074.00
06/15/2016 23:45,2,0.000,ALERT,213.06,303.28,60.023,1466048703,"201051344000955","219011344069620",0.00,12.00,0,300.57,304.78,0.0,0.0,0.000,449992.5,449992.5,39693,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466048722,638075.00
06/15/2016 23:45,2,0.000,ALERT,212.83,302.37,60.002,1466048703,"274151322000094","219011344069620",0.00,12.30,0,300.27,304.18,0.0,0.0,0.000,579186.2,579186.2,29685,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466048724,638076.00
06/15/2016 23:45,2,0.000,ALERT,213.96,305.68,59.996,1466048703,"201051344000579","219011344069620",0.00,12.30,0,302.68,307.48,0.0,0.0,0.000,451579.2,451579.2,15319,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466048725,638077.00
06/15/2016 23:45,2,0.000,ALERT,213.06,303.58,60.012,1466048703,"201051344000890","219011344069620",0.00,12.30,0,301.17,305.98,0.0,0.0,0.000,447166.2,447166.2,39712,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466048727,638078.00
06/15/2016 23:45,2,0.000,ALERT,213.51,303.58,60.002,1466048703,"201051344000438","219011344069620",0.00,12.00,0,300.87,305.38,0.0,0.0,0.000,449125.9,449125.9,39717,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466048729,638079.00
06/15/2016 23:45,2,0.000,ALERT,213.51,302.37,60.018,1466048703,"201051344000417","219011344069620",0.00,12.00,0,299.97,304.18,0.0,0.0,0.000,441436.1,441436.1,39881,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466048731,638080.00
06/15/2016 23:45,2,0.000,ALERT,213.06,303.88,60.018,1466048703,"274151322000083","219011344069620",0.00,12.70,0,301.17,305.38,0.0,0.0,0.000,708662.4,708662.4,28669,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466048732,638081.00
06/15/2016 23:45,2,0.000,ALERT,213.51,302.98,59.986,1466048703,"274151322000076","219011344069620",0.00,12.70,0,300.87,305.38,0.0,0.0,0.000,754858.1,754858.1,28663,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466048734,638082.00
06/15/2016 23:45,2,0.000,ALERT,213.96,305.98,59.981,1466048703,"201051344000868","219011344069620",0.00,12.00,0,302.98,307.48,0.0,0.0,0.000,436451.8,436451.8,34968,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466048736,638083.00
06/15/2016 23:45,2,0.000,ALERT,213.06,304.18,60.007,1466048703,"274151322000095","219011344069620",0.00,12.00,0,302.07,305.68,0.0,0.0,0.000,747084.9,747084.9,28584,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466048738,638084.00
06/15/2016 23:45,2,0.000,ALERT,213.74,305.08,59.970,1466048703,"201051344000988","219011344069620",0.00,12.30,0,299.97,306.28,0.0,0.0,0.000,433451.9,433451.9,35263,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466048740,638085.00
06/15/2016 23:45,2,0.000,ALERT,213.06,302.68,60.039,1466048703,"201051344001025","219011344069620",0.00,11.70,0,299.97,305.38,0.0,0.0,0.000,447288.8,447288.8,39769,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466048741,638086.00
06/15/2016 23:45,2,0.000,ALERT,213.74,305.38,60.012,1466048703,"201051344000458","219011344069620",0.00,13.00,0,302.37,307.18,0.0,0.0,0.000,444309.0,444309.0,35186,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466048743,638087.00
06/15/2016 23:45,2,0.000,ALERT,214.41,305.08,60.012,1466048703,"201051344000853","219011344069620",0.00,12.00,0,302.07,306.88,0.0,0.0,0.000,443027.8,443027.8,34790,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466048745,638088.00
06/15/2016 23:45,2,0.000,ALERT,213.51,303.28,60.018,1466048703,"201051344000685","219011344069620",0.00,12.30,0,300.57,305.08,0.0,0.0,0.000,448489.6,448489.6,39618,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466048747,638089.00
06/15/2016 23:45,2,0.000,ALERT,213.29,302.98,59.981,1466048703,"201051344000917","219011344069620",0.00,13.00,0,299.37,304.48,0.0,0.0,0.000,445257.6,445257.6,39618,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466048749,638090.00
06/15/2016 23:45,2,0.000,ALERT,213.29,303.28,60.023,1466048703,"201051344001145","219011344069620",0.00,12.00,0,300.87,305.98,0.0,0.0,0.000,450499.8,450499.8,39469,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466048750,638091.00
06/15/2016 23:45,2,0.000,ALERT,213.29,302.37,59.991,1466048703,"201051344000651","219011344069620",0.00,11.30,0,299.97,304.48,0.0,0.0,0.000,442999.2,442999.2,39821,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466048752,638092.00
06/15/2016 23:45,2,0.000,ALERT,212.38,302.98,60.002,1466048703,"274151322000088","219011344069620",0.00,13.00,0,300.57,304.78,0.0,0.0,0.000,684602.6,684602.6,28325,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466048754,638093.00
06/15/2016 23:45,2,0.000,ALERT,213.51,302.07,60.002,1466048703,"274151322000068","219011344069620",0.00,13.30,0,300.27,303.88,0.0,0.0,0.000,579103.2,579103.2,29895,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466048756,638094.00
06/15/2016 23:45,2,0.000,ALERT,212.83,302.98,59.981,1466048703,"201051344001135","219011344069620",0.00,12.00,0,300.57,305.38,0.0,0.0,0.000,439021.2,439021.2,39756,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466048758,638095.00
06/15/2016 23:45,2,0.000,ALERT,213.74,305.98,60.018,1466048703,"201051344000594","219011344069620",0.00,12.00,0,301.77,307.18,0.0,0.0,0.000,448308.6,448308.6,35232,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466048760,638096.00
06/15/2016 23:45,2,0.000,ALERT,213.29,302.98,59.986,1466048703,"201051344001203","219011344069620",0.00,12.00,0,300.57,306.58,0.0,0.0,0.000,446146.9,446146.9,39797,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466048761,638097.00
06/15/2016 23:45,2,0.000,ALERT,212.61,302.98,59.991,1466048703,"274151322000054","219011344069620",0.00,13.30,0,301.17,305.08,0.0,0.0,0.000,699194.0,699194.0,28350,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466048763,638098.00
06/15/2016 23:45,2,0.000,ALERT,213.96,304.78,60.002,1466048703,"201051344000867","219011344069620",0.00,12.70,0,301.77,307.18,0.0,0.0,0.000,435666.6,435666.6,35230,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466048765,638099.00
06/15/2016 23:45,2,0.000,ALERT,213.29,303.28,59.986,1466048703,"201051344001093","219011344069620",0.00,13.00,0,300.57,304.78,0.0,0.0,0.000,444533.6,444533.6,39676,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466048767,638100.00
06/15/2016 23:45,2,0.000,ALERT,213.74,305.08,60.002,1466048703,"201051344000900","219011344069620",0.00,12.00,0,301.77,306.28,0.0,0.0,0.000,451357.5,451357.5,34623,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466048768,638101.00
06/15/2016 23:45,2,0.000,ALERT,213.96,304.78,59.991,1466048703,"201051344000648","219011344069620",0.00,11.70,0,301.47,306.58,0.0,0.0,0.000,442981.1,442981.1,34914,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466048770,638102.00
06/15/2016 23:45,2,0.000,ALERT,213.96,305.68,60.002,1466048703,"201051344000569","219011344069620",0.00,12.30,0,302.98,307.48,0.0,0.0,0.000,452466.8,452466.8,34546,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466048772,638103.00
06/15/2016 23:45,2,0.000,ALERT,213.74,305.38,60.018,1466048703,"201051344000983","219011344069620",0.00,12.30,0,302.37,307.18,0.0,0.0,0.000,444051.8,444051.8,35028,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466048774,638104.00
06/15/2016 23:45,2,0.000,ALERT,213.96,304.78,60.007,1466048703,"201051344001158","219011344069620",0.00,11.30,0,301.47,306.28,0.0,0.0,0.000,438116.9,438116.9,35295,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466048776,638105.00
06/15/2016 23:45,2,0.000,ALERT,214.41,305.68,59.970,1466048703,"201051344000576","219011344069620",0.00,12.00,0,302.07,306.88,0.0,0.0,0.000,445182.9,445182.9,34698,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466048778,638106.00
06/15/2016 23:45,2,0.000,ALERT,212.83,302.68,60.018,1466048703,"274151322000087","219011344069620",0.00,13.70,0,300.27,304.48,0.0,0.0,0.000,672566.9,672566.9,28473,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466048780,638107.00
